Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.5,9.0,7.91,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,15.84,7.1
2016,1,1,8,15,0.0,32.0,4.25,4.0,32.0,28.22,18.78
2016,1,1,8,30,0.0,46.0,4.3,4.0,46.0,41.88,31.21
2016,1,1,8,45,0.0,61.0,4.4,4.0,61.0,56.85,44.73
2016,1,1,9,0,0.0,76.0,4.5,4.0,76.0,71.63,57.94
2016,1,1,9,15,0.0,90.5,4.5,4.0,90.5,85.72,70.37
2016,1,1,9,30,0.0,105.0,4.5,4.0,105.0,99.76,82.6
2016,1,1,9,45,2.5,126.5,4.55,4.5,127.5,123.89,103.41
2016,1,1,10,0,5.0,148.0,4.6,5.0,150.0,148.04,123.95
2016,1,1,10,15,5.0,156.5,4.5,5.0,159.0,155.16,129.75
2016,1,1,10,30,5.0,165.0,4.4,5.0,168.0,162.49,135.71
2016,1,1,10,45,218.5,183.0,4.35,5.0,298.5,420.55,359.91
2016,1,1,11,0,432.0,201.0,4.3,5.0,429.0,649.95,548.06
2016,1,1,11,15,408.0,216.0,4.25,5.0,438.5,625.05,525.55
2016,1,1,11,30,384.0,231.0,4.2,5.0,448.0,615.69,516.43
2016,1,1,11,45,268.0,254.0,4.2,5.5,407.0,532.8,445.75
2016,1,1,12,0,152.0,277.0,4.2,6.0,366.0,435.33,363.12
2016,1,1,12,15,83.0,245.5,4.15,6.0,294.0,319.37,266.83
2016,1,1,12,30,14.0,214.0,4.1,6.0,222.0,211.5,175.12
2016,1,1,12,45,63.5,245.5,4.05,6.0,282.5,295.76,246.97
2016,1,1,13,0,113.0,277.0,4.0,6.0,343.0,365.06,304.75
2016,1,1,13,15,69.5,251.0,3.95,6.0,292.0,298.71,248.95
2016,1,1,13,30,26.0,225.0,3.9,6.0,241.0,226.54,188.12
2016,1,1,13,45,57.0,234.5,3.85,6.0,266.5,264.54,220.76
2016,1,1,14,0,88.0,244.0,3.8,6.0,292.0,289.91,242.3
2016,1,1,14,15,44.0,199.0,3.7,6.0,223.0,213.44,177.86
2016,1,1,14,30,0.0,154.0,3.6,6.0,154.0,138.41,114.07
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,103.77,84.69
2016,1,1,15,0,0.0,79.0,3.4,6.0,79.0,69.9,55.58
2016,1,1,15,15,0.0,71.5,3.2,5.5,71.5,63.22,50.01
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,56.55,44.37
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,49.45,38.19
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,42.35,31.96
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,35.26,25.71
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,28.19,19.36
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,20.68,12.52
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,13.18,6.15
2016,1,1,17,15,0.0,8.5,1.55,4.0,8.5,7.46,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.82,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.0,0.8,3.5,5.0,4.38,0.0
2016,1,2,8,0,0.0,10.0,0.8,4.0,10.0,8.78,1.42
2016,1,2,8,15,0.0,17.5,0.8,4.0,17.5,15.38,7.73
2016,1,2,8,30,0.0,25.0,0.8,4.0,25.0,22.0,13.82
2016,1,2,8,45,0.0,33.5,0.85,4.5,33.5,29.51,20.6
2016,1,2,9,0,0.0,42.0,0.9,5.0,42.0,37.03,27.3
2016,1,2,9,15,0.0,50.0,0.85,5.0,50.0,44.12,33.58
2016,1,2,9,30,0.0,58.0,0.8,5.0,58.0,51.22,39.79
2016,1,2,9,45,24.5,115.5,0.8,5.0,126.0,140.2,117.95
2016,1,2,10,0,49.0,173.0,0.8,5.0,194.0,231.82,195.34
2016,1,2,10,15,74.5,193.5,0.8,5.0,228.0,276.95,232.46
2016,1,2,10,30,100.0,214.0,0.8,5.0,262.0,322.27,269.29
2016,1,2,10,45,60.0,207.5,0.8,5.5,237.0,274.19,227.65
2016,1,2,11,0,20.0,201.0,0.8,6.0,212.0,211.73,174.55
2016,1,2,11,15,10.0,182.0,0.8,6.0,187.5,180.61,148.51
2016,1,2,11,30,0.0,163.0,0.8,6.0,163.0,150.98,123.37
2016,1,2,11,45,0.0,157.0,0.8,6.0,157.0,144.33,117.81
2016,1,2,12,0,0.0,151.0,0.8,6.0,151.0,137.94,112.4
2016,1,2,12,15,0.0,88.0,0.85,6.0,88.0,77.98,61.69
2016,1,2,12,30,0.0,25.0,0.9,6.0,25.0,22.07,13.6
2016,1,2,12,45,0.0,38.5,0.95,6.5,38.5,34.02,23.97
2016,1,2,13,0,0.0,52.0,1.0,7.0,52.0,45.98,34.24
2016,1,2,13,15,2.5,118.5,0.95,7.0,120.0,107.88,87.19
2016,1,2,13,30,5.0,185.0,0.9,7.0,188.0,172.49,141.2
2016,1,2,13,45,2.5,166.5,0.9,7.5,168.0,152.57,124.22
2016,1,2,14,0,0.0,148.0,0.9,8.0,148.0,133.22,108.03
2016,1,2,14,15,0.0,140.5,0.8,8.0,140.5,126.07,102.22
2016,1,2,14,30,0.0,133.0,0.7,8.0,133.0,118.98,96.44
2016,1,2,14,45,0.0,113.0,0.6,8.0,113.0,100.58,81.06
2016,1,2,15,0,0.0,93.0,0.5,8.0,93.0,82.45,65.83
2016,1,2,15,15,0.0,84.5,0.4,7.5,84.5,74.8,59.58
2016,1,2,15,30,0.0,76.0,0.3,7.0,76.0,67.21,53.28
2016,1,2,15,45,0.0,67.0,0.25,7.0,67.0,59.22,46.46
2016,1,2,16,0,0.0,58.0,0.2,7.0,58.0,51.23,39.55
2016,1,2,16,15,0.0,48.0,0.2,6.5,48.0,42.36,31.83
2016,1,2,16,30,0.0,38.0,0.2,6.0,38.0,33.5,23.97
2016,1,2,16,45,0.0,28.5,0.2,6.0,28.5,25.1,16.35
2016,1,2,17,0,0.0,19.0,0.2,6.0,19.0,16.71,9.3
2016,1,2,17,15,0.0,11.0,0.25,5.5,11.0,9.66,1.59
2016,1,2,17,30,0.0,3.0,0.3,5.0,3.0,2.73,0.0
2016,1,2,17,45,0.0,1.5,0.4,5.0,1.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,4.5,30.0,139.77,0.0
2016,1,3,8,0,341.0,30.0,3.0,5.0,60.0,291.19,227.61
2016,1,3,8,15,442.5,39.5,3.0,5.5,104.5,383.94,323.76
2016,1,3,8,30,544.0,49.0,3.0,6.0,149.0,484.09,412.5
2016,1,3,8,45,281.0,75.5,3.05,7.0,128.0,336.26,288.72
2016,1,3,9,0,18.0,102.0,3.1,8.0,107.0,118.43,97.84
2016,1,3,9,15,23.5,119.0,3.1,8.5,126.5,139.61,116.4
2016,1,3,9,30,29.0,136.0,3.1,9.0,146.0,174.51,145.91
2016,1,3,9,45,89.5,160.0,3.15,9.5,196.5,253.69,214.0
2016,1,3,10,0,150.0,184.0,3.2,10.0,247.0,350.71,294.61
2016,1,3,10,15,253.0,188.5,3.15,10.5,305.5,461.96,385.49
2016,1,3,10,30,356.0,193.0,3.1,11.0,364.0,558.54,461.92
2016,1,3,10,45,295.0,216.0,3.05,11.5,363.5,530.87,436.0
2016,1,3,11,0,234.0,239.0,3.0,12.0,363.0,483.79,396.04
2016,1,3,11,15,192.5,252.0,2.95,12.0,356.5,457.95,373.95
2016,1,3,11,30,151.0,265.0,2.9,12.0,350.0,431.53,351.31
2016,1,3,11,45,236.0,262.0,2.9,12.5,399.0,498.07,404.77
2016,1,3,12,0,321.0,259.0,2.9,13.0,448.0,578.04,466.43
2016,1,3,12,15,617.5,175.0,2.9,13.0,542.5,750.3,601.69
2016,1,3,12,30,914.0,91.0,2.9,13.0,637.0,876.91,692.78
2016,1,3,12,45,915.5,90.0,2.9,13.5,635.0,852.71,673.05
2016,1,3,13,0,917.0,89.0,2.9,14.0,633.0,825.19,652.4
2016,1,3,13,15,914.0,88.5,2.9,14.0,622.5,791.64,628.62
2016,1,3,13,30,911.0,88.0,2.9,14.0,612.0,755.26,602.74
2016,1,3,13,45,907.0,86.0,2.95,14.5,594.0,713.93,571.52
2016,1,3,14,0,903.0,84.0,3.0,15.0,576.0,670.24,536.8
2016,1,3,14,15,893.0,82.5,3.0,14.5,549.5,624.09,501.04
2016,1,3,14,30,883.0,81.0,3.0,14.0,523.0,573.07,460.5
2016,1,3,14,45,870.0,78.0,3.0,14.0,490.0,517.84,414.61
2016,1,3,15,0,857.0,75.0,3.0,14.0,457.0,462.02,366.87
2016,1,3,15,15,835.0,72.0,2.75,13.5,417.5,402.4,314.97
2016,1,3,15,30,813.0,69.0,2.5,13.0,378.0,343.71,262.53
2016,1,3,15,45,786.5,64.5,2.3,13.0,334.0,283.56,207.78
2016,1,3,16,0,760.0,60.0,2.1,13.0,290.0,225.5,154.88
2016,1,3,16,15,711.5,55.0,1.9,12.0,242.0,165.84,103.88
2016,1,3,16,30,663.0,50.0,1.7,11.0,194.0,111.49,61.84
2016,1,3,16,45,590.0,42.5,1.5,10.0,147.0,59.47,31.24
2016,1,3,17,0,517.0,35.0,1.3,9.0,100.0,30.87,21.56
2016,1,3,17,15,367.5,24.0,1.3,8.5,59.5,19.61,9.24
2016,1,3,17,30,218.0,13.0,1.3,8.0,19.0,11.82,0.0
2016,1,3,17,45,109.0,6.5,1.35,7.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,238.0,12.5,2.65,1.5,34.0,172.18,0.0
2016,1,4,8,0,476.0,25.0,3.0,2.0,68.0,361.7,285.25
2016,1,4,8,15,574.5,32.5,2.95,2.5,115.5,456.27,387.34
2016,1,4,8,30,673.0,40.0,2.9,3.0,163.0,557.21,475.92
2016,1,4,8,45,730.0,44.5,2.9,4.0,213.0,628.71,535.19
2016,1,4,9,0,787.0,49.0,2.9,5.0,263.0,701.49,592.1
2016,1,4,9,15,822.5,52.5,2.9,5.5,310.5,756.3,633.34
2016,1,4,9,30,858.0,56.0,2.9,6.0,358.0,801.97,666.03
2016,1,4,9,45,882.5,58.5,2.95,7.0,401.0,843.12,693.37
2016,1,4,10,0,907.0,61.0,3.0,8.0,444.0,882.04,718.29
2016,1,4,10,15,923.5,63.0,2.95,8.5,481.0,910.58,735.62
2016,1,4,10,30,940.0,65.0,2.9,9.0,518.0,935.98,750.48
2016,1,4,10,45,951.0,66.5,2.9,9.5,548.0,952.34,759.19
2016,1,4,11,0,962.0,68.0,2.9,10.0,578.0,965.06,765.42
2016,1,4,11,15,969.5,69.0,2.85,10.0,600.5,970.16,767.35
2016,1,4,11,30,977.0,70.0,2.8,10.0,623.0,971.37,766.77
2016,1,4,11,45,977.5,72.0,2.75,10.5,637.0,963.64,758.72
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,952.04,748.24
2016,1,4,12,15,979.5,74.5,2.65,11.0,656.5,935.67,736.0
2016,1,4,12,30,981.0,75.0,2.6,11.0,662.0,915.55,721.31
2016,1,4,12,45,979.0,75.0,2.6,11.5,659.0,888.32,700.87
2016,1,4,13,0,977.0,75.0,2.6,12.0,656.0,857.71,678.16
2016,1,4,13,15,973.0,74.5,2.6,12.0,645.0,821.77,652.88
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,782.88,625.38
2016,1,4,13,45,961.0,73.5,2.6,12.0,614.0,738.51,593.65
2016,1,4,14,0,953.0,73.0,2.6,12.0,594.0,691.89,557.5
2016,1,4,14,15,942.5,72.0,2.6,12.0,566.5,641.22,517.39
2016,1,4,14,30,932.0,71.0,2.6,12.0,539.0,589.01,474.98
2016,1,4,14,45,914.5,69.5,2.6,12.0,504.5,531.51,427.22
2016,1,4,15,0,897.0,68.0,2.6,12.0,470.0,473.7,377.75
2016,1,4,15,15,875.0,65.5,2.45,11.5,429.5,413.12,324.93
2016,1,4,15,30,853.0,63.0,2.3,11.0,389.0,352.88,270.95
2016,1,4,15,45,821.0,60.0,2.15,11.0,343.0,290.44,213.98
2016,1,4,16,0,789.0,57.0,2.0,11.0,297.0,230.61,159.28
2016,1,4,16,15,741.0,52.0,1.8,9.5,248.5,169.24,106.46
2016,1,4,16,30,693.0,47.0,1.6,8.0,200.0,113.07,62.45
2016,1,4,16,45,613.0,40.5,1.45,7.0,151.5,59.7,30.69
2016,1,4,17,0,533.0,34.0,1.3,6.0,103.0,29.81,20.96
2016,1,4,17,15,384.0,23.5,1.35,5.5,62.0,20.83,10.72
2016,1,4,17,30,235.0,13.0,1.4,5.0,21.0,11.82,0.0
2016,1,4,17,45,117.5,6.5,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.0,109.25,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,52.0,231.11,181.51
2016,1,5,8,15,318.0,45.5,3.1,2.0,91.5,305.53,261.27
2016,1,5,8,30,391.0,60.0,3.1,2.0,131.0,385.95,335.44
2016,1,5,8,45,438.0,71.5,3.1,2.5,172.5,447.23,389.94
2016,1,5,9,0,485.0,83.0,3.1,3.0,214.0,510.57,443.77
2016,1,5,9,15,531.5,87.5,3.0,3.5,254.5,571.85,492.88
2016,1,5,9,30,578.0,92.0,2.9,4.0,295.0,629.12,536.9
2016,1,5,9,45,618.5,95.0,2.85,4.5,335.5,679.1,573.91
2016,1,5,10,0,659.0,98.0,2.8,5.0,376.0,728.02,609.12
2016,1,5,10,15,747.0,92.5,2.75,5.0,432.5,806.66,667.17
2016,1,5,10,30,835.0,87.0,2.7,5.0,489.0,879.75,719.3
2016,1,5,10,45,848.0,89.0,2.65,5.5,518.5,897.82,728.79
2016,1,5,11,0,861.0,91.0,2.6,6.0,548.0,912.5,736.33
2016,1,5,11,15,869.5,92.0,2.6,6.5,570.0,918.37,738.03
2016,1,5,11,30,878.0,93.0,2.6,7.0,592.0,920.62,737.36
2016,1,5,11,45,894.0,89.5,2.6,7.5,608.0,911.9,729.03
2016,1,5,12,0,910.0,86.0,2.6,8.0,624.0,908.23,724.64
2016,1,5,12,15,911.5,86.5,2.6,8.5,629.5,892.94,712.03
2016,1,5,12,30,913.0,87.0,2.6,9.0,635.0,874.15,697.19
2016,1,5,12,45,912.0,86.5,2.6,9.5,632.5,848.74,677.75
2016,1,5,13,0,911.0,86.0,2.6,10.0,630.0,820.13,656.14
2016,1,5,13,15,906.5,85.5,2.6,10.0,619.0,785.82,631.58
2016,1,5,13,30,902.0,85.0,2.6,10.0,608.0,748.8,604.95
2016,1,5,13,45,890.0,85.5,2.6,10.5,588.0,705.24,571.65
2016,1,5,14,0,878.0,86.0,2.6,11.0,568.0,663.41,537.66
2016,1,5,14,15,690.5,129.5,2.55,11.0,497.5,557.2,452.86
2016,1,5,14,30,503.0,173.0,2.5,11.0,427.0,457.22,372.2
2016,1,5,14,45,496.0,161.5,2.5,11.0,399.0,414.0,336.71
2016,1,5,15,0,489.0,150.0,2.5,11.0,371.0,370.63,299.88
2016,1,5,15,15,604.5,118.0,2.35,10.5,367.0,359.44,286.92
2016,1,5,15,30,720.0,86.0,2.2,10.0,363.0,331.26,257.5
2016,1,5,15,45,666.5,84.5,2.05,10.0,317.5,270.97,203.59
2016,1,5,16,0,613.0,83.0,1.9,10.0,272.0,215.91,154.59
2016,1,5,16,15,558.5,75.5,1.8,9.5,226.0,160.85,107.59
2016,1,5,16,30,504.0,68.0,1.7,9.0,180.0,112.03,69.3
2016,1,5,16,45,407.5,58.0,1.65,8.5,134.5,65.72,40.42
2016,1,5,17,0,311.0,48.0,1.6,8.0,89.0,37.22,27.36
2016,1,5,17,15,155.5,33.0,1.75,7.5,53.5,25.84,14.9
2016,1,5,17,30,0.0,18.0,1.9,7.0,18.0,16.37,0.0
2016,1,5,17,45,0.0,9.0,2.05,7.0,9.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,92.5,17.5,2.35,5.0,26.0,69.87,0.0
2016,1,6,8,0,185.0,35.0,2.5,5.0,52.0,200.51,154.68
2016,1,6,8,15,282.0,50.0,2.55,5.5,93.0,288.4,242.88
2016,1,6,8,30,379.0,65.0,2.6,6.0,134.0,384.61,328.61
2016,1,6,8,45,434.0,77.0,2.65,6.5,178.0,451.89,387.09
2016,1,6,9,0,489.0,89.0,2.7,7.0,222.0,521.83,445.41
2016,1,6,9,15,534.5,97.0,2.65,7.0,265.5,584.51,495.65
2016,1,6,9,30,580.0,105.0,2.6,7.0,309.0,645.53,542.74
2016,1,6,9,45,608.0,112.0,2.6,7.5,348.5,690.1,574.95
2016,1,6,10,0,636.0,119.0,2.6,8.0,388.0,733.09,605.24
2016,1,6,10,15,318.0,104.0,2.6,8.0,238.5,430.96,364.44
2016,1,6,10,30,0.0,89.0,2.6,8.0,89.0,79.18,62.59
2016,1,6,10,45,0.0,99.5,2.65,8.5,99.5,89.12,71.2
2016,1,6,11,0,0.0,110.0,2.7,9.0,110.0,99.07,79.38
2016,1,6,11,15,0.0,126.0,2.7,9.0,126.0,114.42,92.22
2016,1,6,11,30,0.0,142.0,2.7,9.0,142.0,129.82,105.03
2016,1,6,11,45,0.0,149.0,2.7,9.5,149.0,136.31,110.13
2016,1,6,12,0,0.0,156.0,2.7,10.0,156.0,142.8,115.24
2016,1,6,12,15,0.0,111.0,2.65,10.0,111.0,99.26,78.75
2016,1,6,12,30,0.0,66.0,2.6,10.0,66.0,58.42,44.27
2016,1,6,12,45,0.0,77.0,2.55,10.5,77.0,68.2,52.5
2016,1,6,13,0,0.0,88.0,2.5,11.0,88.0,77.98,60.66
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,65.52,50.16
2016,1,6,13,30,0.0,60.0,2.4,11.0,60.0,53.08,39.67
2016,1,6,13,45,0.0,91.5,2.35,11.0,91.5,81.1,63.45
2016,1,6,14,0,0.0,123.0,2.3,11.0,123.0,109.94,87.78
2016,1,6,14,15,0.0,123.0,2.3,11.0,123.0,109.86,87.8
2016,1,6,14,30,0.0,123.0,2.3,11.0,123.0,109.77,87.89
2016,1,6,14,45,0.0,70.0,2.3,11.0,70.0,61.91,47.51
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,14.97,7.3
2016,1,6,15,15,0.0,15.5,2.1,11.0,15.5,13.64,6.19
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,12.32,5.07
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,10.55,3.55
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,8.79,2.02
2016,1,6,16,15,0.0,8.5,1.35,10.5,8.5,7.46,0.87
2016,1,6,16,30,0.0,7.0,1.1,10.0,7.0,6.14,0.0
2016,1,6,16,45,0.0,5.0,0.85,10.0,5.0,4.38,0.0
2016,1,6,17,0,0.0,3.0,0.6,10.0,3.0,2.63,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.5,1.5,1.31,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,6.5,30.0,117.77,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,60.0,300.55,231.38
2016,1,7,8,15,462.5,38.0,2.35,7.0,105.5,394.51,329.52
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,496.18,419.18
2016,1,7,8,45,628.5,53.0,2.5,7.5,198.5,569.58,480.61
2016,1,7,9,0,691.0,59.0,2.6,8.0,246.0,639.19,536.26
2016,1,7,9,15,730.0,63.5,2.6,8.5,292.0,696.04,579.18
2016,1,7,9,30,769.0,68.0,2.6,9.0,338.0,752.17,619.89
2016,1,7,9,45,799.5,70.0,2.65,10.0,380.5,796.74,649.77
2016,1,7,10,0,830.0,72.0,2.7,11.0,423.0,839.34,677.4
2016,1,7,10,15,848.5,74.0,2.65,11.5,459.5,868.99,695.5
2016,1,7,10,30,867.0,76.0,2.6,12.0,496.0,895.7,711.28
2016,1,7,10,45,884.0,76.0,2.6,13.0,526.5,906.3,714.58
2016,1,7,11,0,901.0,76.0,2.6,14.0,557.0,922.56,722.07
2016,1,7,11,15,910.0,77.0,2.7,15.0,579.5,929.31,723.77
2016,1,7,11,30,919.0,78.0,2.8,16.0,602.0,932.4,723.11
2016,1,7,11,45,926.5,78.0,2.95,17.0,617.0,929.17,718.62
2016,1,7,12,0,934.0,78.0,3.1,18.0,632.0,922.16,711.67
2016,1,7,12,15,936.5,78.0,3.1,18.5,638.5,907.04,699.51
2016,1,7,12,30,939.0,78.0,3.1,19.0,645.0,888.28,685.05
2016,1,7,12,45,942.0,77.0,3.15,19.5,644.0,865.2,668.07
2016,1,7,13,0,945.0,76.0,3.2,20.0,643.0,838.61,648.73
2016,1,7,13,15,942.0,75.5,3.2,20.0,633.0,804.62,625.13
2016,1,7,13,30,939.0,75.0,3.2,20.0,623.0,767.7,599.39
2016,1,7,13,45,935.0,73.0,3.2,20.0,604.5,725.66,569.8
2016,1,7,14,0,931.0,71.0,3.2,20.0,586.0,681.15,536.18
2016,1,7,14,15,921.5,70.0,3.1,20.0,560.0,632.15,497.76
2016,1,7,14,30,912.0,69.0,3.0,20.0,534.0,581.55,457.23
2016,1,7,14,45,898.0,67.0,2.95,20.0,500.5,526.28,412.25
2016,1,7,15,0,884.0,65.0,2.9,20.0,467.0,470.39,365.47
2016,1,7,15,15,863.5,62.5,2.5,19.5,427.5,411.05,314.71
2016,1,7,15,30,843.0,60.0,2.1,19.0,388.0,352.34,263.19
2016,1,7,15,45,813.5,57.0,1.75,18.5,344.0,290.55,208.64
2016,1,7,16,0,784.0,54.0,1.4,18.0,300.0,231.55,156.23
2016,1,7,16,15,738.5,50.0,1.35,16.5,252.0,171.55,105.75
2016,1,7,16,30,693.0,46.0,1.3,15.0,204.0,116.39,63.05
2016,1,7,16,45,619.0,40.0,1.3,14.0,156.0,63.2,30.99
2016,1,7,17,0,545.0,34.0,1.3,13.0,108.0,29.56,20.22
2016,1,7,17,15,405.0,24.5,1.35,12.5,66.5,21.6,11.77
2016,1,7,17,30,265.0,15.0,1.4,12.0,25.0,13.64,0.0
2016,1,7,17,45,132.5,7.5,1.5,11.5,12.5,6.82,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,16.0,2.3,7.5,19.0,36.38,0.0
2016,1,8,8,0,75.0,32.0,2.4,8.0,38.0,111.2,82.56
2016,1,8,8,15,105.0,51.5,2.3,8.5,67.0,158.56,130.36
2016,1,8,8,30,135.0,71.0,2.2,9.0,96.0,206.84,173.96
2016,1,8,8,45,150.5,91.5,2.15,9.5,126.5,233.57,198.04
2016,1,8,9,0,166.0,112.0,2.1,10.0,157.0,273.42,231.9
2016,1,8,9,15,182.0,129.0,2.35,10.5,186.5,308.55,261.2
2016,1,8,9,30,198.0,146.0,2.6,11.0,216.0,344.06,290.1
2016,1,8,9,45,186.5,165.5,2.85,12.0,237.5,359.64,300.83
2016,1,8,10,0,175.0,185.0,3.1,13.0,259.0,373.86,310.25
2016,1,8,10,15,504.0,136.0,3.25,13.5,374.5,637.64,524.65
2016,1,8,10,30,833.0,87.0,3.4,14.0,490.0,879.72,702.24
2016,1,8,10,45,621.0,149.0,3.55,15.0,459.5,770.86,617.57
2016,1,8,11,0,409.0,211.0,3.7,16.0,429.0,626.36,503.95
2016,1,8,11,15,338.0,235.5,3.7,16.5,421.0,587.69,471.64
2016,1,8,11,30,267.0,260.0,3.7,17.0,413.0,547.41,437.5
2016,1,8,11,45,333.5,253.5,3.7,17.5,449.0,592.79,472.43
2016,1,8,12,0,400.0,247.0,3.7,18.0,485.0,635.72,504.5
2016,1,8,12,15,208.5,234.5,3.6,18.0,359.0,430.52,344.22
2016,1,8,12,30,17.0,222.0,3.5,18.0,233.0,222.0,175.36
2016,1,8,12,45,19.0,226.0,3.45,18.5,238.0,226.43,179.03
2016,1,8,13,0,21.0,230.0,3.4,19.0,243.0,230.71,182.11
2016,1,8,13,15,51.5,249.0,3.25,19.0,279.5,283.3,224.43
2016,1,8,13,30,82.0,268.0,3.1,19.0,316.0,321.91,255.1
2016,1,8,13,45,41.0,157.0,3.0,19.0,181.0,175.84,138.93
2016,1,8,14,0,0.0,46.0,2.9,19.0,46.0,40.64,28.11
2016,1,8,14,15,12.0,122.5,2.7,19.0,129.0,116.58,90.92
2016,1,8,14,30,24.0,199.0,2.5,19.0,212.0,193.64,153.28
2016,1,8,14,45,130.0,199.0,2.3,19.0,259.5,256.21,203.62
2016,1,8,15,0,236.0,199.0,2.1,19.0,307.0,300.17,237.14
2016,1,8,15,15,280.5,176.0,1.75,18.5,293.5,280.28,219.65
2016,1,8,15,30,325.0,153.0,1.4,18.0,280.0,255.64,197.47
2016,1,8,15,45,304.5,139.0,1.1,18.0,247.5,215.54,163.23
2016,1,8,16,0,284.0,125.0,0.8,18.0,215.0,177.62,130.9
2016,1,8,16,15,437.0,92.5,0.75,17.0,205.5,156.6,106.11
2016,1,8,16,30,590.0,60.0,0.7,16.0,196.0,117.19,67.6
2016,1,8,16,45,520.5,50.5,0.7,15.0,150.0,66.72,36.05
2016,1,8,17,0,451.0,41.0,0.7,14.0,104.0,33.0,23.18
2016,1,8,17,15,225.5,33.0,0.7,13.5,64.5,25.84,15.39
2016,1,8,17,30,0.0,25.0,0.7,13.0,25.0,20.44,0.0
2016,1,8,17,45,0.0,12.5,0.75,12.5,12.5,11.37,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,183.5,14.5,6.05,4.5,30.5,119.9,0.0
2016,1,9,8,0,367.0,29.0,6.4,5.0,61.0,305.16,238.94
2016,1,9,8,15,471.5,38.5,6.55,5.0,107.0,400.75,342.3
2016,1,9,8,30,576.0,48.0,6.7,5.0,153.0,504.23,437.61
2016,1,9,8,45,640.0,54.0,6.85,5.5,202.0,579.31,503.8
2016,1,9,9,0,704.0,60.0,7.0,6.0,251.0,650.46,563.96
2016,1,9,9,15,744.0,64.5,7.0,6.5,298.0,708.75,610.97
2016,1,9,9,30,784.0,69.0,7.0,7.0,345.0,766.32,655.76
2016,1,9,9,45,814.0,71.5,7.05,7.5,388.5,811.69,689.7
2016,1,9,10,0,844.0,74.0,7.1,8.0,432.0,855.03,721.34
2016,1,9,10,15,862.5,76.5,7.1,8.0,469.5,885.78,743.76
2016,1,9,10,30,881.0,79.0,7.1,8.0,507.0,913.52,763.72
2016,1,9,10,45,894.5,80.5,7.1,8.5,537.5,932.19,775.17
2016,1,9,11,0,908.0,82.0,7.1,9.0,568.0,938.32,777.04
2016,1,9,11,15,916.5,83.5,7.05,9.0,591.0,945.36,781.03
2016,1,9,11,30,925.0,85.0,7.0,9.0,614.0,948.69,782.33
2016,1,9,11,45,930.0,86.0,6.95,9.0,629.0,944.48,778.08
2016,1,9,12,0,935.0,87.0,6.9,9.0,644.0,936.51,771.18
2016,1,9,12,15,937.0,87.0,6.85,9.0,651.0,920.98,758.71
2016,1,9,12,30,939.0,87.0,6.8,9.0,658.0,901.83,743.67
2016,1,9,12,45,937.5,87.5,6.75,9.5,656.0,876.82,722.93
2016,1,9,13,0,936.0,88.0,6.7,10.0,654.0,848.49,699.83
2016,1,9,13,15,573.0,182.5,6.65,10.0,527.0,645.93,537.95
2016,1,9,13,30,210.0,277.0,6.6,10.0,400.0,435.14,360.93
2016,1,9,13,45,146.5,265.0,6.55,10.0,350.0,367.87,305.14
2016,1,9,14,0,83.0,253.0,6.5,10.0,300.0,296.72,245.52
2016,1,9,14,15,173.5,240.0,6.45,9.5,331.5,340.43,283.6
2016,1,9,14,30,264.0,227.0,6.4,9.0,363.0,374.11,312.27
2016,1,9,14,45,140.5,199.5,6.4,9.0,271.5,262.24,218.12
2016,1,9,15,0,17.0,172.0,6.4,9.0,180.0,161.82,133.28
2016,1,9,15,15,8.5,130.5,6.25,8.5,134.5,119.39,97.61
2016,1,9,15,30,0.0,89.0,6.1,8.0,89.0,78.74,63.01
2016,1,9,15,45,0.0,78.5,6.0,8.0,78.5,69.36,55.01
2016,1,9,16,0,0.0,68.0,5.9,8.0,68.0,60.05,46.98
2016,1,9,16,15,0.0,57.5,5.55,7.5,57.5,50.79,38.97
2016,1,9,16,30,0.0,47.0,5.2,7.0,47.0,41.48,30.78
2016,1,9,16,45,0.0,36.0,4.9,6.5,36.0,31.74,22.08
2016,1,9,17,0,0.0,25.0,4.6,6.0,25.0,22.01,14.14
2016,1,9,17,15,0.0,15.5,4.35,5.5,15.5,13.63,5.86
2016,1,9,17,30,0.0,6.0,4.1,5.0,6.0,5.26,0.0
2016,1,9,17,45,0.0,3.0,3.9,4.5,3.0,2.73,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.0,128.24,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,64.0,323.14,255.66
2016,1,10,8,15,500.0,38.0,3.1,0.5,111.0,419.03,358.91
2016,1,10,8,30,604.0,47.0,3.2,1.0,158.0,522.64,452.02
2016,1,10,8,45,666.0,53.5,3.3,1.5,208.0,591.06,511.07
2016,1,10,9,0,728.0,60.0,3.4,2.0,258.0,669.18,575.12
2016,1,10,9,15,767.0,64.0,3.35,2.5,306.0,726.88,619.55
2016,1,10,9,30,806.0,68.0,3.3,3.0,354.0,783.69,661.56
2016,1,10,9,45,833.5,71.0,3.25,3.5,397.5,828.13,692.63
2016,1,10,10,0,861.0,74.0,3.2,4.0,441.0,870.41,721.26
2016,1,10,10,15,879.5,76.5,3.05,4.0,478.5,901.52,741.5
2016,1,10,10,30,898.0,79.0,2.9,4.0,516.0,929.57,759.17
2016,1,10,10,45,911.5,80.5,2.8,4.5,547.5,939.42,762.39
2016,1,10,11,0,925.0,82.0,2.7,5.0,579.0,954.77,769.82
2016,1,10,11,15,933.0,83.5,2.55,5.5,602.0,961.45,770.47
2016,1,10,11,30,941.0,85.0,2.4,6.0,625.0,964.35,768.56
2016,1,10,11,45,943.0,87.0,2.3,6.5,640.0,958.62,761.23
2016,1,10,12,0,945.0,89.0,2.2,7.0,655.0,949.09,751.5
2016,1,10,12,15,947.0,89.5,2.1,7.0,661.5,934.04,739.45
2016,1,10,12,30,949.0,90.0,2.0,7.0,668.0,915.3,725.02
2016,1,10,12,45,948.5,89.5,1.9,7.5,666.0,889.75,704.67
2016,1,10,13,0,948.0,89.0,1.8,8.0,664.0,860.82,682.15
2016,1,10,13,15,943.5,88.5,1.7,8.0,653.0,825.57,656.46
2016,1,10,13,30,939.0,88.0,1.6,8.0,642.0,787.45,628.76
2016,1,10,13,45,931.0,87.5,1.55,8.0,623.0,744.24,597.78
2016,1,10,14,0,923.0,87.0,1.5,8.0,604.0,698.8,562.71
2016,1,10,14,15,912.0,85.5,1.5,8.0,577.0,648.51,523.64
2016,1,10,14,30,901.0,84.0,1.5,8.0,550.0,598.98,483.99
2016,1,10,14,45,885.0,81.5,1.5,8.0,516.0,541.77,437.28
2016,1,10,15,0,869.0,79.0,1.5,8.0,482.0,484.19,388.79
2016,1,10,15,15,847.0,76.5,1.45,7.5,441.5,424.09,337.19
2016,1,10,15,30,825.0,74.0,1.4,7.0,401.0,364.85,284.65
2016,1,10,15,45,792.5,70.0,1.4,7.0,355.5,302.26,228.03
2016,1,10,16,0,760.0,66.0,1.4,7.0,310.0,242.39,173.28
2016,1,10,16,15,713.0,61.0,1.25,6.0,261.5,182.1,120.34
2016,1,10,16,30,666.0,56.0,1.1,5.0,213.0,124.52,73.35
2016,1,10,16,45,589.0,48.5,1.0,4.5,164.0,70.54,38.08
2016,1,10,17,0,512.0,41.0,0.9,4.0,115.0,32.92,24.23
2016,1,10,17,15,256.0,35.5,0.95,3.5,72.5,27.8,18.26
2016,1,10,17,30,0.0,30.0,1.0,3.0,30.0,24.0,0.0
2016,1,10,17,45,0.0,15.0,1.05,3.0,15.0,13.64,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,85.0,15.5,1.1,0.5,23.5,63.45,0.0
2016,1,11,8,0,170.0,31.0,1.2,1.0,47.0,183.21,142.9
2016,1,11,8,15,220.5,49.0,1.25,1.5,82.0,245.1,208.09
2016,1,11,8,30,271.0,67.0,1.3,2.0,117.0,310.48,267.62
2016,1,11,8,45,303.0,83.5,1.4,3.0,154.0,362.99,313.41
2016,1,11,9,0,335.0,100.0,1.5,4.0,191.0,416.7,358.26
2016,1,11,9,15,364.5,112.0,1.5,4.5,227.0,463.38,396.03
2016,1,11,9,30,394.0,124.0,1.5,5.0,263.0,510.4,432.78
2016,1,11,9,45,313.5,153.0,1.55,6.0,272.0,467.72,394.54
2016,1,11,10,0,233.0,182.0,1.6,7.0,281.0,437.27,366.06
2016,1,11,10,15,353.0,177.0,1.55,7.0,342.0,536.86,447.03
2016,1,11,10,30,473.0,172.0,1.5,7.0,403.0,657.87,539.82
2016,1,11,10,45,674.5,132.0,1.5,7.5,483.0,802.37,645.18
2016,1,11,11,0,876.0,92.0,1.5,8.0,563.0,932.68,733.63
2016,1,11,11,15,885.0,93.5,1.45,8.0,586.0,940.23,735.26
2016,1,11,11,30,894.0,95.0,1.4,8.0,609.0,944.08,736.1
2016,1,11,11,45,638.0,174.0,1.4,8.5,545.5,799.61,632.68
2016,1,11,12,0,382.0,253.0,1.4,9.0,482.0,628.34,502.36
2016,1,11,12,15,375.5,259.5,1.4,9.0,487.0,620.06,497.18
2016,1,11,12,30,369.0,266.0,1.4,9.0,492.0,610.4,489.38
2016,1,11,12,45,629.5,185.0,1.45,9.5,569.0,743.81,592.51
2016,1,11,13,0,890.0,104.0,1.5,10.0,646.0,839.69,660.46
2016,1,11,13,15,671.5,167.0,1.5,10.0,572.0,712.91,566.89
2016,1,11,13,30,453.0,230.0,1.5,10.0,498.0,585.75,469.52
2016,1,11,13,45,320.0,246.5,1.5,10.5,433.0,479.21,386.55
2016,1,11,14,0,187.0,263.0,1.5,11.0,368.0,383.53,310.0
2016,1,11,14,15,295.0,233.5,1.45,11.0,391.0,416.31,337.35
2016,1,11,14,30,403.0,204.0,1.4,11.0,414.0,430.2,348.03
2016,1,11,14,45,313.5,204.0,1.4,11.0,361.0,361.45,292.42
2016,1,11,15,0,224.0,204.0,1.4,11.0,308.0,295.58,239.23
