Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,15,570.0,49.5,2.1,17.0,167.0,38.42,28.19
2016,2,11,17,30,490.0,41.0,2.2,16.0,114.0,32.72,22.84
2016,2,11,17,45,346.0,29.0,2.3,15.5,69.5,23.54,13.7
2016,2,11,18,0,202.0,17.0,2.4,15.0,25.0,14.03,0.0
2016,2,11,18,15,101.0,8.5,2.45,14.5,12.5,7.73,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,91.5,8.0,2.15,8.0,12.0,7.28,0.0
2016,2,12,7,30,183.0,16.0,2.5,9.0,24.0,139.21,0.0
2016,2,12,7,45,331.0,29.0,2.85,10.0,68.0,269.77,210.45
2016,2,12,8,0,479.0,42.0,3.2,11.0,112.0,395.84,328.37
2016,2,12,8,15,561.0,50.5,3.05,11.5,165.0,484.47,405.87
2016,2,12,8,30,643.0,59.0,2.9,12.0,218.0,578.69,482.41
2016,2,12,8,45,695.5,64.5,2.75,13.0,272.5,650.82,536.41
2016,2,12,9,0,748.0,70.0,2.6,14.0,327.0,719.31,584.66
2016,2,12,9,15,781.5,74.5,2.6,15.0,378.5,777.1,623.51
2016,2,12,9,30,815.0,79.0,2.6,16.0,430.0,833.87,660.19
2016,2,12,9,45,839.0,82.0,2.65,17.0,476.5,878.78,687.66
2016,2,12,10,0,863.0,85.0,2.7,18.0,523.0,921.37,712.96
2016,2,12,10,15,879.5,87.5,2.8,18.5,564.0,953.66,732.5
2016,2,12,10,30,896.0,90.0,2.9,19.0,605.0,982.74,749.83
2016,2,12,10,45,907.0,92.0,3.0,20.0,639.0,992.58,752.65
2016,2,12,11,0,918.0,94.0,3.1,21.0,673.0,1008.57,759.9
2016,2,12,11,15,926.0,95.5,3.15,21.5,698.5,1017.26,763.33
2016,2,12,11,30,934.0,97.0,3.2,22.0,724.0,1022.02,764.37
2016,2,12,11,45,940.5,97.0,3.25,22.5,742.5,1019.59,760.83
2016,2,12,12,0,947.0,97.0,3.3,23.0,761.0,1013.16,754.86
2016,2,12,12,15,949.0,97.0,3.3,23.0,769.5,998.5,744.71
2016,2,12,12,30,951.0,97.0,3.3,23.0,778.0,979.96,732.17
2016,2,12,12,45,949.0,98.0,3.3,23.5,777.5,955.16,714.17
2016,2,12,13,0,947.0,99.0,3.3,24.0,777.0,926.79,693.93
2016,2,12,13,15,944.0,98.5,3.3,24.0,767.5,892.56,671.13
2016,2,12,13,30,941.0,98.0,3.3,24.0,758.0,855.16,646.13
2016,2,12,13,45,934.0,97.5,3.3,24.0,740.0,811.74,616.83
2016,2,12,14,0,927.0,97.0,3.3,24.0,722.0,765.82,585.57
2016,2,12,14,15,918.0,96.0,3.3,23.5,695.5,715.79,550.51
2016,2,12,14,30,909.0,95.0,3.3,23.0,669.0,663.92,512.5
2016,2,12,14,45,886.0,97.0,3.3,23.0,633.0,607.03,468.57
2016,2,12,15,0,863.0,99.0,3.3,23.0,597.0,547.87,421.81
2016,2,12,15,15,845.0,96.0,3.2,22.5,556.5,486.61,372.7
2016,2,12,15,30,827.0,93.0,3.1,22.0,516.0,425.69,322.24
2016,2,12,15,45,800.5,90.0,3.05,22.0,469.0,362.5,268.21
2016,2,12,16,0,774.0,87.0,3.0,22.0,422.0,301.28,214.82
2016,2,12,16,15,739.0,82.0,2.75,21.0,371.5,235.83,158.96
2016,2,12,16,30,704.0,77.0,2.5,20.0,321.0,176.46,109.58
2016,2,12,16,45,650.5,70.5,2.25,19.0,268.0,118.01,66.62
2016,2,12,17,0,597.0,64.0,2.0,18.0,215.0,66.16,39.0
2016,2,12,17,15,516.5,54.5,2.05,17.0,163.5,42.38,31.69
2016,2,12,17,30,436.0,45.0,2.1,16.0,112.0,36.03,25.76
2016,2,12,17,45,300.5,31.0,2.15,15.5,68.5,25.18,15.23
2016,2,12,18,0,165.0,17.0,2.2,15.0,25.0,13.9,0.0
2016,2,12,18,15,82.5,8.5,2.25,14.5,12.5,7.73,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.5,2.3,7.5,10.5,31.4,0.0
2016,2,13,7,30,95.0,17.0,2.3,8.0,21.0,91.36,0.0
2016,2,13,7,45,220.0,34.5,2.3,8.5,62.5,209.38,165.05
2016,2,13,8,0,345.0,52.0,2.3,9.0,104.0,320.51,267.81
2016,2,13,8,15,425.0,64.5,2.3,9.5,154.5,406.64,343.33
2016,2,13,8,30,505.0,77.0,2.3,10.0,205.0,499.16,420.7
2016,2,13,8,45,563.5,85.5,2.3,11.0,257.0,575.37,480.18
2016,2,13,9,0,622.0,94.0,2.3,12.0,309.0,653.61,537.9
2016,2,13,9,15,659.5,100.5,2.25,12.5,359.0,713.26,579.89
2016,2,13,9,30,697.0,107.0,2.2,13.0,409.0,772.48,620.18
2016,2,13,9,45,726.0,111.0,2.2,14.0,455.0,820.14,650.07
2016,2,13,10,0,755.0,115.0,2.2,15.0,501.0,866.04,678.01
2016,2,13,10,15,774.0,119.0,2.35,15.5,541.5,900.44,700.01
2016,2,13,10,30,793.0,123.0,2.5,16.0,582.0,932.05,720.04
2016,2,13,10,45,808.5,125.0,2.65,17.0,616.0,948.38,728.11
2016,2,13,11,0,824.0,127.0,2.8,18.0,650.0,968.12,738.7
2016,2,13,11,15,833.5,129.0,2.95,18.5,675.5,978.46,744.28
2016,2,13,11,30,843.0,131.0,3.1,19.0,701.0,985.08,747.52
2016,2,13,11,45,877.5,119.0,3.3,20.0,725.5,996.04,752.82
2016,2,13,12,0,912.0,107.0,3.5,21.0,750.0,992.9,748.6
2016,2,13,12,15,914.5,107.5,3.6,21.0,759.0,979.65,739.9
2016,2,13,12,30,917.0,108.0,3.7,21.0,768.0,962.61,728.81
2016,2,13,12,45,918.5,107.5,3.8,21.5,768.5,939.87,712.52
2016,2,13,13,0,920.0,107.0,3.9,22.0,769.0,913.55,693.86
2016,2,13,13,15,917.5,106.5,4.0,22.0,760.5,880.41,671.81
2016,2,13,13,30,915.0,106.0,4.1,22.0,752.0,844.16,647.49
2016,2,13,13,45,911.5,104.5,4.25,22.0,735.0,803.18,619.82
2016,2,13,14,0,908.0,103.0,4.4,22.0,718.0,759.51,589.94
2016,2,13,14,15,899.5,101.5,4.45,22.0,692.0,710.01,553.42
2016,2,13,14,30,891.0,100.0,4.5,22.0,666.0,658.67,514.28
2016,2,13,14,45,875.5,99.0,4.55,22.0,632.0,603.91,471.41
2016,2,13,15,0,860.0,98.0,4.6,22.0,598.0,546.11,425.07
2016,2,13,15,15,842.5,95.5,4.5,21.5,558.0,485.66,375.74
2016,2,13,15,30,825.0,93.0,4.4,21.0,518.0,425.48,325.1
2016,2,13,15,45,801.5,89.0,4.35,21.0,472.0,362.42,270.42
2016,2,13,16,0,778.0,85.0,4.3,21.0,426.0,300.99,216.15
2016,2,13,16,15,744.0,80.5,3.85,20.0,375.5,235.93,159.91
2016,2,13,16,30,710.0,76.0,3.4,19.0,325.0,176.79,110.2
2016,2,13,16,45,660.0,69.5,3.0,18.5,272.0,118.22,66.55
2016,2,13,17,0,610.0,63.0,2.6,18.0,219.0,65.8,38.34
2016,2,13,17,15,531.5,54.5,2.5,17.0,167.5,42.29,31.63
2016,2,13,17,30,453.0,46.0,2.4,16.0,116.0,36.84,26.5
2016,2,13,17,45,318.0,32.5,2.3,15.5,72.0,26.48,16.46
2016,2,13,18,0,183.0,19.0,2.2,15.0,28.0,15.71,0.0
2016,2,13,18,15,91.5,9.5,2.3,14.5,14.0,8.64,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,13.0,4.2,10.5,13.0,11.82,0.0
2016,2,14,7,30,0.0,26.0,4.5,11.0,26.0,32.76,0.0
2016,2,14,7,45,216.5,36.5,4.8,12.0,69.5,210.17,165.63
2016,2,14,8,0,433.0,47.0,5.1,13.0,113.0,372.68,310.16
2016,2,14,8,15,513.5,56.0,5.5,13.5,165.0,459.61,387.41
2016,2,14,8,30,594.0,65.0,5.9,14.0,217.0,551.84,465.55
2016,2,14,8,45,297.0,65.0,6.35,15.0,141.0,334.19,284.06
2016,2,14,9,0,0.0,65.0,6.8,16.0,65.0,57.44,43.16
2016,2,14,9,15,0.0,75.5,6.85,16.5,75.5,66.87,50.99
2016,2,14,9,30,0.0,86.0,6.9,17.0,86.0,76.72,58.98
2016,2,14,9,45,0.0,113.0,7.0,18.0,113.0,103.08,80.45
2016,2,14,10,0,0.0,140.0,7.1,19.0,140.0,129.73,101.77
2016,2,14,10,15,0.0,151.0,7.0,19.0,151.0,139.92,109.79
2016,2,14,10,30,0.0,162.0,6.9,19.0,162.0,150.13,117.8
2016,2,14,10,45,3.5,180.5,6.8,19.5,182.5,171.35,134.61
2016,2,14,11,0,7.0,199.0,6.7,20.0,203.0,192.57,151.24
2016,2,14,11,15,7.5,206.0,6.5,20.0,211.0,199.13,156.2
2016,2,14,11,30,8.0,213.0,6.3,20.0,219.0,205.7,161.19
2016,2,14,11,45,167.0,270.5,6.1,20.5,389.5,448.78,356.55
2016,2,14,12,0,326.0,328.0,5.9,21.0,560.0,675.16,528.64
2016,2,14,12,15,228.0,343.0,5.7,21.0,506.0,574.64,449.35
2016,2,14,12,30,130.0,358.0,5.5,21.0,452.0,493.11,384.49
2016,2,14,12,45,166.0,358.5,5.3,21.5,479.0,518.17,403.42
2016,2,14,13,0,202.0,359.0,5.1,22.0,506.0,540.73,419.83
2016,2,14,13,15,280.0,340.0,5.0,22.0,540.5,587.23,455.93
2016,2,14,13,30,358.0,321.0,4.9,22.0,575.0,614.86,477.6
2016,2,14,13,45,477.5,270.5,4.85,22.0,601.0,645.89,502.63
2016,2,14,14,0,597.0,220.0,4.8,22.0,627.0,657.1,512.55
2016,2,14,14,15,617.5,203.0,4.7,22.0,610.5,626.66,489.2
2016,2,14,14,30,638.0,186.0,4.6,22.0,594.0,589.39,460.49
2016,2,14,14,45,551.5,204.0,4.6,22.0,544.0,516.74,403.76
2016,2,14,15,0,465.0,222.0,4.6,22.0,494.0,454.44,354.41
2016,2,14,15,15,539.0,182.5,4.45,21.5,477.5,422.65,328.51
2016,2,14,15,30,613.0,143.0,4.3,21.0,461.0,385.0,296.01
2016,2,14,15,45,498.5,154.5,4.2,21.0,398.0,312.67,237.11
2016,2,14,16,0,384.0,166.0,4.1,21.0,335.0,254.14,190.1
2016,2,14,16,15,356.5,152.0,3.55,20.0,295.0,208.78,152.52
2016,2,14,16,30,329.0,138.0,3.0,19.0,255.0,166.62,118.34
2016,2,14,16,45,305.0,118.5,2.55,18.5,213.5,123.95,85.63
2016,2,14,17,0,281.0,99.0,2.1,18.0,172.0,84.57,60.15
2016,2,14,17,15,240.0,79.0,2.0,17.0,131.0,60.79,47.83
2016,2,14,17,30,199.0,59.0,1.9,16.0,90.0,46.2,34.68
2016,2,14,17,45,99.5,40.5,1.85,15.5,56.0,32.12,21.32
2016,2,14,18,0,0.0,22.0,1.8,15.0,22.0,18.73,0.0
2016,2,14,18,15,0.0,11.0,1.85,15.0,11.0,10.01,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,15,7,15,67.5,10.0,4.0,10.5,13.5,42.82,0.0
2016,2,15,7,30,135.0,20.0,4.1,11.0,27.0,120.08,9.88
2016,2,15,7,45,280.5,34.0,4.2,11.5,71.0,245.52,195.7
2016,2,15,8,0,426.0,48.0,4.3,12.0,115.0,369.79,308.4
2016,2,15,8,15,507.5,58.0,4.55,12.5,167.5,458.44,386.5
2016,2,15,8,30,589.0,68.0,4.8,13.0,220.0,552.59,465.51
2016,2,15,8,45,649.5,73.0,5.05,14.0,275.0,628.9,525.53
2016,2,15,9,0,710.0,78.0,5.3,15.0,330.0,707.28,584.86
2016,2,15,9,15,745.0,83.0,5.35,15.5,381.0,765.58,627.13
2016,2,15,9,30,780.0,88.0,5.4,16.0,432.0,817.85,663.77
2016,2,15,9,45,806.5,91.0,5.5,17.0,479.5,864.44,694.34
2016,2,15,10,0,833.0,94.0,5.6,18.0,527.0,908.86,722.71
2016,2,15,10,15,850.0,97.0,5.6,18.0,568.0,941.83,744.61
2016,2,15,10,30,867.0,100.0,5.6,18.0,609.0,971.68,764.21
2016,2,15,10,45,877.5,103.0,5.6,18.5,642.5,991.89,775.4
2016,2,15,11,0,888.0,106.0,5.6,19.0,676.0,1008.41,784.08
2016,2,15,11,15,896.0,107.5,5.6,19.5,702.0,1016.89,787.19
2016,2,15,11,30,904.0,109.0,5.6,20.0,728.0,1011.25,780.6
2016,2,15,11,45,910.0,109.5,5.7,20.5,746.0,1008.96,777.37
2016,2,15,12,0,916.0,110.0,5.8,21.0,764.0,1002.76,771.53
2016,2,15,12,15,918.5,110.5,5.7,21.0,773.0,989.35,761.04
2016,2,15,12,30,921.0,111.0,5.6,21.0,782.0,972.13,748.07
2016,2,15,12,45,926.0,108.5,5.6,21.0,783.0,950.15,732.57
2016,2,15,13,0,931.0,106.0,5.6,21.0,784.0,924.41,714.52
2016,2,15,13,15,929.5,105.5,5.45,21.0,775.5,891.68,690.69
2016,2,15,13,30,928.0,105.0,5.3,21.0,767.0,855.71,664.65
2016,2,15,13,45,931.0,100.5,5.15,21.0,751.5,815.96,635.91
2016,2,15,14,0,934.0,96.0,5.0,21.0,736.0,773.01,604.81
2016,2,15,14,15,927.0,94.5,4.85,21.0,711.0,723.3,567.26
2016,2,15,14,30,920.0,93.0,4.7,21.0,686.0,671.55,526.68
2016,2,15,14,45,914.5,89.5,4.6,21.0,654.0,616.89,483.23
2016,2,15,15,0,909.0,86.0,4.5,21.0,622.0,560.53,437.32
2016,2,15,15,15,894.5,83.5,4.25,20.5,581.5,499.52,386.95
2016,2,15,15,30,880.0,81.0,4.0,20.0,541.0,437.35,334.34
2016,2,15,15,45,867.0,76.0,3.8,20.0,496.0,373.72,278.53
2016,2,15,16,0,854.0,71.0,3.6,20.0,451.0,310.39,221.86
2016,2,15,16,15,824.5,67.5,3.05,19.0,399.5,245.33,164.79
2016,2,15,16,30,795.0,64.0,2.5,18.0,348.0,183.12,111.9
2016,2,15,16,45,756.5,58.0,2.0,17.0,294.5,120.99,65.14
2016,2,15,17,0,718.0,52.0,1.5,16.0,241.0,63.49,34.45
2016,2,15,17,15,645.5,45.5,1.45,15.0,186.0,38.11,28.26
2016,2,15,17,30,573.0,39.0,1.4,14.0,131.0,33.56,23.96
2016,2,15,17,45,443.0,29.0,1.35,13.5,83.5,25.42,15.99
2016,2,15,18,0,313.0,19.0,1.3,13.0,36.0,17.06,0.0
2016,2,15,18,15,156.5,9.5,1.3,12.5,18.0,8.64,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,16,7,15,116.5,10.0,3.35,9.0,16.5,67.4,0.0
2016,2,16,7,30,233.0,20.0,3.6,10.0,33.0,176.54,44.46
2016,2,16,7,45,364.5,32.0,3.85,11.0,78.5,294.3,236.61
2016,2,16,8,0,496.0,44.0,4.1,12.0,124.0,411.44,342.87
2016,2,16,8,15,572.0,52.0,4.2,13.0,177.0,496.61,416.73
2016,2,16,8,30,648.0,60.0,4.3,14.0,230.0,586.82,489.49
2016,2,16,8,45,695.5,66.0,4.4,15.0,284.0,656.36,542.5
2016,2,16,9,0,743.0,72.0,4.5,16.0,338.0,722.08,590.32
2016,2,16,9,15,775.0,76.0,4.7,17.0,389.0,778.12,629.62
2016,2,16,9,30,807.0,80.0,4.9,18.0,440.0,833.04,667.05
2016,2,16,9,45,829.0,83.5,5.15,19.0,486.0,876.79,695.77
2016,2,16,10,0,851.0,87.0,5.4,20.0,532.0,918.16,722.37
2016,2,16,10,15,867.0,89.5,5.25,20.5,573.0,949.91,740.59
2016,2,16,10,30,883.0,92.0,5.1,21.0,614.0,978.47,756.3
2016,2,16,10,45,892.0,94.5,5.0,21.5,647.0,986.8,758.1
2016,2,16,11,0,901.0,97.0,4.9,22.0,680.0,1001.41,764.48
2016,2,16,11,15,908.5,98.5,4.65,22.0,705.5,1009.57,766.66
2016,2,16,11,30,916.0,100.0,4.4,22.0,731.0,1013.86,766.48
2016,2,16,11,45,910.5,106.0,4.2,22.5,746.5,1006.81,758.18
2016,2,16,12,0,905.0,112.0,4.0,23.0,762.0,995.85,747.5
2016,2,16,12,15,907.5,112.5,3.75,23.0,770.5,982.56,736.57
2016,2,16,12,30,910.0,113.0,3.5,23.0,779.0,965.49,723.24
2016,2,16,12,45,906.0,114.5,3.3,23.5,778.0,939.98,703.32
2016,2,16,13,0,902.0,116.0,3.1,24.0,777.0,911.13,681.39
2016,2,16,13,15,899.0,115.5,2.95,24.0,768.0,877.87,658.27
2016,2,16,13,30,896.0,115.0,2.8,24.0,759.0,841.58,633.14
2016,2,16,13,45,889.0,114.5,2.65,24.5,741.0,804.68,606.41
2016,2,16,14,0,882.0,114.0,2.5,25.0,723.0,759.29,573.77
2016,2,16,14,15,873.5,112.5,2.6,24.5,697.5,709.74,539.79
2016,2,16,14,30,865.0,111.0,2.7,24.0,672.0,658.43,503.38
2016,2,16,14,45,858.0,106.5,2.8,24.0,639.5,603.53,462.18
2016,2,16,15,0,851.0,102.0,2.9,24.0,607.0,547.31,418.58
2016,2,16,15,15,834.0,99.5,2.95,23.5,567.0,487.28,371.2
2016,2,16,15,30,817.0,97.0,3.0,23.0,527.0,427.5,322.28
2016,2,16,15,45,796.0,92.5,3.1,23.0,481.0,365.02,269.26
2016,2,16,16,0,775.0,88.0,3.2,23.0,435.0,303.9,216.19
2016,2,16,16,15,742.0,83.5,3.0,22.0,385.0,238.85,160.77
2016,2,16,16,30,709.0,79.0,2.8,21.0,335.0,179.71,111.59
2016,2,16,16,45,666.0,71.5,2.65,20.0,282.5,120.76,67.85
2016,2,16,17,0,623.0,64.0,2.5,19.0,230.0,67.12,38.79
2016,2,16,17,15,547.0,55.5,2.6,18.0,177.5,42.79,31.99
2016,2,16,17,30,471.0,47.0,2.7,17.0,125.0,37.35,26.94
2016,2,16,17,45,348.0,34.0,2.85,16.5,79.5,27.53,17.61
2016,2,16,18,0,225.0,21.0,3.0,16.0,34.0,17.32,1.5
2016,2,16,18,15,112.5,10.5,3.1,15.5,17.0,9.55,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,136.5,10.0,1.7,6.5,18.0,77.54,0.0
2016,2,17,7,30,273.0,20.0,1.9,7.0,36.0,200.35,76.25
2016,2,17,7,45,401.0,31.5,2.15,8.0,83.0,316.01,256.85
2016,2,17,8,0,529.0,43.0,2.4,9.0,130.0,432.27,361.66
2016,2,17,8,15,603.0,50.5,2.6,10.0,184.0,516.9,434.44
2016,2,17,8,30,677.0,58.0,2.8,11.0,238.0,600.79,501.57
2016,2,17,8,45,722.0,63.5,3.05,12.0,292.5,669.63,553.98
2016,2,17,9,0,767.0,69.0,3.3,13.0,347.0,739.16,604.76
2016,2,17,9,15,798.0,73.0,3.35,13.5,398.5,795.11,643.8
2016,2,17,9,30,829.0,77.0,3.4,14.0,450.0,849.85,680.93
2016,2,17,9,45,850.0,80.5,3.5,15.0,496.5,893.28,708.01
2016,2,17,10,0,871.0,84.0,3.6,16.0,543.0,934.23,732.84
2016,2,17,10,15,886.5,86.5,3.5,16.5,584.0,956.19,744.02
2016,2,17,10,30,902.0,89.0,3.4,17.0,625.0,984.42,759.61
2016,2,17,10,45,911.5,91.5,3.3,17.5,658.5,1003.4,768.63
2016,2,17,11,0,921.0,94.0,3.2,18.0,692.0,1018.65,775.17
2016,2,17,11,15,928.5,95.0,3.15,18.5,718.0,1026.29,777.09
2016,2,17,11,30,936.0,96.0,3.1,19.0,744.0,1029.98,776.57
2016,2,17,11,45,937.0,98.5,3.05,19.5,761.0,1025.09,770.52
2016,2,17,12,0,938.0,101.0,3.0,20.0,778.0,1016.2,762.09
2016,2,17,12,15,940.0,101.5,3.0,20.0,787.0,1002.05,752.27
2016,2,17,12,30,942.0,102.0,3.0,20.0,796.0,984.02,740.03
2016,2,17,12,45,941.0,103.0,3.05,20.5,795.5,960.01,722.92
2016,2,17,13,0,940.0,104.0,3.1,21.0,795.0,932.4,703.49
2016,2,17,13,15,937.0,103.5,3.1,21.0,786.0,898.05,680.49
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,860.54,655.28
2016,2,17,13,45,927.5,102.5,3.1,21.0,759.0,817.38,626.0
2016,2,17,14,0,921.0,102.0,3.1,21.0,741.0,771.68,594.73
2016,2,17,14,15,913.0,100.5,3.1,21.0,715.0,721.67,558.55
2016,2,17,14,30,905.0,99.0,3.1,21.0,689.0,669.73,519.42
2016,2,17,14,45,892.5,97.5,3.1,21.0,655.0,613.54,476.06
2016,2,17,15,0,880.0,96.0,3.1,21.0,621.0,557.08,431.2
2016,2,17,15,15,863.5,93.5,3.05,21.0,580.5,495.69,381.14
2016,2,17,15,30,847.0,91.0,3.0,21.0,540.0,434.42,329.68
2016,2,17,15,45,824.0,87.5,2.95,21.0,493.0,370.4,274.77
2016,2,17,16,0,801.0,84.0,2.9,21.0,446.0,307.91,220.04
2016,2,17,16,15,769.0,80.0,2.55,20.0,395.0,244.79,165.54
2016,2,17,16,30,737.0,76.0,2.2,19.0,344.0,181.7,112.69
2016,2,17,16,45,689.5,70.0,1.9,18.0,290.5,121.78,68.16
2016,2,17,17,0,642.0,64.0,1.6,17.0,237.0,67.68,39.15
2016,2,17,17,15,568.0,55.5,1.65,16.0,183.5,42.74,32.25
2016,2,17,17,30,494.0,47.0,1.7,15.0,130.0,37.28,27.17
2016,2,17,17,45,367.5,34.5,1.75,14.5,83.5,27.9,18.21
2016,2,17,18,0,241.0,22.0,1.8,14.0,37.0,18.17,3.45
2016,2,17,18,15,120.5,11.0,1.85,13.5,18.5,10.01,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,70.0,13.0,3.9,11.5,17.5,46.98,0.0
2016,2,18,7,30,140.0,26.0,4.1,12.0,35.0,135.85,61.73
2016,2,18,7,45,274.5,42.0,4.35,12.5,81.0,252.27,203.48
2016,2,18,8,0,409.0,58.0,4.6,13.0,127.0,370.0,308.7
2016,2,18,8,15,488.5,69.0,4.8,13.5,180.0,459.15,386.37
2016,2,18,8,30,568.0,80.0,5.0,14.0,233.0,553.14,464.98
2016,2,18,8,45,300.5,111.0,5.25,15.0,193.5,383.47,322.77
2016,2,18,9,0,33.0,142.0,5.5,16.0,154.0,182.2,148.68
2016,2,18,9,15,56.5,168.5,5.5,16.5,192.5,232.24,190.33
2016,2,18,9,30,80.0,195.0,5.5,17.0,231.0,283.2,231.62
2016,2,18,9,45,112.5,219.0,5.55,18.0,275.5,356.78,289.9
2016,2,18,10,0,145.0,243.0,5.6,19.0,320.0,414.78,334.54
2016,2,18,10,15,244.5,250.0,5.6,19.5,392.0,533.78,428.09
2016,2,18,10,30,344.0,257.0,5.6,20.0,464.0,637.22,507.12
2016,2,18,10,45,343.5,274.0,5.7,20.5,489.5,656.44,519.06
2016,2,18,11,0,343.0,291.0,5.8,21.0,515.0,673.84,529.94
2016,2,18,11,15,640.5,194.5,5.85,21.0,633.0,876.68,685.39
2016,2,18,11,30,938.0,98.0,5.9,21.0,751.0,1035.62,796.86
2016,2,18,11,45,944.5,97.5,5.95,21.5,769.0,1032.52,791.71
2016,2,18,12,0,951.0,97.0,6.0,22.0,787.0,1025.37,784.86
2016,2,18,12,15,953.0,97.5,6.05,22.0,796.0,1011.04,774.76
2016,2,18,12,30,955.0,98.0,6.1,22.0,805.0,992.76,762.05
2016,2,18,12,45,955.5,97.5,6.15,22.5,805.0,968.17,743.53
2016,2,18,13,0,956.0,97.0,6.2,23.0,805.0,939.87,722.55
2016,2,18,13,15,953.5,96.5,6.2,23.0,796.0,905.48,698.46
2016,2,18,13,30,951.0,96.0,6.2,23.0,787.0,867.83,672.02
2016,2,18,13,45,946.5,95.0,6.2,23.0,769.0,825.04,641.79
2016,2,18,14,0,942.0,94.0,6.2,23.0,751.0,779.52,609.39
2016,2,18,14,15,934.0,92.5,6.15,23.0,724.5,728.6,571.45
2016,2,18,14,30,926.0,91.0,6.1,23.0,698.0,675.7,530.15
2016,2,18,14,45,907.0,92.5,6.05,23.0,662.5,617.67,483.92
2016,2,18,15,0,888.0,94.0,6.0,23.0,627.0,559.82,436.7
2016,2,18,15,15,872.0,91.5,5.85,23.0,586.0,498.16,385.24
2016,2,18,15,30,856.0,89.0,5.7,23.0,545.0,436.56,332.5
2016,2,18,15,45,830.0,86.5,5.55,23.0,497.5,371.84,276.28
2016,2,18,16,0,804.0,84.0,5.4,23.0,450.0,308.98,220.76
2016,2,18,16,15,772.0,80.0,5.0,22.0,399.0,245.6,165.79
2016,2,18,16,30,740.0,76.0,4.6,21.0,348.0,185.51,115.27
2016,2,18,16,45,688.5,70.5,4.2,20.5,293.5,122.09,67.93
2016,2,18,17,0,637.0,65.0,3.8,20.0,239.0,68.28,39.25
2016,2,18,17,15,562.5,56.5,3.65,19.5,185.5,43.43,32.36
2016,2,18,17,30,488.0,48.0,3.5,19.0,132.0,38.02,27.34
2016,2,18,17,45,358.0,35.5,3.4,18.5,85.0,28.67,18.57
2016,2,18,18,0,228.0,23.0,3.3,18.0,38.0,19.0,4.94
2016,2,18,18,15,114.0,11.5,3.5,17.5,19.0,10.46,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,81.0,13.0,4.4,15.0,18.0,52.58,0.0
2016,2,19,7,30,162.0,26.0,4.6,15.0,36.0,149.11,78.4
2016,2,19,7,45,296.0,40.5,4.8,15.5,82.5,262.54,210.7
2016,2,19,8,0,430.0,55.0,5.0,16.0,129.0,382.04,316.04
2016,2,19,8,15,507.0,64.5,5.1,16.5,181.5,468.26,390.39
2016,2,19,8,30,584.0,74.0,5.2,17.0,234.0,559.24,465.1
2016,2,19,8,45,292.0,64.0,5.3,17.5,144.0,329.61,276.81
2016,2,19,9,0,0.0,54.0,5.4,18.0,54.0,47.67,34.55
2016,2,19,9,15,0.0,97.5,5.35,18.5,97.5,88.74,68.74
2016,2,19,9,30,0.0,141.0,5.3,19.0,141.0,133.2,105.0
2016,2,19,9,45,84.5,193.0,5.25,19.5,238.5,280.91,227.22
2016,2,19,10,0,169.0,245.0,5.2,20.0,336.0,439.27,352.77
2016,2,19,10,15,507.5,176.0,5.1,20.5,476.5,713.54,568.5
2016,2,19,10,30,846.0,107.0,5.0,21.0,617.0,965.25,747.13
2016,2,19,10,45,855.5,110.0,4.95,21.5,650.0,984.27,755.37
2016,2,19,11,0,865.0,113.0,4.9,22.0,683.0,999.65,762.62
2016,2,19,11,15,873.0,114.5,4.8,22.5,708.5,1008.02,764.74
2016,2,19,11,30,881.0,116.0,4.7,23.0,734.0,1012.52,764.38
2016,2,19,11,45,878.0,121.0,4.6,23.5,749.0,1006.46,757.03
2016,2,19,12,0,875.0,126.0,4.5,24.0,764.0,996.53,747.34
2016,2,19,12,15,877.0,126.5,4.45,24.0,772.5,982.53,737.27
2016,2,19,12,30,879.0,127.0,4.4,24.0,781.0,964.79,724.79
2016,2,19,12,45,877.0,128.0,4.35,24.5,780.5,940.33,706.5
2016,2,19,13,0,875.0,129.0,4.3,25.0,780.0,912.48,686.08
2016,2,19,13,15,871.5,128.0,4.2,25.0,771.0,878.02,662.31
2016,2,19,13,30,868.0,127.0,4.1,25.0,762.0,840.62,636.54
2016,2,19,13,45,861.5,126.5,4.1,25.0,743.5,798.68,607.95
2016,2,19,14,0,855.0,126.0,4.1,25.0,725.0,754.4,577.05
2016,2,19,14,15,845.5,124.0,4.05,25.0,699.5,704.49,540.22
2016,2,19,14,30,836.0,122.0,4.0,25.0,674.0,653.02,501.49
2016,2,19,14,45,823.5,119.5,4.0,25.0,640.5,598.04,459.35
2016,2,19,15,0,811.0,117.0,4.0,25.0,607.0,542.33,415.51
2016,2,19,15,15,793.0,113.5,3.9,24.5,566.5,482.69,368.04
2016,2,19,15,30,775.0,110.0,3.8,24.0,526.0,421.74,318.13
2016,2,19,15,45,750.5,105.5,3.75,24.0,480.5,359.68,265.55
2016,2,19,16,0,726.0,101.0,3.7,24.0,435.0,299.49,213.55
2016,2,19,16,15,691.5,95.5,3.3,23.0,384.5,238.34,161.68
2016,2,19,16,30,657.0,90.0,2.9,22.0,334.0,180.93,114.32
2016,2,19,16,45,607.0,83.0,2.55,21.5,281.5,124.75,72.98
2016,2,19,17,0,557.0,76.0,2.2,21.0,229.0,74.89,46.06
2016,2,19,17,15,481.5,65.5,2.1,20.0,177.5,50.72,38.65
2016,2,19,17,30,406.0,55.0,2.0,19.0,126.0,43.94,32.5
2016,2,19,17,45,287.5,40.0,1.95,18.5,81.5,31.07,20.68
2016,2,19,18,0,169.0,25.0,1.9,18.0,37.0,19.67,6.36
2016,2,19,18,15,84.5,12.5,1.9,18.0,18.5,11.37,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,56.5,13.5,2.75,16.5,17.0,40.77,0.0
2016,2,20,7,30,113.0,27.0,3.0,17.0,34.0,113.84,64.65
2016,2,20,7,45,223.0,44.5,3.3,17.5,77.0,224.23,178.14
2016,2,20,8,0,333.0,62.0,3.6,18.0,120.0,327.01,267.58
2016,2,20,8,15,407.0,74.5,3.85,18.5,170.0,407.67,336.28
2016,2,20,8,30,481.0,87.0,4.1,19.0,220.0,494.19,407.11
2016,2,20,8,45,240.5,82.0,4.35,19.5,148.5,314.72,260.28
2016,2,20,9,0,0.0,77.0,4.6,20.0,77.0,68.7,51.71
2016,2,20,9,15,0.0,89.0,4.7,20.0,89.0,79.99,61.05
2016,2,20,9,30,0.0,101.0,4.8,20.0,101.0,91.28,70.15
2016,2,20,9,45,0.0,99.5,4.9,20.5,99.5,89.22,68.09
2016,2,20,10,0,0.0,98.0,5.0,21.0,98.0,87.44,66.29
2016,2,20,10,15,0.0,107.5,5.0,21.5,107.5,96.32,73.18
2016,2,20,10,30,0.0,117.0,5.0,22.0,117.0,105.2,80.01
2016,2,20,10,45,0.0,131.0,5.05,22.5,131.0,118.4,90.25
2016,2,20,11,0,0.0,145.0,5.1,23.0,145.0,131.59,100.41
2016,2,20,11,15,0.0,99.5,5.05,23.0,99.5,88.48,65.83
2016,2,20,11,30,0.0,54.0,5.0,23.0,54.0,47.83,33.1
2016,2,20,11,45,4.5,136.0,5.0,23.5,139.5,126.75,96.23
2016,2,20,12,0,9.0,218.0,5.0,24.0,225.0,209.25,160.72
2016,2,20,12,15,7.0,201.5,5.0,24.0,206.5,190.67,145.96
2016,2,20,12,30,5.0,185.0,5.0,24.0,188.0,172.53,131.69
2016,2,20,12,45,8.0,210.5,5.0,24.5,216.5,198.89,152.06
2016,2,20,13,0,11.0,236.0,5.0,25.0,245.0,225.0,172.01
2016,2,20,13,15,17.5,260.0,4.95,25.0,273.5,252.25,193.17
2016,2,20,13,30,24.0,284.0,4.9,25.0,302.0,278.8,213.68
2016,2,20,13,45,32.0,292.0,4.9,25.5,315.0,299.78,229.53
2016,2,20,14,0,40.0,300.0,4.9,26.0,328.0,309.66,236.86
2016,2,20,14,15,102.0,311.0,4.8,26.0,379.5,357.67,274.57
2016,2,20,14,30,164.0,322.0,4.7,26.0,431.0,405.1,310.89
2016,2,20,14,45,224.0,298.5,4.6,26.0,439.5,405.35,311.36
2016,2,20,15,0,284.0,275.0,4.5,26.0,448.0,403.63,309.68
2016,2,20,15,15,189.0,259.5,4.25,25.5,371.5,321.62,246.88
2016,2,20,15,30,94.0,244.0,4.0,25.0,295.0,252.45,194.1
2016,2,20,15,45,83.0,221.0,3.8,25.0,263.0,220.46,169.15
2016,2,20,16,0,72.0,198.0,3.6,25.0,231.0,190.13,145.33
2016,2,20,16,15,64.5,176.5,3.2,24.0,204.0,163.45,124.71
2016,2,20,16,30,57.0,155.0,2.8,23.0,177.0,137.99,104.99
2016,2,20,16,45,50.5,132.5,2.45,22.5,149.5,113.15,85.65
2016,2,20,17,0,44.0,110.0,2.1,22.0,122.0,89.54,67.73
2016,2,20,17,15,30.5,87.0,2.15,21.5,94.5,69.9,54.93
2016,2,20,17,30,17.0,64.0,2.2,21.0,67.0,52.42,39.51
2016,2,20,17,45,8.5,42.0,2.3,21.0,43.5,35.73,24.4
2016,2,20,18,0,0.0,20.0,2.4,21.0,20.0,17.61,5.71
2016,2,20,18,15,0.0,10.0,2.6,20.5,10.0,9.1,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,21,7,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,45,0.0,1.0,2.7,17.5,1.0,0.88,0.0
2016,2,21,8,0,0.0,2.0,3.0,18.0,2.0,1.75,0.0
2016,2,21,8,15,0.0,3.0,3.15,18.0,3.0,2.63,0.0
2016,2,21,8,30,0.0,4.0,3.3,18.0,4.0,3.51,0.0
2016,2,21,8,45,0.0,34.5,3.45,18.5,34.5,30.4,20.09
2016,2,21,9,0,0.0,65.0,3.6,19.0,65.0,57.44,42.67
2016,2,21,9,15,0.0,71.0,3.6,19.0,71.0,62.78,46.97
2016,2,21,9,30,0.0,77.0,3.6,19.0,77.0,68.12,51.24
2016,2,21,9,45,0.0,92.5,3.6,19.0,92.5,82.38,62.83
2016,2,21,10,0,0.0,108.0,3.6,19.0,108.0,97.06,74.67
2016,2,21,10,15,0.0,96.0,3.5,19.0,96.0,85.35,64.86
2016,2,21,10,30,0.0,84.0,3.4,19.0,84.0,74.43,55.78
2016,2,21,10,45,0.0,114.5,3.35,19.5,114.5,102.61,78.46
2016,2,21,11,0,0.0,145.0,3.3,20.0,145.0,131.54,101.4
2016,2,21,11,15,0.0,141.0,3.15,20.0,141.0,127.44,97.9
2016,2,21,11,30,0.0,137.0,3.0,20.0,137.0,123.46,94.57
2016,2,21,11,45,2.0,160.0,2.85,20.0,161.5,147.0,113.32
2016,2,21,12,0,4.0,183.0,2.7,20.0,186.0,170.53,131.88
2016,2,21,12,15,3.5,178.0,2.45,20.0,181.0,164.88,127.21
2016,2,21,12,30,3.0,173.0,2.2,20.0,176.0,159.32,122.7
2016,2,21,12,45,10.0,221.5,1.95,20.5,229.5,211.1,163.15
2016,2,21,13,0,17.0,270.0,1.7,21.0,283.0,262.72,202.42
2016,2,21,13,15,14.0,252.0,1.5,21.0,263.0,241.6,185.81
2016,2,21,13,30,11.0,234.0,1.3,21.0,243.0,221.0,169.87
2016,2,21,13,45,6.5,200.5,1.15,21.0,205.5,185.43,142.31
2016,2,21,14,0,2.0,167.0,1.0,21.0,168.0,150.84,115.34
2016,2,21,14,15,7.0,196.0,0.95,21.0,200.5,180.17,138.62
2016,2,21,14,30,12.0,225.0,0.9,21.0,233.0,208.7,160.88
2016,2,21,14,45,15.5,226.5,0.9,21.0,236.5,210.63,162.53
2016,2,21,15,0,19.0,228.0,0.9,21.0,240.0,211.98,163.84
2016,2,21,15,15,9.5,183.5,0.85,21.0,189.5,166.39,128.44
2016,2,21,15,30,0.0,139.0,0.8,21.0,139.0,122.55,94.13
2016,2,21,15,45,0.0,136.0,0.75,21.0,136.0,119.45,92.04
2016,2,21,16,0,0.0,133.0,0.7,21.0,133.0,116.23,89.72
2016,2,21,16,15,0.0,117.0,0.65,20.5,117.0,102.0,78.64
2016,2,21,16,30,0.0,101.0,0.6,20.0,101.0,87.91,67.52
2016,2,21,16,45,0.0,84.5,0.55,20.0,84.5,73.55,55.86
2016,2,21,17,0,0.0,68.0,0.5,20.0,68.0,59.36,44.15
2016,2,21,17,15,0.0,51.5,0.5,19.5,51.5,45.37,34.15
2016,2,21,17,30,0.0,35.0,0.5,19.0,35.0,30.86,21.28
2016,2,21,17,45,0.0,21.5,0.55,19.0,21.5,18.92,10.5
2016,2,21,18,0,0.0,8.0,0.6,19.0,8.0,7.02,0.0
2016,2,21,18,15,0.0,4.0,0.65,18.5,4.0,3.64,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
