Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.35,13.5,1.0,0.88,0.0
2016,2,22,8,0,0.0,2.0,3.5,14.0,2.0,1.75,0.0
2016,2,22,8,15,0.0,3.5,3.45,14.0,3.5,3.07,0.0
2016,2,22,8,30,0.0,5.0,3.4,14.0,5.0,4.39,0.0
2016,2,22,8,45,0.0,5.0,3.35,14.5,5.0,4.39,0.0
2016,2,22,9,0,0.0,5.0,3.3,15.0,5.0,4.39,0.0
2016,2,22,9,15,0.0,6.0,3.1,15.5,6.0,5.28,0.0
2016,2,22,9,30,0.0,7.0,2.9,16.0,7.0,6.16,0.0
2016,2,22,9,45,0.0,73.0,2.75,16.5,73.0,64.58,48.67
2016,2,22,10,0,0.0,139.0,2.6,17.0,139.0,127.73,100.41
2016,2,22,10,15,6.5,177.0,2.4,17.5,181.0,171.73,135.71
2016,2,22,10,30,13.0,215.0,2.2,18.0,223.0,216.25,170.7
2016,2,22,10,45,77.0,270.0,2.05,18.5,322.0,354.73,279.92
2016,2,22,11,0,141.0,325.0,1.9,19.0,421.0,497.13,386.28
2016,2,22,11,15,91.5,315.5,1.75,19.0,379.0,415.08,322.02
2016,2,22,11,30,42.0,306.0,1.6,19.0,337.0,352.12,272.61
2016,2,22,11,45,53.0,324.5,1.45,19.5,364.0,380.05,293.03
2016,2,22,12,0,64.0,343.0,1.3,20.0,391.0,407.27,312.03
2016,2,22,12,15,123.5,361.5,1.1,20.0,455.0,495.27,376.59
2016,2,22,12,30,183.0,380.0,0.9,20.0,519.0,563.31,424.18
2016,2,22,12,45,516.0,260.5,0.75,20.5,651.0,756.73,562.54
2016,2,22,13,0,849.0,141.0,0.6,21.0,783.0,905.05,656.75
2016,2,22,13,15,640.0,227.0,0.55,21.0,708.5,790.67,578.0
2016,2,22,13,30,431.0,313.0,0.5,21.0,634.0,675.29,497.08
2016,2,22,13,45,629.5,225.5,0.45,21.0,682.0,723.65,534.34
2016,2,22,14,0,828.0,138.0,0.4,21.0,730.0,748.61,552.7
2016,2,22,14,15,819.0,136.0,0.45,21.0,704.0,699.89,519.33
2016,2,22,14,30,810.0,134.0,0.5,21.0,678.0,649.63,484.87
2016,2,22,14,45,554.5,205.5,0.6,21.0,569.5,521.31,392.89
2016,2,22,15,0,299.0,277.0,0.7,21.0,461.0,412.9,313.52
2016,2,22,15,15,514.0,202.5,0.8,21.0,494.5,429.57,325.84
2016,2,22,15,30,729.0,128.0,0.9,21.0,528.0,419.82,314.17
2016,2,22,15,45,364.5,120.5,1.05,21.0,320.5,236.56,177.14
2016,2,22,16,0,0.0,113.0,1.2,21.0,113.0,99.26,75.86
2016,2,22,16,15,0.0,100.0,1.2,20.5,100.0,87.75,67.13
2016,2,22,16,30,0.0,87.0,1.2,20.0,87.0,76.34,58.08
2016,2,22,16,45,254.5,87.5,1.3,19.5,160.0,93.03,61.74
2016,2,22,17,0,509.0,88.0,1.4,19.0,233.0,83.1,54.24
2016,2,22,17,15,437.0,76.0,1.45,18.0,181.5,56.86,44.39
2016,2,22,17,30,365.0,64.0,1.5,17.0,130.0,48.73,37.07
2016,2,22,17,45,261.0,46.5,1.6,16.5,85.5,35.95,25.26
2016,2,22,18,0,157.0,29.0,1.7,16.0,41.0,22.75,10.76
2016,2,22,18,15,78.5,14.5,2.0,15.5,20.5,13.19,0.0
2016,2,22,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,123.0,13.5,5.45,12.0,23.5,74.73,0.0
2016,2,23,7,30,246.0,27.0,5.6,12.0,47.0,204.06,144.96
2016,2,23,7,45,386.0,37.5,5.75,12.5,96.5,316.38,261.12
2016,2,23,8,0,526.0,48.0,5.9,13.0,146.0,440.32,370.87
2016,2,23,8,15,596.0,55.0,6.2,13.0,200.5,522.31,443.15
2016,2,23,8,30,666.0,62.0,6.5,13.0,255.0,608.73,515.18
2016,2,23,8,45,333.0,66.5,6.8,13.5,163.0,366.3,313.44
2016,2,23,9,0,0.0,71.0,7.1,14.0,71.0,62.78,47.96
2016,2,23,9,15,0.0,68.0,7.3,14.0,68.0,60.11,45.64
2016,2,23,9,30,0.0,65.0,7.5,14.0,65.0,57.46,43.24
2016,2,23,9,45,0.0,82.5,7.7,14.5,82.5,73.04,56.12
2016,2,23,10,0,0.0,100.0,7.9,15.0,100.0,89.27,69.41
2016,2,23,10,15,0.0,106.5,8.1,15.0,106.5,95.28,74.22
2016,2,23,10,30,0.0,113.0,8.3,15.0,113.0,101.29,79.02
2016,2,23,10,45,3.0,154.5,8.55,15.0,157.0,143.99,114.26
2016,2,23,11,0,6.0,196.0,8.8,15.0,201.0,187.39,149.74
2016,2,23,11,15,45.0,268.5,8.9,15.0,301.5,315.73,255.13
2016,2,23,11,30,84.0,341.0,9.0,15.0,402.0,432.53,349.12
2016,2,23,11,45,138.5,357.5,9.15,15.0,460.0,517.14,417.24
2016,2,23,12,0,193.0,374.0,9.3,15.0,518.0,581.83,469.2
2016,2,23,12,15,258.0,367.0,9.3,14.5,562.0,643.86,519.89
2016,2,23,12,30,323.0,360.0,9.3,14.0,606.0,686.06,555.16
2016,2,23,12,45,175.0,331.5,9.35,14.0,465.0,495.78,402.13
2016,2,23,13,0,27.0,303.0,9.4,14.0,324.0,315.81,253.81
2016,2,23,13,15,30.0,305.5,9.4,13.5,328.5,317.69,256.11
2016,2,23,13,30,33.0,308.0,9.4,13.0,333.0,319.17,257.95
2016,2,23,13,45,16.5,227.0,9.4,13.0,239.5,217.48,175.08
2016,2,23,14,0,0.0,146.0,9.4,13.0,146.0,130.29,103.08
2016,2,23,14,15,5.5,183.5,9.35,12.5,187.5,167.72,134.58
2016,2,23,14,30,11.0,221.0,9.3,12.0,229.0,204.32,165.34
2016,2,23,14,45,15.5,226.0,9.3,12.0,236.5,210.05,170.36
2016,2,23,15,0,20.0,231.0,9.3,12.0,244.0,215.02,174.76
2016,2,23,15,15,10.0,189.5,9.2,11.5,196.0,171.8,139.38
2016,2,23,15,30,0.0,148.0,9.1,11.0,148.0,130.34,105.18
2016,2,23,15,45,0.0,97.5,9.05,11.0,97.5,86.18,68.08
2016,2,23,16,0,0.0,47.0,9.0,11.0,47.0,41.49,30.06
2016,2,23,16,15,0.0,41.5,8.8,10.5,41.5,36.61,26.03
2016,2,23,16,30,0.0,36.0,8.6,10.0,36.0,31.73,21.94
2016,2,23,16,45,289.5,59.5,8.45,9.5,143.0,74.49,46.86
2016,2,23,17,0,579.0,83.0,8.3,9.0,250.0,80.71,53.12
2016,2,23,17,15,506.5,72.5,8.05,8.5,196.0,56.27,45.61
2016,2,23,17,30,434.0,62.0,7.8,8.0,142.0,49.76,39.39
2016,2,23,17,45,332.0,46.0,7.6,8.0,95.0,35.68,25.98
2016,2,23,18,0,230.0,30.0,7.4,8.0,48.0,23.62,12.4
2016,2,23,18,15,115.0,15.0,7.4,7.5,24.0,13.64,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,214.5,13.0,5.1,4.5,30.5,121.03,0.0
2016,2,24,7,30,429.0,26.0,5.3,5.0,61.0,299.17,226.54
2016,2,24,7,45,539.5,35.0,5.5,5.5,114.5,401.05,340.04
2016,2,24,8,0,650.0,44.0,5.7,6.0,168.0,512.06,441.55
2016,2,24,8,15,713.0,50.0,5.9,6.5,226.0,594.42,513.34
2016,2,24,8,30,776.0,56.0,6.1,7.0,284.0,679.91,584.02
2016,2,24,8,45,821.5,58.5,6.35,8.0,341.5,749.53,638.11
2016,2,24,9,0,867.0,61.0,6.6,9.0,399.0,811.62,684.29
2016,2,24,9,15,893.5,64.0,6.55,9.5,453.0,865.49,722.78
2016,2,24,9,30,920.0,67.0,6.5,10.0,507.0,917.75,759.06
2016,2,24,9,45,945.5,66.0,6.5,10.5,556.0,961.76,788.59
2016,2,24,10,0,971.0,65.0,6.5,11.0,605.0,1003.35,815.89
2016,2,24,10,15,983.5,66.5,6.4,11.5,647.5,1032.87,833.33
2016,2,24,10,30,996.0,68.0,6.3,12.0,690.0,1058.72,847.97
2016,2,24,10,45,1008.5,66.5,6.25,12.5,725.0,1076.89,857.34
2016,2,24,11,0,1021.0,65.0,6.2,13.0,760.0,1091.04,863.93
2016,2,24,11,15,1027.5,66.0,6.15,13.5,787.0,1098.14,865.61
2016,2,24,11,30,1034.0,67.0,6.1,14.0,814.0,1100.84,864.36
2016,2,24,11,45,1030.5,73.5,6.05,14.5,832.5,1095.85,857.88
2016,2,24,12,0,1027.0,80.0,6.0,15.0,851.0,1086.32,848.46
2016,2,24,12,15,1029.0,80.0,5.9,15.0,860.0,1070.18,835.86
2016,2,24,12,30,1031.0,80.0,5.8,15.0,869.0,1049.77,820.45
2016,2,24,12,45,1032.0,79.5,5.75,15.5,869.0,1023.71,800.02
2016,2,24,13,0,1033.0,79.0,5.7,16.0,869.0,993.61,776.9
2016,2,24,13,15,1031.5,78.5,5.6,16.0,860.0,957.47,750.76
2016,2,24,13,30,1030.0,78.0,5.5,16.0,851.0,917.7,722.05
2016,2,24,13,45,1027.0,76.5,5.4,16.0,832.5,872.28,689.2
2016,2,24,14,0,1024.0,75.0,5.3,16.0,814.0,823.73,653.96
2016,2,24,14,15,1017.5,74.5,5.2,16.0,787.0,770.92,615.25
2016,2,24,14,30,1011.0,74.0,5.1,16.0,760.0,715.72,571.51
2016,2,24,14,45,1003.0,72.0,5.05,16.0,725.0,656.03,523.49
2016,2,24,15,0,995.0,70.0,5.0,16.0,690.0,594.66,472.81
2016,2,24,15,15,982.5,68.5,4.85,16.0,647.5,530.27,417.96
2016,2,24,15,30,970.0,67.0,4.7,16.0,605.0,465.26,361.04
2016,2,24,15,45,953.0,64.5,4.6,16.0,556.5,397.41,300.47
2016,2,24,16,0,936.0,62.0,4.5,16.0,508.0,330.09,239.12
2016,2,24,16,15,911.0,59.0,3.95,15.0,454.0,261.34,177.25
2016,2,24,16,30,886.0,56.0,3.4,14.0,400.0,194.7,119.24
2016,2,24,16,45,849.5,52.5,2.85,13.5,343.0,128.9,68.73
2016,2,24,17,0,813.0,49.0,2.3,13.0,286.0,67.16,36.13
2016,2,24,17,15,753.0,44.0,2.05,12.0,228.0,36.45,27.26
2016,2,24,17,30,693.0,39.0,1.8,11.0,170.0,33.09,24.1
2016,2,24,17,45,583.0,31.0,1.6,10.0,116.0,26.8,18.07
2016,2,24,18,0,473.0,23.0,1.4,9.0,62.0,20.43,10.36
2016,2,24,18,15,236.5,11.5,1.4,8.5,31.0,10.46,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,213.5,13.0,2.7,6.0,32.0,120.79,0.0
2016,2,25,7,30,427.0,26.0,3.0,7.0,64.0,299.43,229.09
2016,2,25,7,45,535.5,35.5,3.3,8.0,117.0,400.0,334.1
2016,2,25,8,0,644.0,45.0,3.6,9.0,170.0,510.19,431.14
2016,2,25,8,15,706.0,51.0,3.6,9.5,227.5,591.72,499.06
2016,2,25,8,30,768.0,57.0,3.6,10.0,285.0,676.28,565.44
2016,2,25,8,45,805.5,61.5,3.6,11.0,341.5,741.94,613.01
2016,2,25,9,0,843.0,66.0,3.6,12.0,398.0,807.57,658.46
2016,2,25,9,15,869.5,69.0,3.6,12.5,451.5,861.18,694.59
2016,2,25,9,30,896.0,72.0,3.6,13.0,505.0,904.24,722.15
2016,2,25,9,45,913.5,75.0,3.6,14.0,552.5,945.48,746.54
2016,2,25,10,0,931.0,78.0,3.6,15.0,600.0,983.9,768.43
2016,2,25,10,15,944.5,80.0,3.55,15.5,642.0,1014.09,785.35
2016,2,25,10,30,958.0,82.0,3.5,16.0,684.0,1040.76,799.77
2016,2,25,10,45,966.5,84.0,3.45,16.5,718.0,1058.78,808.26
2016,2,25,11,0,975.0,86.0,3.4,17.0,752.0,1072.78,814.17
2016,2,25,11,15,981.0,87.0,3.35,17.0,778.5,1078.97,816.52
2016,2,25,11,30,987.0,88.0,3.3,17.0,805.0,1080.94,816.31
2016,2,25,11,45,990.0,89.0,3.25,17.5,822.5,1075.7,809.97
2016,2,25,12,0,993.0,90.0,3.2,18.0,840.0,1066.21,801.09
2016,2,25,12,15,994.5,90.5,3.2,18.0,848.5,1050.5,790.25
2016,2,25,12,30,996.0,91.0,3.2,18.0,857.0,1030.66,776.86
2016,2,25,12,45,994.0,91.5,3.25,18.0,856.0,1003.61,759.14
2016,2,25,13,0,992.0,92.0,3.3,18.0,855.0,972.79,738.91
2016,2,25,13,15,989.0,91.5,3.3,18.0,845.0,936.44,714.49
2016,2,25,13,30,986.0,91.0,3.3,18.0,835.0,896.72,687.69
2016,2,25,13,45,980.0,91.0,3.35,18.0,816.0,852.02,657.54
2016,2,25,14,0,974.0,91.0,3.4,18.0,797.0,804.55,625.13
2016,2,25,14,15,966.0,89.5,3.45,18.0,769.5,751.69,587.76
2016,2,25,14,30,958.0,88.0,3.5,18.0,742.0,696.76,546.23
2016,2,25,14,45,940.5,89.5,3.55,18.0,705.5,637.41,500.09
2016,2,25,15,0,923.0,91.0,3.6,18.0,669.0,577.42,452.06
2016,2,25,15,15,907.5,88.5,3.65,17.5,626.5,514.32,400.91
2016,2,25,15,30,892.0,86.0,3.7,17.0,584.0,451.09,347.75
2016,2,25,15,45,870.5,83.0,3.8,16.5,536.0,383.57,289.54
2016,2,25,16,0,849.0,80.0,3.9,16.0,488.0,318.61,231.87
2016,2,25,16,15,819.5,76.5,3.75,15.5,435.0,253.0,173.47
2016,2,25,16,30,790.0,73.0,3.6,15.0,382.0,190.32,119.38
2016,2,25,16,45,747.0,67.5,3.45,14.5,326.0,127.82,71.84
2016,2,25,17,0,704.0,62.0,3.3,14.0,270.0,70.64,41.16
2016,2,25,17,15,637.5,55.0,3.15,13.0,214.0,41.67,31.8
2016,2,25,17,30,571.0,48.0,3.0,12.0,158.0,37.43,27.87
2016,2,25,17,45,457.5,37.5,2.9,11.0,107.0,29.89,20.72
2016,2,25,18,0,344.0,27.0,2.8,10.0,56.0,22.13,11.95
2016,2,25,18,15,172.0,13.5,2.9,9.5,28.0,12.28,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,180.0,14.5,1.45,2.5,31.0,105.31,0.0
2016,2,26,7,30,360.0,29.0,1.5,3.0,62.0,273.64,215.04
2016,2,26,7,45,471.5,39.5,1.55,4.0,114.0,372.79,313.87
2016,2,26,8,0,583.0,50.0,1.6,5.0,166.0,482.76,409.38
2016,2,26,8,15,647.5,57.0,1.85,6.0,222.5,563.89,477.04
2016,2,26,8,30,712.0,64.0,2.1,7.0,279.0,643.56,539.41
2016,2,26,8,45,754.0,69.0,2.35,8.0,335.0,711.53,590.05
2016,2,26,9,0,796.0,74.0,2.6,9.0,391.0,779.84,639.12
2016,2,26,9,15,824.5,78.0,2.5,9.5,444.0,835.06,675.67
2016,2,26,9,30,853.0,82.0,2.4,10.0,497.0,888.81,709.97
2016,2,26,9,45,872.5,85.0,2.35,11.0,544.5,931.1,734.28
2016,2,26,10,0,892.0,88.0,2.3,12.0,592.0,970.7,756.18
2016,2,26,10,15,906.5,90.5,2.15,12.0,634.0,991.94,766.7
2016,2,26,10,30,921.0,93.0,2.0,12.0,676.0,1019.51,781.51
2016,2,26,10,45,930.5,95.0,1.85,12.5,710.0,1037.96,788.41
2016,2,26,11,0,940.0,97.0,1.7,13.0,744.0,1052.55,792.68
2016,2,26,11,15,947.0,98.5,1.6,13.5,770.5,1060.09,793.12
2016,2,26,11,30,954.0,100.0,1.5,14.0,797.0,1063.51,791.07
2016,2,26,11,45,958.0,101.0,1.4,14.5,814.5,1059.27,784.23
2016,2,26,12,0,962.0,102.0,1.3,15.0,832.0,1050.88,774.99
2016,2,26,12,15,964.0,102.0,1.25,15.0,840.5,1035.36,763.79
2016,2,26,12,30,966.0,102.0,1.2,15.0,849.0,1015.82,750.26
2016,2,26,12,45,966.0,102.0,1.15,15.5,849.0,990.53,731.84
2016,2,26,13,0,966.0,102.0,1.1,16.0,849.0,961.49,711.22
2016,2,26,13,15,963.5,101.5,1.1,16.0,839.5,926.18,688.81
2016,2,26,13,30,961.0,101.0,1.1,16.0,830.0,887.56,664.16
2016,2,26,13,45,956.5,99.5,1.15,16.0,811.5,843.24,636.27
2016,2,26,14,0,952.0,98.0,1.2,16.0,793.0,796.16,606.1
2016,2,26,14,15,944.5,97.0,1.2,16.0,766.0,744.96,571.04
2016,2,26,14,30,937.0,96.0,1.2,16.0,739.0,691.7,532.26
2016,2,26,14,45,927.0,93.5,1.3,16.5,704.0,633.72,488.82
2016,2,26,15,0,917.0,91.0,1.4,17.0,669.0,574.47,442.81
2016,2,26,15,15,902.0,89.0,1.4,16.5,627.0,512.34,393.85
2016,2,26,15,30,887.0,87.0,1.4,16.0,585.0,448.72,341.8
2016,2,26,15,45,867.0,83.5,1.45,16.0,537.0,382.75,285.64
2016,2,26,16,0,847.0,80.0,1.5,16.0,489.0,317.91,228.84
2016,2,26,16,15,818.0,76.5,1.35,15.5,436.5,252.48,171.5
2016,2,26,16,30,789.0,73.0,1.2,15.0,384.0,189.93,118.23
2016,2,26,16,45,746.5,68.0,1.1,14.5,328.0,127.94,71.65
2016,2,26,17,0,704.0,63.0,1.0,14.0,272.0,71.2,41.68
2016,2,26,17,15,638.5,56.0,1.05,13.0,216.0,42.38,32.48
2016,2,26,17,30,573.0,49.0,1.1,12.0,160.0,38.18,28.6
2016,2,26,17,45,460.0,38.5,1.15,11.0,109.0,30.68,21.49
2016,2,26,18,0,347.0,28.0,1.2,10.0,58.0,22.96,12.94
2016,2,26,18,15,173.5,14.0,1.25,9.5,29.0,12.73,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,15.5,2.5,7.0,31.5,121.56,0.0
2016,2,27,7,30,329.0,31.0,2.7,8.0,63.0,258.48,203.08
2016,2,27,7,45,434.0,43.0,2.9,9.0,113.5,354.3,295.94
2016,2,27,8,0,539.0,55.0,3.1,10.0,164.0,460.28,388.21
2016,2,27,8,15,604.0,62.5,3.3,11.0,219.5,540.79,455.55
2016,2,27,8,30,669.0,70.0,3.5,12.0,275.0,625.09,521.35
2016,2,27,8,45,709.0,76.5,3.75,13.0,330.0,691.27,570.43
2016,2,27,9,0,749.0,83.0,4.0,14.0,385.0,757.97,618.17
2016,2,27,9,15,778.5,87.5,4.05,14.5,437.0,807.95,652.35
2016,2,27,9,30,808.0,92.0,4.1,15.0,489.0,861.96,688.77
2016,2,27,9,45,826.5,96.0,4.2,16.0,535.5,903.48,714.3
2016,2,27,10,0,845.0,100.0,4.3,17.0,582.0,942.36,737.59
2016,2,27,10,15,860.0,103.0,4.35,17.0,623.0,973.76,757.93
2016,2,27,10,30,875.0,106.0,4.4,17.0,664.0,1001.86,776.1
2016,2,27,10,45,883.5,109.0,4.45,17.5,697.0,1020.04,785.92
2016,2,27,11,0,892.0,112.0,4.5,18.0,730.0,1034.41,793.28
2016,2,27,11,15,899.5,113.5,4.5,18.5,756.0,1031.38,788.35
2016,2,27,11,30,907.0,115.0,4.5,19.0,782.0,1035.2,788.47
2016,2,27,11,45,910.0,117.0,4.55,19.5,799.0,1031.17,783.83
2016,2,27,12,0,913.0,119.0,4.6,20.0,816.0,1023.18,776.73
2016,2,27,12,15,915.0,119.5,4.6,20.0,824.5,1008.69,766.45
2016,2,27,12,30,917.0,120.0,4.6,20.0,833.0,990.37,753.73
2016,2,27,12,45,915.5,120.5,4.65,20.0,832.5,965.12,736.77
2016,2,27,13,0,914.0,121.0,4.7,20.0,832.0,936.36,717.42
2016,2,27,13,15,911.0,120.5,4.65,20.0,822.5,901.97,693.37
2016,2,27,13,30,908.0,120.0,4.6,20.0,813.0,864.48,667.16
2016,2,27,13,45,901.0,120.0,4.6,20.5,794.0,821.48,636.01
2016,2,27,14,0,894.0,120.0,4.6,21.0,775.0,780.5,606.27
2016,2,27,14,15,886.0,118.0,4.55,21.0,748.5,729.34,568.03
2016,2,27,14,30,878.0,116.0,4.5,21.0,722.0,676.36,527.47
2016,2,27,14,45,865.0,114.5,4.5,21.0,687.5,619.4,483.13
2016,2,27,15,0,852.0,113.0,4.5,21.0,653.0,561.65,436.95
2016,2,27,15,15,835.5,110.0,4.45,20.5,611.5,500.36,387.37
2016,2,27,15,30,819.0,107.0,4.4,20.0,570.0,439.31,336.36
2016,2,27,15,45,796.0,103.0,4.35,20.0,522.5,375.6,281.31
2016,2,27,16,0,773.0,99.0,4.3,20.0,475.0,310.59,224.3
2016,2,27,16,15,741.5,94.0,3.95,19.0,423.5,247.19,169.37
2016,2,27,16,30,710.0,89.0,3.6,18.0,372.0,187.12,118.79
2016,2,27,16,45,665.5,82.5,3.3,17.5,317.5,128.14,74.59
2016,2,27,17,0,621.0,76.0,3.0,17.0,263.0,74.75,45.88
2016,2,27,17,15,552.5,67.0,2.75,16.0,208.5,51.01,39.68
2016,2,27,17,30,484.0,58.0,2.5,15.0,154.0,45.59,34.76
2016,2,27,17,45,374.5,45.0,2.3,14.5,105.0,36.22,25.98
2016,2,27,18,0,265.0,32.0,2.1,14.0,56.0,26.5,15.76
2016,2,27,18,15,132.5,16.0,2.2,13.5,28.0,14.55,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,111.0,19.0,3.9,11.5,30.5,98.55,0.0
2016,2,28,7,30,222.0,38.0,4.2,12.0,61.0,206.84,161.65
2016,2,28,7,45,332.5,52.5,4.5,13.0,110.0,301.55,249.87
2016,2,28,8,0,443.0,67.0,4.8,14.0,159.0,409.5,343.56
2016,2,28,8,15,221.5,61.0,5.2,14.5,107.0,257.52,217.53
2016,2,28,8,30,0.0,55.0,5.6,15.0,55.0,48.56,35.85
2016,2,28,8,45,0.0,70.5,6.05,16.0,70.5,62.39,47.41
2016,2,28,9,0,0.0,86.0,6.5,17.0,86.0,77.15,59.48
2016,2,28,9,15,171.5,142.5,6.55,17.5,227.5,326.7,270.78
2016,2,28,9,30,343.0,199.0,6.6,18.0,369.0,553.87,453.84
2016,2,28,9,45,175.5,194.5,6.7,18.5,282.0,380.75,310.56
2016,2,28,10,0,8.0,190.0,6.8,19.0,195.0,187.07,147.99
2016,2,28,10,15,71.5,248.0,6.7,19.5,294.0,326.81,261.58
2016,2,28,10,30,135.0,306.0,6.6,20.0,393.0,473.33,376.23
2016,2,28,10,45,80.5,290.0,6.5,20.5,342.5,379.15,299.82
2016,2,28,11,0,26.0,274.0,6.4,21.0,292.0,286.07,224.19
2016,2,28,11,15,13.5,217.5,6.2,21.0,227.0,214.82,167.49
2016,2,28,11,30,1.0,161.0,6.0,21.0,162.0,146.98,112.99
2016,2,28,11,45,5.5,193.5,5.85,21.5,198.0,182.13,140.74
2016,2,28,12,0,10.0,226.0,5.7,22.0,234.0,217.26,168.05
2016,2,28,12,15,23.5,279.5,5.5,22.0,298.5,281.34,218.18
2016,2,28,12,30,37.0,333.0,5.3,22.0,363.0,360.96,279.31
2016,2,28,12,45,446.5,240.0,5.1,22.5,589.5,673.8,524.27
2016,2,28,13,0,856.0,147.0,4.9,23.0,816.0,921.13,701.53
2016,2,28,13,15,853.0,146.0,4.7,23.0,806.0,886.86,674.97
2016,2,28,13,30,850.0,145.0,4.5,23.0,796.0,849.67,648.2
2016,2,28,13,45,558.5,250.5,4.35,23.5,674.5,690.71,529.18
2016,2,28,14,0,267.0,356.0,4.2,24.0,553.0,542.07,414.2
2016,2,28,14,15,542.5,247.5,4.1,24.0,630.0,617.11,474.4
2016,2,28,14,30,818.0,139.0,4.0,24.0,707.0,660.69,508.15
2016,2,28,14,45,802.0,137.5,3.9,24.0,672.0,604.68,464.55
2016,2,28,15,0,786.0,136.0,3.8,24.0,637.0,547.6,419.64
2016,2,28,15,15,768.0,132.0,3.7,23.5,596.0,487.44,372.01
2016,2,28,15,30,750.0,128.0,3.6,23.0,555.0,427.88,323.35
2016,2,28,15,45,725.0,123.5,3.5,23.0,508.5,366.29,271.33
2016,2,28,16,0,700.0,119.0,3.4,23.0,462.0,306.74,220.09
2016,2,28,16,15,666.0,113.0,3.05,22.5,411.0,246.21,168.66
2016,2,28,16,30,632.0,107.0,2.7,22.0,360.0,189.48,121.93
2016,2,28,16,45,585.5,98.5,2.35,21.5,307.0,133.54,80.94
2016,2,28,17,0,539.0,90.0,2.0,21.0,254.0,83.63,54.05
2016,2,28,17,15,468.5,79.0,1.95,20.0,201.0,58.77,45.77
2016,2,28,17,30,398.0,68.0,1.9,19.0,148.0,51.49,39.32
2016,2,28,17,45,294.0,52.0,1.85,18.5,100.5,40.0,28.81
2016,2,28,18,0,190.0,36.0,1.8,18.0,53.0,28.14,17.0
2016,2,28,18,15,95.0,18.0,1.85,17.5,26.5,16.37,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,69.0,22.0,1.7,14.5,29.0,75.05,11.55
2016,2,29,7,30,138.0,44.0,1.9,15.0,58.0,156.15,121.27
2016,2,29,7,45,239.0,62.5,2.1,16.0,106.0,257.24,209.59
2016,2,29,8,0,340.0,81.0,2.3,17.0,154.0,357.89,294.45
2016,2,29,8,15,409.0,94.5,2.35,17.5,206.5,438.08,360.2
2016,2,29,8,30,478.0,108.0,2.4,18.0,259.0,523.41,427.29
2016,2,29,8,45,247.5,130.0,2.45,18.5,209.0,366.28,299.41
2016,2,29,9,0,17.0,152.0,2.5,19.0,159.0,162.35,128.99
2016,2,29,9,15,19.0,172.5,2.6,19.5,181.0,184.27,146.54
2016,2,29,9,30,21.0,193.0,2.7,20.0,203.0,206.22,163.38
2016,2,29,9,45,19.0,202.0,2.8,20.5,212.0,211.77,166.85
2016,2,29,10,0,17.0,211.0,2.9,21.0,221.0,217.48,170.49
2016,2,29,10,15,93.0,260.0,2.95,21.0,320.0,360.97,284.35
2016,2,29,10,30,169.0,309.0,3.0,21.0,419.0,509.33,396.93
2016,2,29,10,45,246.5,315.0,3.15,21.5,483.5,590.21,456.75
2016,2,29,11,0,324.0,321.0,3.3,22.0,548.0,689.94,528.64
2016,2,29,11,15,222.0,343.5,3.3,22.0,501.5,591.73,453.77
2016,2,29,11,30,120.0,366.0,3.3,22.0,455.0,511.08,391.33
2016,2,29,11,45,71.0,329.0,3.35,22.5,382.0,399.6,306.95
2016,2,29,12,0,22.0,292.0,3.4,23.0,309.0,293.47,224.9
2016,2,29,12,15,22.0,295.0,3.45,23.0,312.5,294.86,226.14
2016,2,29,12,30,22.0,298.0,3.5,23.0,316.0,296.18,227.06
2016,2,29,12,45,31.5,319.5,3.55,23.5,345.0,337.84,258.35
2016,2,29,13,0,41.0,341.0,3.6,24.0,374.0,364.58,278.04
2016,2,29,13,15,113.5,364.0,3.65,24.0,452.5,456.45,348.33
2016,2,29,13,30,186.0,387.0,3.7,24.0,531.0,529.34,403.08
2016,2,29,13,45,276.0,360.5,3.75,24.0,568.0,569.8,434.36
2016,2,29,14,0,366.0,334.0,3.8,24.0,605.0,592.46,452.42
2016,2,29,14,15,210.0,322.0,3.8,24.0,476.0,445.95,342.21
2016,2,29,14,30,54.0,310.0,3.8,24.0,347.0,316.27,242.59
2016,2,29,14,45,203.0,294.5,3.85,24.0,425.5,387.41,298.88
2016,2,29,15,0,352.0,279.0,3.9,24.0,504.0,440.36,338.62
2016,2,29,15,15,373.5,254.5,3.9,23.5,480.0,404.29,310.45
2016,2,29,15,30,395.0,230.0,3.9,23.0,456.0,365.63,279.51
2016,2,29,15,45,501.0,191.0,3.9,23.0,453.5,342.9,257.6
2016,2,29,16,0,607.0,152.0,3.9,23.0,451.0,307.85,223.65
2016,2,29,16,15,570.5,143.5,3.65,22.5,401.0,247.58,173.33
2016,2,29,16,30,534.0,135.0,3.4,22.0,351.0,193.91,129.74
2016,2,29,16,45,485.0,123.5,3.15,21.5,298.5,141.07,91.21
2016,2,29,17,0,436.0,112.0,2.9,21.0,246.0,94.46,65.08
2016,2,29,17,15,367.5,97.0,2.65,20.0,194.5,71.46,56.79
2016,2,29,17,30,299.0,82.0,2.4,19.0,143.0,61.62,48.15
2016,2,29,17,45,212.5,60.5,2.2,18.5,97.0,47.23,35.1
2016,2,29,18,0,126.0,39.0,2.0,18.0,51.0,30.99,19.73
2016,2,29,18,15,63.0,19.5,2.0,18.0,25.5,15.85,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,107.5,21.0,3.5,16.5,33.0,102.8,33.43
2016,3,1,7,30,215.0,42.0,3.7,17.0,66.0,207.46,162.69
2016,3,1,7,45,327.0,56.5,3.95,17.5,116.0,303.68,248.21
2016,3,1,8,0,439.0,71.0,4.2,18.0,166.0,411.42,339.8
2016,3,1,8,15,268.5,100.5,4.4,18.5,163.5,330.35,273.47
2016,3,1,8,30,98.0,130.0,4.6,19.0,161.0,232.52,190.12
2016,3,1,8,45,315.0,126.5,4.8,20.0,252.5,415.86,342.58
2016,3,1,9,0,532.0,123.0,5.0,21.0,344.0,620.94,503.45
2016,3,1,9,15,548.0,136.5,5.1,21.5,389.0,667.51,535.76
2016,3,1,9,30,564.0,150.0,5.2,22.0,434.0,712.8,567.17
2016,3,1,9,45,554.0,169.5,5.3,22.5,470.0,739.55,584.38
2016,3,1,10,0,544.0,189.0,5.4,23.0,506.0,763.06,598.61
2016,3,1,10,15,515.0,215.0,5.5,23.0,531.5,772.44,603.12
2016,3,1,10,30,486.0,241.0,5.6,23.0,557.0,777.85,604.9
2016,3,1,10,45,511.0,245.0,5.75,23.5,592.0,808.86,625.97
2016,3,1,11,0,536.0,249.0,5.9,24.0,627.0,837.71,645.27
2016,3,1,11,15,726.5,179.5,6.0,24.0,711.5,955.2,730.39
2016,3,1,11,30,917.0,110.0,6.1,24.0,796.0,1043.17,790.71
2016,3,1,11,45,928.5,107.5,6.25,24.0,815.5,1042.3,789.84
2016,3,1,12,0,940.0,105.0,6.4,24.0,835.0,1037.32,786.76
2016,3,1,12,15,942.5,105.5,6.45,24.0,844.0,1022.83,776.62
2016,3,1,12,30,945.0,106.0,6.5,24.0,853.0,1004.36,763.9
2016,3,1,12,45,949.0,103.5,6.55,24.0,853.5,980.19,747.28
2016,3,1,13,0,953.0,101.0,6.6,24.0,854.0,952.16,728.03
2016,3,1,13,15,951.0,100.5,6.55,24.0,844.5,917.35,703.51
2016,3,1,13,30,949.0,100.0,6.5,24.0,835.0,879.23,676.65
2016,3,1,13,45,662.5,216.5,6.5,24.0,724.0,741.59,574.65
2016,3,1,14,0,376.0,333.0,6.5,24.0,613.0,598.47,462.99
2016,3,1,14,15,257.0,337.5,6.45,23.5,526.0,498.69,387.1
2016,3,1,14,30,138.0,342.0,6.4,23.0,439.0,403.67,313.67
2016,3,1,14,45,514.5,220.5,6.35,23.0,556.0,510.68,399.75
2016,3,1,15,0,891.0,99.0,6.3,23.0,673.0,568.49,443.02
2016,3,1,15,15,606.0,173.5,6.2,22.5,553.0,448.04,347.54
2016,3,1,15,30,321.0,248.0,6.1,22.0,433.0,350.08,271.05
2016,3,1,15,45,573.0,167.0,6.05,22.0,464.0,347.6,262.74
2016,3,1,16,0,825.0,86.0,6.0,22.0,495.0,315.75,226.08
2016,3,1,16,15,797.0,82.0,5.7,21.5,443.0,251.17,169.31
2016,3,1,16,30,769.0,78.0,5.4,21.0,391.0,189.41,116.94
2016,3,1,16,45,733.5,71.5,5.1,20.5,336.5,127.88,70.97
2016,3,1,17,0,698.0,65.0,4.8,20.0,282.0,70.75,41.17
2016,3,1,17,15,635.5,58.0,4.35,19.0,226.0,43.46,32.6
2016,3,1,17,30,573.0,51.0,3.9,18.0,170.0,39.34,28.92
2016,3,1,17,45,475.0,40.5,3.45,17.0,118.5,31.96,22.15
2016,3,1,18,0,377.0,30.0,3.0,16.0,67.0,24.33,14.56
2016,3,1,18,15,188.5,15.0,2.9,15.5,33.5,12.08,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,205.0,17.0,2.15,8.0,40.0,151.81,71.84
2016,3,2,7,30,410.0,34.0,2.3,9.0,80.0,310.17,252.33
2016,3,2,7,45,503.0,44.0,2.5,10.0,133.0,401.38,335.46
2016,3,2,8,0,596.0,54.0,2.7,11.0,186.0,501.05,420.52
2016,3,2,8,15,655.0,61.0,3.1,11.5,242.5,579.51,485.2
2016,3,2,8,30,714.0,68.0,3.5,12.0,299.0,656.26,545.3
2016,3,2,8,45,746.5,74.5,3.9,13.0,353.5,718.78,591.3
2016,3,2,9,0,779.0,81.0,4.3,14.0,408.0,780.97,635.87
2016,3,2,9,15,805.5,85.0,4.3,14.5,460.0,834.09,671.84
2016,3,2,9,30,832.0,89.0,4.3,15.0,512.0,885.61,705.81
2016,3,2,9,45,843.5,94.5,4.3,16.0,557.0,923.02,727.54
2016,3,2,10,0,855.0,100.0,4.3,17.0,602.0,957.39,746.92
2016,3,2,10,15,868.5,103.0,4.3,17.5,642.5,987.41,764.45
2016,3,2,10,30,882.0,106.0,4.3,18.0,683.0,1014.04,779.55
2016,3,2,10,45,884.5,111.0,4.35,18.5,714.5,1028.53,786.63
2016,3,2,11,0,887.0,116.0,4.4,19.0,746.0,1039.06,791.17
2016,3,2,11,15,893.5,117.5,4.45,19.5,771.5,1034.54,785.81
2016,3,2,11,30,900.0,119.0,4.5,20.0,797.0,1037.1,785.59
2016,3,2,11,45,897.5,124.0,4.55,20.5,812.0,1030.61,779.34
2016,3,2,12,0,895.0,129.0,4.6,21.0,827.0,1020.19,770.66
2016,3,2,12,15,896.0,129.5,4.6,21.0,834.5,1004.59,759.71
2016,3,2,12,30,897.0,130.0,4.6,21.0,842.0,985.26,746.37
2016,3,2,12,45,885.5,136.0,4.7,21.5,838.5,965.7,732.38
2016,3,2,13,0,874.0,142.0,4.8,22.0,835.0,933.41,709.62
2016,3,2,13,15,870.0,141.5,4.8,22.0,825.0,897.99,685.4
2016,3,2,13,30,866.0,141.0,4.8,22.0,815.0,859.65,659.06
2016,3,2,13,45,846.5,146.5,4.85,22.5,793.0,812.5,625.38
2016,3,2,14,0,827.0,152.0,4.9,23.0,771.0,763.92,589.45
2016,3,2,14,15,817.0,150.0,4.95,23.0,744.0,713.7,552.34
2016,3,2,14,30,807.0,148.0,5.0,23.0,717.0,662.06,513.33
2016,3,2,14,45,801.0,141.0,5.05,23.5,683.5,606.99,469.93
2016,3,2,15,0,795.0,134.0,5.1,24.0,650.0,550.69,424.54
2016,3,2,15,15,777.0,130.5,5.05,23.5,608.5,489.34,375.48
2016,3,2,15,30,759.0,127.0,5.0,23.0,567.0,429.52,326.07
2016,3,2,15,45,719.5,128.0,5.0,23.0,517.5,366.99,273.08
2016,3,2,16,0,680.0,129.0,5.0,23.0,468.0,308.14,222.45
2016,3,2,16,15,646.5,122.0,4.8,22.5,417.5,247.9,171.15
2016,3,2,16,30,613.0,115.0,4.6,22.0,367.0,191.5,124.62
2016,3,2,16,45,557.0,108.0,4.4,21.5,312.5,137.09,85.25
2016,3,2,17,0,501.0,101.0,4.2,21.0,258.0,87.53,58.49
2016,3,2,17,15,434.0,88.5,4.0,20.5,205.5,65.29,51.37
2016,3,2,17,30,367.0,76.0,3.8,20.0,153.0,57.15,44.14
2016,3,2,17,45,266.0,58.5,3.65,19.5,105.5,44.73,32.89
2016,3,2,18,0,165.0,41.0,3.5,19.0,58.0,32.59,21.25
2016,3,2,18,15,82.5,20.5,3.65,18.5,29.0,16.68,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
