Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,16.5,35.0,91.87,47.41
2016,3,3,7,30,186.0,48.0,3.5,17.0,70.0,187.7,148.34
2016,3,3,7,45,320.5,60.5,3.8,18.0,122.5,305.16,249.52
2016,3,3,8,0,455.0,73.0,4.1,19.0,175.0,425.49,350.19
2016,3,3,8,15,522.0,82.5,4.35,19.5,230.0,509.84,419.05
2016,3,3,8,30,589.0,92.0,4.6,20.0,285.0,595.75,486.47
2016,3,3,8,45,674.5,88.5,4.9,20.5,346.0,684.31,553.01
2016,3,3,9,0,760.0,85.0,5.2,21.0,407.0,770.77,616.09
2016,3,3,9,15,789.5,89.0,5.55,21.5,460.0,825.98,654.93
2016,3,3,9,30,819.0,93.0,5.9,22.0,513.0,879.78,692.34
2016,3,3,9,45,855.5,90.5,6.3,22.5,564.0,930.33,727.22
2016,3,3,10,0,892.0,88.0,6.7,23.0,615.0,969.11,753.4
2016,3,3,10,15,907.0,90.0,6.8,23.0,657.0,999.84,773.77
2016,3,3,10,30,922.0,92.0,6.9,23.0,699.0,1027.2,791.83
2016,3,3,10,45,937.5,91.5,7.0,23.5,735.0,1048.46,804.1
2016,3,3,11,0,953.0,91.0,7.1,24.0,771.0,1065.94,813.83
2016,3,3,11,15,960.0,92.0,7.05,24.0,797.5,1072.68,816.99
2016,3,3,11,30,967.0,93.0,7.0,24.0,824.0,1075.25,817.48
2016,3,3,11,45,974.5,92.0,7.0,24.5,843.0,1071.8,812.66
2016,3,3,12,0,982.0,91.0,7.0,25.0,862.0,1064.1,805.13
2016,3,3,12,15,984.5,91.5,6.9,25.0,871.0,1048.99,793.73
2016,3,3,12,30,987.0,92.0,6.8,25.0,880.0,1029.72,779.65
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.5,1004.61,761.94
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,975.5,741.56
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,939.39,716.07
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,899.82,688.19
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.0,856.21,657.6
2016,3,3,14,0,988.0,83.0,6.4,25.0,826.0,809.45,624.62
2016,3,3,14,15,981.5,82.0,6.3,25.0,799.0,756.96,586.86
2016,3,3,14,30,975.0,81.0,6.2,25.0,772.0,702.22,544.55
2016,3,3,14,45,962.0,81.5,6.1,25.0,736.0,643.13,497.96
2016,3,3,15,0,949.0,82.0,6.0,25.0,700.0,582.94,449.36
2016,3,3,15,15,936.0,80.0,5.85,24.5,658.0,519.61,397.77
2016,3,3,15,30,923.0,78.0,5.7,24.0,616.0,455.85,344.16
2016,3,3,15,45,906.5,75.0,5.55,23.5,567.5,389.8,287.23
2016,3,3,16,0,890.0,72.0,5.4,23.0,519.0,324.33,229.52
2016,3,3,16,15,865.0,68.5,5.0,22.5,466.0,257.37,170.65
2016,3,3,16,30,840.0,65.0,4.6,22.0,413.0,188.58,112.53
2016,3,3,16,45,803.5,61.0,4.25,21.5,356.0,124.57,65.17
2016,3,3,17,0,767.0,57.0,3.9,21.0,299.0,64.96,35.37
2016,3,3,17,15,708.5,51.5,3.5,19.5,241.5,42.0,31.27
2016,3,3,17,30,650.0,46.0,3.1,18.0,184.0,38.51,28.24
2016,3,3,17,45,547.5,37.5,2.75,17.0,129.5,32.06,22.31
2016,3,3,18,0,445.0,29.0,2.4,16.0,75.0,25.5,15.77
2016,3,3,18,15,222.5,14.5,2.4,15.5,37.5,11.55,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,233.5,17.5,1.2,8.5,45.5,170.4,106.09
2016,3,4,7,30,467.0,35.0,1.2,9.0,91.0,345.2,281.0
2016,3,4,7,45,565.5,43.5,1.3,10.0,147.5,441.23,365.29
2016,3,4,8,0,664.0,52.0,1.4,11.0,204.0,540.76,447.75
2016,3,4,8,15,720.5,57.5,1.6,12.0,262.5,619.52,508.47
2016,3,4,8,30,777.0,63.0,1.8,13.0,321.0,700.75,568.15
2016,3,4,8,45,812.5,67.5,2.0,14.0,378.5,765.64,613.34
2016,3,4,9,0,848.0,72.0,2.2,15.0,436.0,830.27,656.9
2016,3,4,9,15,872.5,75.0,2.3,15.5,489.0,882.54,690.86
2016,3,4,9,30,897.0,78.0,2.4,16.0,542.0,923.88,716.65
2016,3,4,9,45,913.0,81.5,2.55,17.0,590.0,964.34,740.67
2016,3,4,10,0,929.0,85.0,2.7,18.0,638.0,1001.81,762.32
2016,3,4,10,15,941.0,87.0,2.6,18.5,679.5,1030.29,776.7
2016,3,4,10,30,953.0,89.0,2.5,19.0,721.0,1055.15,788.57
2016,3,4,10,45,959.0,91.5,2.4,19.5,754.5,1070.82,794.34
2016,3,4,11,0,965.0,94.0,2.3,20.0,788.0,1082.39,797.58
2016,3,4,11,15,971.0,95.5,2.25,20.0,814.0,1088.61,799.67
2016,3,4,11,30,977.0,97.0,2.2,20.0,840.0,1090.59,799.26
2016,3,4,11,45,975.5,100.0,2.2,20.5,855.5,1082.55,791.81
2016,3,4,12,0,974.0,103.0,2.2,21.0,871.0,1070.31,781.99
2016,3,4,12,15,975.0,103.5,2.2,21.0,879.0,1053.63,771.04
2016,3,4,12,30,976.0,104.0,2.2,21.0,887.0,1032.9,757.64
2016,3,4,12,45,973.5,105.0,2.2,21.5,885.5,1005.53,738.64
2016,3,4,13,0,971.0,106.0,2.2,22.0,884.0,974.48,717.39
2016,3,4,13,15,968.5,105.5,2.2,22.0,873.5,938.36,694.21
2016,3,4,13,30,966.0,105.0,2.2,22.0,863.0,898.91,668.76
2016,3,4,13,45,959.5,104.5,2.25,22.0,843.5,853.21,639.35
2016,3,4,14,0,953.0,104.0,2.3,22.0,824.0,804.87,607.81
2016,3,4,14,15,794.0,161.0,2.35,22.0,746.5,709.52,539.5
2016,3,4,14,30,635.0,218.0,2.4,22.0,669.0,618.03,471.77
2016,3,4,14,45,775.0,158.0,2.45,22.5,683.0,607.0,463.53
2016,3,4,15,0,915.0,98.0,2.5,23.0,697.0,579.78,441.11
2016,3,4,15,15,900.0,95.5,2.5,22.5,654.5,516.69,391.47
2016,3,4,15,30,885.0,93.0,2.5,22.0,612.0,451.89,338.87
2016,3,4,15,45,700.5,129.0,2.5,22.0,519.0,360.32,266.48
2016,3,4,16,0,516.0,165.0,2.5,22.0,426.0,288.28,210.47
2016,3,4,16,15,640.5,116.5,2.2,21.0,406.5,240.87,165.55
2016,3,4,16,30,765.0,68.0,1.9,20.0,387.0,178.72,108.04
2016,3,4,16,45,699.5,72.5,1.65,19.5,333.0,124.09,69.32
2016,3,4,17,0,634.0,77.0,1.4,19.0,279.0,72.72,44.61
2016,3,4,17,15,606.5,66.0,1.45,18.0,229.0,49.47,38.05
2016,3,4,17,30,579.0,55.0,1.5,17.0,179.0,42.41,31.83
2016,3,4,17,45,474.5,44.5,1.55,16.0,126.0,35.16,25.16
2016,3,4,18,0,370.0,34.0,1.6,15.0,73.0,27.68,17.8
2016,3,4,18,15,185.0,17.0,1.65,14.5,36.5,13.69,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.0,1.15,11.0,43.0,149.93,98.82
2016,3,5,7,30,368.0,40.0,1.2,12.0,86.0,293.9,238.0
2016,3,5,7,45,466.5,50.5,1.3,13.0,139.5,388.08,319.56
2016,3,5,8,0,565.0,61.0,1.4,14.0,193.0,490.98,404.0
2016,3,5,8,15,624.0,68.5,1.45,14.5,249.5,569.15,465.08
2016,3,5,8,30,683.0,76.0,1.5,15.0,306.0,650.51,524.83
2016,3,5,8,45,724.0,81.0,1.6,16.0,362.0,716.56,570.17
2016,3,5,9,0,765.0,86.0,1.7,17.0,418.0,778.27,610.84
2016,3,5,9,15,792.5,90.0,1.7,17.5,470.0,831.89,644.8
2016,3,5,9,30,820.0,94.0,1.7,18.0,522.0,883.97,676.86
2016,3,5,9,45,839.0,97.5,1.7,19.0,569.5,925.57,699.81
2016,3,5,10,0,858.0,101.0,1.7,20.0,617.0,964.48,720.58
2016,3,5,10,15,872.5,103.5,1.8,20.0,658.0,994.82,739.6
2016,3,5,10,30,887.0,106.0,1.9,20.0,699.0,1011.18,749.62
2016,3,5,10,45,896.0,108.5,2.0,20.5,732.5,1028.92,759.39
2016,3,5,11,0,905.0,111.0,2.1,21.0,766.0,1042.86,766.77
2016,3,5,11,15,912.0,112.5,2.25,21.5,791.5,1049.75,770.37
2016,3,5,11,30,919.0,114.0,2.4,22.0,817.0,1052.64,771.54
2016,3,5,11,45,922.5,115.5,2.55,22.5,834.0,1048.0,767.96
2016,3,5,12,0,926.0,117.0,2.7,23.0,851.0,1039.32,761.92
2016,3,5,12,15,927.5,117.5,2.8,23.0,859.0,1023.64,752.4
2016,3,5,12,30,929.0,118.0,2.9,23.0,867.0,1004.09,740.45
2016,3,5,12,45,855.5,155.5,3.05,23.5,845.0,959.56,710.96
2016,3,5,13,0,782.0,193.0,3.2,24.0,823.0,909.79,677.83
2016,3,5,13,15,850.5,155.5,3.25,24.0,833.5,895.97,669.46
2016,3,5,13,30,919.0,118.0,3.3,24.0,844.0,873.77,655.15
2016,3,5,13,45,910.0,119.0,3.4,24.0,824.0,829.2,625.79
2016,3,5,14,0,901.0,120.0,3.5,24.0,804.0,782.33,594.59
2016,3,5,14,15,893.0,118.5,3.5,24.0,777.0,731.73,558.34
2016,3,5,14,30,885.0,117.0,3.5,24.0,750.0,681.56,520.96
2016,3,5,14,45,854.5,123.0,3.55,24.0,711.0,620.6,474.75
2016,3,5,15,0,824.0,129.0,3.6,24.0,672.0,560.5,427.97
2016,3,5,15,15,807.0,125.5,3.55,23.5,630.0,499.46,379.81
2016,3,5,15,30,790.0,122.0,3.5,23.0,588.0,436.53,328.63
2016,3,5,15,45,764.0,119.0,3.5,23.0,539.5,373.29,275.3
2016,3,5,16,0,738.0,116.0,3.5,23.0,491.0,312.13,222.67
2016,3,5,16,15,706.0,110.0,3.15,22.0,439.0,249.47,169.64
2016,3,5,16,30,674.0,104.0,2.8,21.0,387.0,190.35,121.05
2016,3,5,16,45,625.5,97.5,2.5,20.5,331.5,133.08,79.47
2016,3,5,17,0,577.0,91.0,2.2,20.0,276.0,82.09,53.36
2016,3,5,17,15,512.0,80.5,2.05,19.0,221.5,61.07,48.02
2016,3,5,17,30,447.0,70.0,1.9,18.0,167.0,52.75,40.73
2016,3,5,17,45,344.5,55.0,1.8,17.5,116.5,42.1,31.03
2016,3,5,18,0,242.0,40.0,1.7,17.0,66.0,31.11,20.59
2016,3,5,18,15,121.0,20.0,1.7,16.5,33.0,15.72,0.0
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.5,2.8,11.0,1.5,0.0,0.0
2016,3,6,7,0,0.0,3.0,3.1,12.0,3.0,2.73,0.0
2016,3,6,7,15,0.0,16.5,3.2,12.5,16.5,14.52,4.88
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,26.45,16.49
2016,3,6,7,45,0.0,48.5,3.45,13.5,48.5,44.36,32.16
2016,3,6,8,0,0.0,67.0,3.6,14.0,67.0,62.56,47.91
2016,3,6,8,15,0.0,86.5,3.9,14.5,86.5,81.63,64.13
2016,3,6,8,30,0.0,106.0,4.2,15.0,106.0,100.52,79.87
2016,3,6,8,45,72.5,148.0,4.5,16.0,179.5,216.62,178.4
2016,3,6,9,0,145.0,190.0,4.8,17.0,253.0,344.65,282.98
2016,3,6,9,15,233.0,204.5,4.95,17.5,320.5,457.29,373.1
2016,3,6,9,30,321.0,219.0,5.1,18.0,388.0,558.49,452.04
2016,3,6,9,45,195.5,244.0,5.25,18.5,350.0,457.73,368.45
2016,3,6,10,0,70.0,269.0,5.4,19.0,312.0,349.6,278.44
2016,3,6,10,15,37.5,230.5,5.5,19.5,254.0,270.7,214.44
2016,3,6,10,30,5.0,192.0,5.6,20.0,196.0,182.49,142.41
2016,3,6,10,45,6.0,200.5,5.75,20.5,205.5,191.16,148.9
2016,3,6,11,0,7.0,209.0,5.9,21.0,215.0,199.82,155.26
2016,3,6,11,15,12.5,242.5,6.0,21.0,252.5,237.63,185.02
2016,3,6,11,30,18.0,276.0,6.1,21.0,290.0,275.36,214.45
2016,3,6,11,45,19.0,282.5,6.25,21.5,297.5,281.49,218.62
2016,3,6,12,0,20.0,289.0,6.4,22.0,305.0,287.51,222.76
2016,3,6,12,15,48.5,337.0,6.45,22.0,376.5,376.83,292.34
2016,3,6,12,30,77.0,385.0,6.5,22.0,448.0,449.67,348.24
2016,3,6,12,45,76.5,386.5,6.55,22.5,449.0,445.41,344.1
2016,3,6,13,0,76.0,388.0,6.6,23.0,450.0,440.83,339.96
2016,3,6,13,15,77.5,382.0,6.55,23.0,444.5,430.14,331.93
2016,3,6,13,30,79.0,376.0,6.5,23.0,439.0,419.21,323.75
2016,3,6,13,45,47.0,317.5,6.45,23.5,354.5,331.82,256.03
2016,3,6,14,0,15.0,259.0,6.4,24.0,270.0,243.32,186.89
2016,3,6,14,15,113.0,305.0,6.3,24.0,386.5,362.04,280.66
2016,3,6,14,30,211.0,351.0,6.2,24.0,503.0,456.0,352.88
2016,3,6,14,45,157.0,331.5,6.1,24.0,442.0,391.36,302.69
2016,3,6,15,0,103.0,312.0,6.0,24.0,381.0,329.95,255.16
2016,3,6,15,15,234.5,279.5,5.8,23.5,422.0,356.22,275.75
2016,3,6,15,30,366.0,247.0,5.6,23.0,463.0,365.73,281.08
2016,3,6,15,45,534.0,184.5,5.45,23.0,472.0,346.42,260.55
2016,3,6,16,0,702.0,122.0,5.3,23.0,481.0,306.4,220.35
2016,3,6,16,15,670.0,116.0,5.1,22.5,430.0,245.95,168.55
2016,3,6,16,30,638.0,110.0,4.9,22.0,379.0,189.08,121.51
2016,3,6,16,45,594.5,101.5,4.75,22.0,325.5,132.94,80.35
2016,3,6,17,0,551.0,93.0,4.6,22.0,272.0,82.47,53.92
2016,3,6,17,15,486.5,82.5,4.45,21.5,218.5,62.49,48.77
2016,3,6,17,30,422.0,72.0,4.3,21.0,165.0,54.08,41.38
2016,3,6,17,45,322.5,57.0,4.2,20.5,116.0,43.51,31.85
2016,3,6,18,0,223.0,42.0,4.1,20.0,67.0,32.6,21.61
2016,3,6,18,15,111.5,21.0,4.25,19.5,33.5,16.49,1.48
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.0,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,16.0,3.0,2.73,0.0
2016,3,7,7,15,0.0,15.5,4.55,16.0,15.5,13.63,4.45
2016,3,7,7,30,0.0,28.0,4.7,16.0,28.0,24.67,14.82
2016,3,7,7,45,0.0,45.5,4.9,16.5,45.5,40.65,28.65
2016,3,7,8,0,0.0,63.0,5.1,17.0,63.0,57.72,43.27
2016,3,7,8,15,0.0,82.0,5.45,17.5,82.0,76.27,58.89
2016,3,7,8,30,0.0,101.0,5.8,18.0,101.0,94.66,74.08
2016,3,7,8,45,0.0,74.5,6.2,18.5,74.5,65.89,49.73
2016,3,7,9,0,0.0,48.0,6.6,19.0,48.0,42.37,29.86
2016,3,7,9,15,0.0,62.5,6.7,19.5,62.5,55.25,40.37
2016,3,7,9,30,0.0,77.0,6.8,20.0,77.0,68.15,50.78
2016,3,7,9,45,4.5,139.0,6.95,20.5,142.0,131.25,102.16
2016,3,7,10,0,9.0,201.0,7.1,21.0,207.0,197.59,155.13
2016,3,7,10,15,6.0,190.5,7.0,21.0,195.0,182.73,142.67
2016,3,7,10,30,3.0,180.0,6.9,21.0,183.0,168.49,130.84
2016,3,7,10,45,9.5,218.5,6.8,21.0,226.0,212.46,165.8
2016,3,7,11,0,16.0,257.0,6.7,21.0,269.0,256.63,200.49
2016,3,7,11,15,20.0,277.5,6.6,21.0,293.0,280.03,218.56
2016,3,7,11,30,24.0,298.0,6.5,21.0,317.0,303.22,236.39
2016,3,7,11,45,31.5,321.5,6.4,21.5,347.0,350.01,271.95
2016,3,7,12,0,39.0,345.0,6.3,22.0,377.0,379.22,293.61
2016,3,7,12,15,72.5,375.5,6.25,22.0,435.0,439.92,340.59
2016,3,7,12,30,106.0,406.0,6.2,22.0,493.0,498.42,385.23
2016,3,7,12,45,112.0,407.5,6.2,22.0,499.0,499.02,385.58
2016,3,7,13,0,118.0,409.0,6.2,22.0,505.0,510.89,394.46
2016,3,7,13,15,102.0,398.0,6.2,22.0,480.5,466.5,360.75
2016,3,7,13,30,86.0,387.0,6.2,22.0,456.0,435.27,336.87
2016,3,7,13,45,48.5,311.0,6.2,22.0,350.0,326.51,253.28
2016,3,7,14,0,11.0,235.0,6.2,22.0,244.0,218.49,168.78
2016,3,7,14,15,14.5,248.5,6.3,22.0,259.5,231.8,179.61
2016,3,7,14,30,18.0,262.0,6.4,22.0,275.0,244.42,189.77
2016,3,7,14,45,33.0,274.5,6.5,22.0,297.5,264.82,206.2
2016,3,7,15,0,48.0,287.0,6.6,22.0,320.0,279.09,217.68
2016,3,7,15,15,27.0,236.5,6.5,21.5,255.0,220.35,171.95
2016,3,7,15,30,6.0,186.0,6.4,21.0,190.0,165.17,128.66
2016,3,7,15,45,3.0,134.0,6.3,21.0,136.0,118.71,91.55
2016,3,7,16,0,0.0,82.0,6.2,21.0,82.0,72.59,54.26
2016,3,7,16,15,0.0,44.0,5.95,20.5,44.0,38.84,26.66
2016,3,7,16,30,0.0,6.0,5.7,20.0,6.0,5.28,0.0
2016,3,7,16,45,0.0,5.0,5.5,20.0,5.0,4.39,0.0
2016,3,7,17,0,0.0,4.0,5.3,20.0,4.0,3.51,0.0
2016,3,7,17,15,0.0,3.0,5.2,19.5,3.0,2.63,0.0
2016,3,7,17,30,0.0,2.0,5.1,19.0,2.0,1.75,0.0
2016,3,7,17,45,0.0,1.5,5.0,19.0,1.5,1.31,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.88,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.44,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.44,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.88,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.0,2.0,1.75,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.63,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.51,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.39,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,5.72,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,7.04,0.21
2016,3,8,9,15,7.0,100.0,5.3,21.5,104.0,95.91,73.69
2016,3,8,9,30,14.0,192.0,5.4,22.0,200.0,196.08,154.17
2016,3,8,9,45,82.0,240.5,5.5,22.5,291.0,328.56,260.21
2016,3,8,10,0,150.0,289.0,5.6,23.0,382.0,467.57,367.54
2016,3,8,10,15,120.0,304.5,5.45,23.0,382.0,454.83,355.2
2016,3,8,10,30,90.0,320.0,5.3,23.0,382.0,422.05,328.35
2016,3,8,10,45,165.5,339.5,5.2,23.5,459.0,535.28,414.22
2016,3,8,11,0,241.0,359.0,5.1,24.0,536.0,629.85,483.57
2016,3,8,11,15,256.0,369.5,4.9,24.0,563.5,670.51,511.22
2016,3,8,11,30,271.0,380.0,4.7,24.0,591.0,691.25,524.75
2016,3,8,11,45,295.0,383.0,4.55,24.5,617.0,710.99,537.07
2016,3,8,12,0,319.0,386.0,4.4,25.0,643.0,728.74,547.9
2016,3,8,12,15,313.5,392.0,4.15,25.0,646.5,719.01,539.59
2016,3,8,12,30,308.0,398.0,3.9,25.0,650.0,707.84,530.46
2016,3,8,12,45,424.5,356.0,3.7,25.0,703.0,768.73,575.2
2016,3,8,13,0,541.0,314.0,3.5,25.0,756.0,812.59,606.92
2016,3,8,13,15,450.5,343.0,3.3,24.5,708.0,739.35,553.84
2016,3,8,13,30,360.0,372.0,3.1,24.0,660.0,662.52,498.47
2016,3,8,13,45,285.0,378.5,2.95,24.0,603.5,590.24,445.42
2016,3,8,14,0,210.0,385.0,2.8,24.0,547.0,515.86,390.35
2016,3,8,14,15,303.0,351.5,2.7,24.0,576.5,539.65,409.33
2016,3,8,14,30,396.0,318.0,2.6,24.0,606.0,547.49,415.53
2016,3,8,14,45,245.5,316.5,2.55,24.5,492.5,432.47,328.68
2016,3,8,15,0,95.0,315.0,2.5,25.0,379.0,327.74,249.25
2016,3,8,15,15,155.5,296.5,2.45,25.0,393.0,332.64,253.2
2016,3,8,15,30,216.0,278.0,2.4,25.0,407.0,328.08,248.59
2016,3,8,15,45,446.0,205.0,2.4,25.0,444.5,331.56,246.02
2016,3,8,16,0,676.0,132.0,2.4,25.0,482.0,306.32,217.1
2016,3,8,16,15,643.0,125.5,2.2,24.5,431.0,246.76,167.4
2016,3,8,16,30,610.0,119.0,2.0,24.0,380.0,190.99,122.46
2016,3,8,16,45,565.5,110.5,1.85,23.5,327.0,136.59,83.72
2016,3,8,17,0,521.0,102.0,1.7,23.0,274.0,86.11,57.43
2016,3,8,17,15,455.0,90.5,1.6,22.0,220.5,66.37,51.99
2016,3,8,17,30,389.0,79.0,1.5,21.0,167.0,59.05,45.71
2016,3,8,17,45,293.5,62.5,1.45,20.5,118.0,47.53,35.39
2016,3,8,18,0,198.0,46.0,1.4,20.0,69.0,35.6,24.31
2016,3,8,18,15,99.0,23.0,1.55,19.5,34.5,18.74,4.77
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.91,0.0
2016,3,9,7,15,0.0,4.5,4.2,18.0,4.5,3.94,0.0
2016,3,9,7,30,0.0,8.0,4.2,18.0,8.0,7.02,0.16
2016,3,9,7,45,0.0,12.5,4.25,18.5,12.5,10.98,3.58
2016,3,9,8,0,0.0,17.0,4.3,19.0,17.0,14.94,6.97
2016,3,9,8,15,0.0,22.0,4.3,19.0,22.0,19.35,10.72
2016,3,9,8,30,0.0,27.0,4.3,19.0,27.0,23.77,14.43
2016,3,9,8,45,0.0,40.0,4.35,19.0,40.0,35.28,24.03
2016,3,9,9,0,0.0,53.0,4.4,19.0,53.0,46.81,33.56
2016,3,9,9,15,0.0,45.5,4.35,19.0,45.5,40.18,27.91
2016,3,9,9,30,0.0,38.0,4.3,19.0,38.0,33.55,22.31
2016,3,9,9,45,0.0,30.5,4.25,19.5,30.5,26.93,16.7
2016,3,9,10,0,0.0,23.0,4.2,20.0,23.0,20.31,11.14
2016,3,9,10,15,0.0,37.5,4.0,20.0,37.5,33.17,21.67
2016,3,9,10,30,0.0,52.0,3.8,20.0,52.0,46.05,32.14
2016,3,9,10,45,0.0,44.5,3.65,20.5,44.5,39.41,26.59
2016,3,9,11,0,0.0,37.0,3.5,21.0,37.0,32.77,21.09
2016,3,9,11,15,0.0,60.5,3.55,21.0,60.5,53.67,37.99
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,74.62,54.8
2016,3,9,11,45,0.0,98.5,3.65,21.0,98.5,87.72,65.24
2016,3,9,12,0,0.0,113.0,3.7,21.0,113.0,100.95,75.75
2016,3,9,12,15,6.5,184.0,3.85,20.5,189.5,172.72,133.05
2016,3,9,12,30,13.0,255.0,4.0,20.0,266.0,245.15,190.06
2016,3,9,12,45,16.5,278.5,4.15,20.0,292.5,269.55,208.94
2016,3,9,13,0,20.0,302.0,4.3,20.0,319.0,293.47,227.52
2016,3,9,13,15,11.0,227.0,4.3,20.0,236.5,214.2,165.78
2016,3,9,13,30,2.0,152.0,4.3,20.0,154.0,137.5,105.21
2016,3,9,13,45,1.0,125.0,4.3,20.5,126.0,112.13,84.94
2016,3,9,14,0,0.0,98.0,4.3,21.0,98.0,87.1,64.82
2016,3,9,14,15,0.0,94.5,4.2,21.0,94.5,83.94,62.39
2016,3,9,14,30,0.0,91.0,4.1,21.0,91.0,80.79,59.96
2016,3,9,14,45,14.5,179.0,4.1,21.0,189.0,166.99,129.22
2016,3,9,15,0,29.0,267.0,4.1,21.0,287.0,251.32,195.67
2016,3,9,15,15,14.5,161.0,3.95,20.5,171.0,148.66,114.96
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,48.65,34.45
2016,3,9,15,45,0.0,77.5,3.65,20.0,77.5,68.62,51.02
2016,3,9,16,0,0.0,100.0,3.5,20.0,100.0,88.25,67.29
2016,3,9,16,15,0.0,53.5,3.3,19.5,53.5,47.26,33.77
2016,3,9,16,30,0.0,7.0,3.1,19.0,7.0,6.16,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.0,6.0,5.27,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.39,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.51,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.31,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.63,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.38,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,6.14,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.0,9.0,7.91,1.16
2016,3,10,8,30,0.0,11.0,4.1,14.0,11.0,9.67,2.67
2016,3,10,8,45,2.5,82.5,4.2,14.5,84.0,75.58,58.85
2016,3,10,9,0,5.0,154.0,4.3,15.0,157.0,150.91,121.46
2016,3,10,9,15,2.5,108.0,4.45,15.0,109.5,99.66,78.35
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,54.83,40.57
2016,3,10,9,45,49.0,175.0,4.75,15.5,205.5,221.29,179.57
2016,3,10,10,0,98.0,288.0,4.9,16.0,349.0,397.15,319.84
2016,3,10,10,15,49.0,156.5,5.1,16.0,187.0,200.71,161.41
2016,3,10,10,30,0.0,25.0,5.3,16.0,25.0,22.11,12.76
2016,3,10,10,45,0.0,70.0,5.5,16.5,70.0,62.07,45.76
2016,3,10,11,0,0.0,115.0,5.7,17.0,115.0,102.84,78.91
2016,3,10,11,15,6.5,183.5,5.8,17.0,188.5,173.73,136.42
2016,3,10,11,30,13.0,252.0,5.9,17.0,262.0,246.0,194.12
2016,3,10,11,45,7.5,202.0,6.05,17.5,207.5,191.52,150.01
2016,3,10,12,0,2.0,152.0,6.2,18.0,153.0,138.81,107.28
2016,3,10,12,15,5.0,178.0,6.15,18.0,182.0,165.64,128.9
2016,3,10,12,30,8.0,204.0,6.1,18.0,211.0,192.31,150.22
2016,3,10,12,45,4.0,137.0,6.05,18.0,140.5,126.34,97.24
2016,3,10,13,0,0.0,70.0,6.0,18.0,70.0,62.2,45.22
2016,3,10,13,15,0.0,84.5,5.95,18.0,84.5,75.11,55.77
2016,3,10,13,30,0.0,99.0,5.9,18.0,99.0,88.08,66.32
2016,3,10,13,45,1.5,132.0,5.85,18.0,133.5,118.81,91.29
2016,3,10,14,0,3.0,165.0,5.8,18.0,168.0,149.31,115.98
2016,3,10,14,15,5.5,187.5,5.7,18.0,192.0,170.72,133.33
2016,3,10,14,30,8.0,210.0,5.6,18.0,216.0,191.58,150.21
2016,3,10,14,45,12.5,226.0,5.6,18.0,234.5,207.18,162.94
2016,3,10,15,0,17.0,242.0,5.6,18.0,253.0,221.8,174.88
2016,3,10,15,15,8.5,173.5,5.5,18.0,179.0,156.65,122.78
2016,3,10,15,30,0.0,105.0,5.4,18.0,105.0,92.91,71.19
2016,3,10,15,45,0.0,81.0,5.3,18.0,81.0,71.73,53.99
2016,3,10,16,0,0.0,57.0,5.2,18.0,57.0,50.38,36.45
2016,3,10,16,15,0.0,36.0,4.95,17.5,36.0,31.76,21.08
2016,3,10,16,30,0.0,15.0,4.7,17.0,15.0,13.21,5.53
2016,3,10,16,45,0.0,13.0,4.45,17.0,13.0,11.44,4.07
2016,3,10,17,0,0.0,11.0,4.2,17.0,11.0,9.67,2.58
2016,3,10,17,15,0.0,9.0,4.05,16.5,9.0,7.9,1.39
2016,3,10,17,30,0.0,7.0,3.9,16.0,7.0,6.14,0.0
2016,3,10,17,45,0.0,5.0,3.75,16.0,5.0,4.38,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.63,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.31,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,3.18,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,6.14,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,18.94,9.57
2016,3,11,7,30,0.0,36.0,1.9,14.0,36.0,31.76,21.15
2016,3,11,7,45,0.0,54.5,1.85,14.5,54.5,49.94,36.95
2016,3,11,8,0,0.0,73.0,1.8,15.0,73.0,67.97,52.39
2016,3,11,8,15,0.0,92.5,1.85,15.0,92.5,86.92,68.42
2016,3,11,8,30,0.0,112.0,1.9,15.0,112.0,105.72,84.03
2016,3,11,8,45,0.0,86.0,1.95,15.5,86.0,76.93,59.52
2016,3,11,9,0,0.0,60.0,2.0,16.0,60.0,53.02,39.19
2016,3,11,9,15,0.0,95.5,2.15,16.5,95.5,85.21,65.79
2016,3,11,9,30,0.0,131.0,2.3,17.0,131.0,119.44,93.53
2016,3,11,9,45,0.0,84.5,2.5,17.5,84.5,74.86,56.51
2016,3,11,10,0,0.0,38.0,2.7,18.0,38.0,33.6,22.27
2016,3,11,10,15,0.0,36.0,2.85,18.0,36.0,31.84,20.76
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,30.09,19.26
2016,3,11,10,45,0.0,40.0,3.2,18.5,40.0,35.42,23.55
2016,3,11,11,0,0.0,46.0,3.4,19.0,46.0,40.77,27.82
2016,3,11,11,15,0.0,47.5,3.4,19.0,47.5,42.12,28.87
2016,3,11,11,30,0.0,49.0,3.4,19.0,49.0,43.47,29.93
2016,3,11,11,45,173.5,216.5,3.4,19.5,358.0,408.92,323.48
2016,3,11,12,0,347.0,384.0,3.4,20.0,667.0,752.8,574.49
2016,3,11,12,15,173.5,245.5,3.3,20.0,387.0,428.88,333.93
2016,3,11,12,30,0.0,107.0,3.2,20.0,107.0,95.45,71.2
2016,3,11,12,45,234.0,223.0,3.1,20.5,417.0,446.2,350.55
2016,3,11,13,0,468.0,339.0,3.0,21.0,727.0,771.05,585.18
2016,3,11,13,15,680.5,231.5,2.9,21.0,788.5,829.86,628.45
2016,3,11,13,30,893.0,124.0,2.8,21.0,850.0,858.09,648.49
2016,3,11,13,45,556.0,256.5,2.7,21.0,705.5,691.18,526.75
2016,3,11,14,0,219.0,389.0,2.6,21.0,561.0,524.61,400.03
2016,3,11,14,15,109.5,232.5,2.6,21.0,318.5,291.41,226.03
2016,3,11,14,30,0.0,76.0,2.6,21.0,76.0,67.43,48.98
2016,3,11,14,45,169.0,189.0,2.6,21.0,303.5,272.97,213.94
2016,3,11,15,0,338.0,302.0,2.6,21.0,531.0,447.88,345.57
2016,3,11,15,15,206.5,287.5,2.55,20.5,425.0,347.92,268.73
2016,3,11,15,30,75.0,273.0,2.5,20.0,319.0,265.02,205.86
2016,3,11,15,45,168.0,251.0,2.45,20.0,343.0,270.69,208.73
2016,3,11,16,0,261.0,229.0,2.4,20.0,367.0,263.5,199.42
2016,3,11,16,15,379.0,183.5,2.15,19.5,361.0,232.8,169.33
2016,3,11,16,30,497.0,138.0,1.9,19.0,355.0,185.03,124.84
2016,3,11,16,45,455.0,127.0,1.65,19.0,305.5,135.82,89.07
2016,3,11,17,0,413.0,116.0,1.4,19.0,256.0,92.0,65.43
2016,3,11,17,15,372.5,98.5,1.2,18.5,207.5,71.52,57.22
2016,3,11,17,30,332.0,81.0,1.0,18.0,159.0,60.09,47.23
2016,3,11,17,45,254.5,63.5,0.85,17.5,113.5,47.99,36.35
2016,3,11,18,0,177.0,46.0,0.7,17.0,68.0,36.52,25.66
2016,3,11,18,15,88.5,23.0,0.7,16.5,34.0,18.8,7.14
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.0,1.15,12.5,3.0,2.73,0.0
2016,3,12,7,0,0.0,6.0,1.3,13.0,6.0,5.26,0.0
2016,3,12,7,15,0.0,17.5,1.35,13.5,17.5,15.39,6.87
2016,3,12,7,30,0.0,29.0,1.4,14.0,29.0,25.55,15.97
2016,3,12,7,45,0.0,44.0,1.45,14.5,44.0,38.83,27.54
2016,3,12,8,0,0.0,59.0,1.5,15.0,59.0,52.5,39.29
2016,3,12,8,15,0.0,74.0,1.65,15.5,74.0,66.71,51.25
2016,3,12,8,30,0.0,89.0,1.8,16.0,89.0,80.88,62.93
2016,3,12,8,45,136.0,141.0,2.0,16.5,204.5,271.82,223.83
2016,3,12,9,0,272.0,193.0,2.2,17.0,320.0,471.02,381.44
2016,3,12,9,15,270.5,217.5,2.25,17.5,355.5,505.17,404.16
2016,3,12,9,30,269.0,242.0,2.3,18.0,391.0,537.82,426.3
2016,3,12,9,45,335.5,250.0,2.4,18.5,451.5,613.45,482.05
2016,3,12,10,0,402.0,258.0,2.5,19.0,512.0,690.86,537.42
2016,3,12,10,15,458.5,254.5,2.4,19.0,561.0,764.36,588.25
2016,3,12,10,30,515.0,251.0,2.3,19.0,610.0,820.13,625.9
2016,3,12,10,45,277.5,286.0,2.25,19.5,480.5,603.69,464.51
2016,3,12,11,0,40.0,321.0,2.2,20.0,351.0,364.82,280.52
2016,3,12,11,15,481.5,214.0,2.15,20.0,595.5,742.66,570.1
2016,3,12,11,30,923.0,107.0,2.1,20.0,840.0,1052.53,775.97
2016,3,12,11,45,927.0,107.5,2.05,20.5,856.5,1046.87,765.91
2016,3,12,12,0,931.0,108.0,2.0,21.0,873.0,1037.17,757.12
2016,3,12,12,15,538.0,266.5,2.0,21.0,710.0,817.52,609.35
2016,3,12,12,30,145.0,425.0,2.0,21.0,547.0,566.46,425.16
2016,3,12,12,45,536.0,268.5,2.05,21.0,715.5,782.84,589.84
2016,3,12,13,0,927.0,112.0,2.1,21.0,884.0,942.68,699.27
2016,3,12,13,15,924.5,111.5,2.1,21.0,873.5,907.35,674.41
2016,3,12,13,30,922.0,111.0,2.1,21.0,863.0,868.87,649.38
2016,3,12,13,45,915.5,111.0,2.15,21.5,843.5,824.78,619.62
2016,3,12,14,0,909.0,111.0,2.2,22.0,824.0,778.22,587.93
2016,3,12,14,15,902.0,109.5,2.15,21.5,797.0,727.64,553.31
2016,3,12,14,30,895.0,108.0,2.1,21.0,770.0,675.12,515.5
2016,3,12,14,45,881.0,108.0,2.1,21.0,734.5,618.19,472.59
2016,3,12,15,0,867.0,108.0,2.1,21.0,699.0,560.37,427.7
2016,3,12,15,15,616.5,182.0,2.1,21.0,589.5,454.72,346.37
2016,3,12,15,30,366.0,256.0,2.1,21.0,480.0,370.17,281.82
2016,3,12,15,45,356.5,236.0,2.1,21.0,440.0,323.23,244.15
2016,3,12,16,0,347.0,216.0,2.1,21.0,400.0,277.37,206.53
2016,3,12,16,15,549.0,151.0,1.95,20.5,408.0,242.66,169.86
2016,3,12,16,30,751.0,86.0,1.8,20.0,416.0,187.18,115.05
2016,3,12,16,45,717.5,79.5,1.7,20.0,361.5,122.45,67.59
2016,3,12,17,0,684.0,73.0,1.6,20.0,307.0,65.95,40.11
2016,3,12,17,15,627.0,66.0,1.5,19.0,250.5,48.66,37.21
2016,3,12,17,30,570.0,59.0,1.4,18.0,194.0,44.85,33.94
2016,3,12,17,45,482.0,49.0,1.3,17.0,141.5,38.25,27.96
2016,3,12,18,0,394.0,39.0,1.2,16.0,89.0,31.44,21.46
2016,3,12,18,15,197.0,19.5,1.3,15.5,44.5,15.42,5.28
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.5,3.6,12.5,13.0,37.13,0.0
2016,3,13,7,0,133.0,19.0,3.8,13.0,26.0,105.28,24.13
2016,3,13,7,15,273.0,34.5,3.75,13.5,71.5,219.54,173.69
2016,3,13,7,30,413.0,50.0,3.7,14.0,117.0,335.42,276.8
2016,3,13,7,45,513.0,58.0,3.7,15.0,174.5,431.56,359.18
2016,3,13,8,0,613.0,66.0,3.7,16.0,232.0,535.93,444.35
2016,3,13,8,15,668.0,72.5,3.8,16.5,290.5,612.62,503.8
2016,3,13,8,30,723.0,79.0,3.9,17.0,349.0,691.96,562.51
2016,3,13,8,45,775.0,80.5,4.0,18.0,409.0,760.16,609.67
2016,3,13,9,0,827.0,82.0,4.1,19.0,469.0,834.12,659.49
2016,3,13,9,15,852.0,85.0,4.25,19.5,523.0,886.11,693.62
2016,3,13,9,30,877.0,88.0,4.4,20.0,577.0,936.21,725.98
2016,3,13,9,45,900.5,88.5,4.6,21.0,627.0,969.96,745.86
2016,3,13,10,0,924.0,89.0,4.8,22.0,677.0,1010.38,770.28
2016,3,13,10,15,936.0,91.0,4.95,22.5,718.5,1038.33,787.06
2016,3,13,10,30,948.0,93.0,5.1,23.0,760.0,1062.64,801.46
2016,3,13,10,45,958.0,94.0,5.25,23.5,794.0,1079.91,811.2
2016,3,13,11,0,968.0,95.0,5.4,24.0,828.0,1093.15,818.37
2016,3,13,11,15,973.0,96.0,5.5,24.0,853.0,1097.17,820.74
2016,3,13,11,30,978.0,97.0,5.6,24.0,878.0,1096.93,820.47
2016,3,13,11,45,981.0,98.0,5.75,24.5,894.5,1090.4,814.9
2016,3,13,12,0,984.0,99.0,5.9,25.0,911.0,1079.61,806.62
2016,3,13,12,15,984.5,99.5,5.95,25.0,918.0,1061.63,794.49
