Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,30,985.0,100.0,6.0,25.0,925.0,1039.59,779.73
2016,3,13,12,45,983.0,100.0,6.05,25.5,922.5,1010.75,758.87
2016,3,13,13,0,981.0,100.0,6.1,26.0,920.0,978.2,735.55
2016,3,13,13,15,977.0,99.5,6.05,26.0,908.0,939.89,709.18
2016,3,13,13,30,973.0,99.0,6.0,26.0,896.0,898.33,680.53
2016,3,13,13,45,965.5,99.5,6.0,26.0,875.0,852.0,648.64
2016,3,13,14,0,958.0,100.0,6.0,26.0,854.0,803.1,614.7
2016,3,13,14,15,950.0,98.5,5.85,26.0,825.5,749.62,575.75
2016,3,13,14,30,942.0,97.0,5.7,26.0,797.0,694.16,533.21
2016,3,13,14,45,928.5,96.5,5.55,26.0,760.0,634.71,486.74
2016,3,13,15,0,915.0,96.0,5.4,26.0,723.0,574.35,438.46
2016,3,13,15,15,901.0,94.0,5.05,25.5,680.0,511.82,387.65
2016,3,13,15,30,887.0,92.0,4.7,25.0,637.0,449.06,335.2
2016,3,13,15,45,865.5,89.5,4.4,25.0,587.0,380.49,276.61
2016,3,13,16,0,844.0,87.0,4.1,25.0,537.0,315.45,220.01
2016,3,13,16,15,817.5,83.5,3.6,24.0,483.5,250.15,164.18
2016,3,13,16,30,791.0,80.0,3.1,23.0,430.0,187.51,112.58
2016,3,13,16,45,751.0,75.5,2.7,22.5,373.0,125.77,68.52
2016,3,13,17,0,711.0,71.0,2.3,22.0,316.0,64.34,38.47
2016,3,13,17,15,653.5,64.5,2.15,21.0,258.0,47.51,35.89
2016,3,13,17,30,596.0,58.0,2.0,20.0,200.0,44.03,32.93
2016,3,13,17,45,499.5,48.5,1.9,19.0,145.5,37.78,27.31
2016,3,13,18,0,403.0,39.0,1.8,18.0,91.0,31.35,21.22
2016,3,13,18,15,235.5,24.5,1.75,17.5,51.0,19.93,8.8
2016,3,13,18,30,68.0,10.0,1.7,17.0,11.0,9.1,0.0
2016,3,13,18,45,34.0,5.0,1.7,17.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.0,9.5,3.2,13.0,16.0,59.32,0.0
2016,3,14,7,0,236.0,19.0,3.4,14.0,32.0,159.2,62.69
2016,3,14,7,15,380.5,31.0,3.5,14.5,81.0,273.89,217.62
2016,3,14,7,30,525.0,43.0,3.6,15.0,130.0,394.52,324.28
2016,3,14,7,45,603.0,51.0,3.75,16.0,187.5,481.53,398.62
2016,3,14,8,0,681.0,59.0,3.9,17.0,245.0,570.27,470.39
2016,3,14,8,15,730.0,64.5,3.75,18.0,304.0,644.79,525.31
2016,3,14,8,30,779.0,70.0,3.6,19.0,363.0,721.1,578.73
2016,3,14,8,45,810.5,74.0,3.45,20.0,420.0,782.33,618.61
2016,3,14,9,0,842.0,78.0,3.3,21.0,477.0,842.92,656.41
2016,3,14,9,15,865.5,81.5,3.35,21.5,530.5,894.63,689.14
2016,3,14,9,30,889.0,85.0,3.4,22.0,584.0,935.15,713.58
2016,3,14,9,45,904.5,88.0,3.45,23.0,632.0,973.93,735.18
2016,3,14,10,0,920.0,91.0,3.5,24.0,680.0,1009.68,754.41
2016,3,14,10,15,932.5,93.0,3.75,24.5,721.0,1037.97,771.48
2016,3,14,10,30,945.0,95.0,4.0,25.0,762.0,1062.64,786.2
2016,3,14,10,45,953.0,97.0,4.3,26.0,796.0,1078.94,794.23
2016,3,14,11,0,961.0,99.0,4.6,27.0,830.0,1091.17,799.57
2016,3,14,11,15,967.0,100.0,4.6,27.5,855.5,1096.06,800.1
2016,3,14,11,30,973.0,101.0,4.6,28.0,881.0,1096.71,798.02
2016,3,14,11,45,976.0,102.0,4.6,28.5,898.0,1090.08,791.43
2016,3,14,12,0,979.0,103.0,4.6,29.0,915.0,1079.21,782.34
2016,3,14,12,15,980.5,103.5,4.6,29.0,922.5,1062.14,770.98
2016,3,14,12,30,982.0,104.0,4.6,29.0,930.0,1040.97,757.12
2016,3,14,12,45,980.5,104.0,4.65,29.0,928.0,1012.53,738.87
2016,3,14,13,0,979.0,104.0,4.7,29.0,926.0,980.37,718.37
2016,3,14,13,15,976.5,103.5,4.7,29.0,915.0,943.27,694.13
2016,3,14,13,30,974.0,103.0,4.7,29.0,904.0,902.83,667.57
2016,3,14,13,45,967.5,103.0,4.7,29.0,883.5,856.61,636.93
2016,3,14,14,0,961.0,103.0,4.7,29.0,863.0,807.75,604.24
2016,3,14,14,15,953.5,101.5,4.55,29.0,834.5,754.38,566.36
2016,3,14,14,30,946.0,100.0,4.4,29.0,806.0,698.98,525.27
2016,3,14,14,45,929.5,101.0,4.3,29.0,768.0,638.85,479.83
2016,3,14,15,0,913.0,102.0,4.2,29.0,730.0,578.1,432.71
2016,3,14,15,15,898.5,99.5,3.95,28.5,686.0,514.88,382.96
2016,3,14,15,30,884.0,97.0,3.7,28.0,642.0,449.45,329.99
2016,3,14,15,45,861.5,94.5,3.5,27.5,592.0,382.79,274.69
2016,3,14,16,0,839.0,92.0,3.3,27.0,542.0,317.64,219.42
2016,3,14,16,15,812.0,88.0,3.05,26.0,487.5,252.06,164.22
2016,3,14,16,30,785.0,84.0,2.8,25.0,433.0,189.23,113.19
2016,3,14,16,45,746.0,79.0,2.6,24.5,376.0,127.55,69.67
2016,3,14,17,0,707.0,74.0,2.4,24.0,319.0,65.82,39.79
2016,3,14,17,15,649.0,67.0,2.35,23.0,261.0,49.36,37.17
2016,3,14,17,30,591.0,60.0,2.3,22.0,203.0,45.57,33.97
2016,3,14,17,45,498.0,50.0,2.25,21.0,148.0,38.97,28.1
2016,3,14,18,0,405.0,40.0,2.2,20.0,93.0,32.16,21.74
2016,3,14,18,15,243.5,25.0,2.25,19.5,52.0,20.31,9.34
2016,3,14,18,30,82.0,10.0,2.3,19.0,11.0,9.1,0.0
2016,3,14,18,45,41.0,5.0,2.35,19.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,66.5,11.5,3.75,15.5,15.5,39.09,0.0
2016,3,15,7,0,133.0,23.0,3.9,16.0,31.0,113.99,55.11
2016,3,15,7,15,260.5,40.0,3.9,16.5,77.0,218.07,172.47
2016,3,15,7,30,388.0,57.0,3.9,17.0,123.0,327.45,268.08
2016,3,15,7,45,484.5,65.5,3.95,18.0,179.5,422.9,348.7
2016,3,15,8,0,581.0,74.0,4.0,19.0,236.0,524.68,430.86
2016,3,15,8,15,633.5,81.5,3.9,19.5,293.5,599.64,488.34
2016,3,15,8,30,686.0,89.0,3.8,20.0,351.0,677.0,544.39
2016,3,15,8,45,732.0,91.5,3.75,21.0,408.5,744.56,590.06
2016,3,15,9,0,778.0,94.0,3.7,22.0,466.0,808.03,631.1
2016,3,15,9,15,802.5,98.0,3.7,23.0,518.5,859.27,662.44
2016,3,15,9,30,827.0,102.0,3.7,24.0,571.0,908.69,691.77
2016,3,15,9,45,849.5,103.5,3.7,25.0,619.0,951.04,715.62
2016,3,15,10,0,872.0,105.0,3.7,26.0,667.0,990.76,737.28
2016,3,15,10,15,885.0,107.5,3.75,26.5,707.5,1008.8,746.09
2016,3,15,10,30,898.0,110.0,3.8,27.0,748.0,1033.68,759.65
2016,3,15,10,45,909.0,110.5,3.9,27.5,781.5,1050.63,768.34
2016,3,15,11,0,920.0,111.0,4.0,28.0,815.0,1063.75,774.71
2016,3,15,11,15,926.0,112.5,4.05,28.0,840.5,1068.97,777.31
2016,3,15,11,30,932.0,114.0,4.1,28.0,866.0,1070.09,777.5
2016,3,15,11,45,928.5,119.0,4.2,28.5,880.5,1061.36,770.28
2016,3,15,12,0,925.0,124.0,4.3,29.0,895.0,1048.58,760.65
2016,3,15,12,15,926.0,124.5,4.35,29.0,902.0,1031.58,749.65
2016,3,15,12,30,927.0,125.0,4.4,29.0,909.0,1010.73,736.24
2016,3,15,12,45,925.5,125.5,4.5,29.0,907.0,983.82,719.18
2016,3,15,13,0,924.0,126.0,4.6,29.0,905.0,953.4,699.79
2016,3,15,13,15,921.0,125.0,4.55,29.0,894.0,916.86,675.55
2016,3,15,13,30,918.0,124.0,4.5,29.0,883.0,877.24,649.2
2016,3,15,13,45,913.0,122.5,4.5,29.0,863.0,832.69,619.56
2016,3,15,14,0,908.0,121.0,4.5,29.0,843.0,785.59,587.96
2016,3,15,14,15,862.0,137.0,4.4,29.0,804.0,727.63,545.79
2016,3,15,14,30,816.0,153.0,4.3,29.0,765.0,667.07,500.77
2016,3,15,14,45,762.5,164.5,4.2,29.0,715.5,599.67,450.14
2016,3,15,15,0,709.0,176.0,4.1,29.0,666.0,535.55,401.0
2016,3,15,15,15,647.5,182.5,3.85,28.5,609.0,467.41,348.66
2016,3,15,15,30,586.0,189.0,3.6,28.0,552.0,403.09,298.37
2016,3,15,15,45,577.5,174.5,3.35,28.0,509.0,347.74,252.9
2016,3,15,16,0,569.0,160.0,3.1,28.0,466.0,292.94,207.08
2016,3,15,16,15,543.5,149.0,2.8,27.0,418.0,237.91,162.31
2016,3,15,16,30,518.0,138.0,2.5,26.0,370.0,185.83,121.21
2016,3,15,16,45,482.0,127.0,2.25,25.5,321.0,135.94,86.14
2016,3,15,17,0,446.0,116.0,2.0,25.0,272.0,90.66,63.25
2016,3,15,17,15,409.5,99.0,2.0,24.0,222.5,71.72,56.14
2016,3,15,17,30,373.0,82.0,2.0,23.0,173.0,60.72,46.85
2016,3,15,17,45,311.5,64.5,2.0,22.0,126.5,48.71,36.35
2016,3,15,18,0,250.0,47.0,2.0,21.0,80.0,36.18,25.08
2016,3,15,18,15,125.0,29.0,2.15,20.5,45.5,22.63,11.33
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,10.01,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,46.0,11.5,1.85,12.5,14.5,30.32,0.0
2016,3,16,7,0,92.0,23.0,2.0,13.0,29.0,84.64,46.66
2016,3,16,7,15,168.0,43.0,2.15,13.5,67.0,159.76,127.16
2016,3,16,7,30,244.0,63.0,2.3,14.0,105.0,249.56,205.73
2016,3,16,7,45,300.5,78.5,2.45,15.0,150.0,316.21,262.95
2016,3,16,8,0,357.0,94.0,2.6,16.0,195.0,387.98,322.11
2016,3,16,8,15,380.0,113.0,2.9,16.5,241.5,443.49,366.47
2016,3,16,8,30,403.0,132.0,3.2,17.0,288.0,499.61,409.92
2016,3,16,8,45,420.0,151.5,3.55,18.0,335.0,551.64,448.17
2016,3,16,9,0,437.0,171.0,3.9,19.0,382.0,603.15,485.0
2016,3,16,9,15,486.0,177.5,4.1,19.5,435.5,667.47,532.09
2016,3,16,9,30,535.0,184.0,4.3,20.0,489.0,732.73,578.83
2016,3,16,9,45,697.0,146.0,4.55,20.5,577.0,862.83,671.97
2016,3,16,10,0,859.0,108.0,4.8,21.0,665.0,982.34,753.95
2016,3,16,10,15,871.0,110.5,4.7,21.5,705.0,1009.66,767.87
2016,3,16,10,30,883.0,113.0,4.6,22.0,745.0,1022.59,772.48
2016,3,16,10,45,890.5,115.5,4.5,22.5,777.0,1038.03,778.95
2016,3,16,11,0,898.0,118.0,4.4,23.0,809.0,1049.64,783.26
2016,3,16,11,15,903.5,119.5,4.2,23.0,833.0,1054.18,783.9
2016,3,16,11,30,909.0,121.0,4.0,23.0,857.0,1054.72,782.03
2016,3,16,11,45,906.5,125.0,3.8,23.5,871.5,1045.91,772.6
2016,3,16,12,0,904.0,129.0,3.6,24.0,886.0,1033.15,760.82
2016,3,16,12,15,905.0,129.5,3.4,24.0,892.5,1016.38,748.06
2016,3,16,12,30,906.0,130.0,3.2,24.0,899.0,995.84,732.97
2016,3,16,12,45,898.0,134.0,3.05,24.5,895.0,966.82,711.41
2016,3,16,13,0,890.0,138.0,2.9,25.0,891.0,934.64,687.98
2016,3,16,13,15,886.5,137.5,2.75,25.0,880.0,899.08,663.75
2016,3,16,13,30,883.0,137.0,2.6,25.0,869.0,860.58,637.57
2016,3,16,13,45,870.0,139.5,2.5,25.0,847.5,820.39,610.57
2016,3,16,14,0,857.0,142.0,2.4,25.0,826.0,771.86,577.22
2016,3,16,14,15,848.0,140.5,2.3,25.0,798.0,720.73,540.46
2016,3,16,14,30,839.0,139.0,2.2,25.0,770.0,668.05,501.82
2016,3,16,14,45,670.0,196.0,2.15,25.0,685.5,573.61,431.42
2016,3,16,15,0,501.0,253.0,2.1,25.0,601.0,490.63,368.91
2016,3,16,15,15,612.0,203.0,2.0,25.0,602.5,467.74,349.99
2016,3,16,15,30,723.0,153.0,1.9,25.0,604.0,429.02,316.79
2016,3,16,15,45,490.5,195.0,1.85,25.0,490.5,333.78,244.94
2016,3,16,16,0,258.0,237.0,1.8,25.0,377.0,266.4,196.77
2016,3,16,16,15,420.0,187.5,1.65,24.5,388.5,240.36,169.65
2016,3,16,16,30,582.0,138.0,1.5,24.0,400.0,194.94,126.2
2016,3,16,16,45,516.5,133.0,1.35,24.0,343.5,142.77,90.67
2016,3,16,17,0,451.0,128.0,1.2,24.0,287.0,98.81,70.22
2016,3,16,17,15,391.0,113.0,1.1,23.0,233.5,81.7,64.85
2016,3,16,17,30,331.0,98.0,1.0,22.0,180.0,72.38,57.04
2016,3,16,17,45,237.0,78.0,0.95,21.5,129.0,59.95,46.08
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,45.11,32.69
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,25.99,14.21
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,6.37,0.0
2016,3,16,18,45,5.0,3.5,1.05,19.5,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,13.5,1.25,17.5,16.5,33.71,0.0
2016,3,17,7,0,99.0,27.0,1.4,18.0,33.0,95.88,57.62
2016,3,17,7,15,204.5,46.5,1.4,18.5,77.5,196.41,154.17
2016,3,17,7,30,310.0,66.0,1.4,19.0,122.0,292.97,236.28
2016,3,17,7,45,162.5,85.0,1.45,19.5,115.5,221.35,179.42
2016,3,17,8,0,15.0,104.0,1.5,20.0,109.0,112.55,88.34
2016,3,17,8,15,20.5,127.0,1.45,20.0,135.0,139.7,110.88
2016,3,17,8,30,26.0,150.0,1.4,20.0,161.0,179.46,142.85
2016,3,17,8,45,13.0,128.5,1.35,20.5,134.0,130.5,102.19
2016,3,17,9,0,0.0,107.0,1.3,21.0,107.0,96.59,73.8
2016,3,17,9,15,0.0,119.0,1.3,21.0,119.0,107.77,82.63
2016,3,17,9,30,0.0,131.0,1.3,21.0,131.0,118.96,91.3
2016,3,17,9,45,7.5,180.0,1.3,21.5,185.0,174.07,134.79
2016,3,17,10,0,15.0,229.0,1.3,22.0,239.0,230.24,177.85
2016,3,17,10,15,11.5,220.5,1.3,22.0,229.0,216.89,166.8
2016,3,17,10,30,8.0,212.0,1.3,22.0,219.0,204.01,156.42
2016,3,17,10,45,35.5,284.0,1.35,22.5,312.0,320.23,245.06
2016,3,17,11,0,63.0,356.0,1.4,23.0,405.0,424.49,320.99
2016,3,17,11,15,44.5,338.5,1.4,23.0,374.0,383.37,289.39
2016,3,17,11,30,26.0,321.0,1.4,23.0,343.0,343.18,259.16
2016,3,17,11,45,117.0,374.5,1.45,23.5,473.0,504.11,378.05
2016,3,17,12,0,208.0,428.0,1.5,24.0,603.0,644.22,475.69
2016,3,17,12,15,184.0,433.0,1.55,24.0,588.5,617.62,455.5
2016,3,17,12,30,160.0,438.0,1.6,24.0,574.0,590.96,436.64
2016,3,17,12,45,186.0,436.0,1.65,24.0,594.0,603.27,446.28
2016,3,17,13,0,212.0,434.0,1.7,24.0,614.0,613.33,454.03
2016,3,17,13,15,160.5,425.0,1.7,24.0,561.0,548.07,407.2
2016,3,17,13,30,109.0,416.0,1.7,24.0,508.0,477.52,356.54
2016,3,17,13,45,88.0,395.5,1.7,24.0,468.5,433.45,325.02
2016,3,17,14,0,67.0,375.0,1.7,24.0,429.0,391.47,294.53
2016,3,17,14,15,138.5,374.0,1.65,24.0,480.5,437.26,329.45
2016,3,17,14,30,210.0,373.0,1.6,24.0,532.0,469.29,353.06
2016,3,17,14,45,280.5,340.5,1.55,24.0,542.5,468.24,352.4
2016,3,17,15,0,351.0,308.0,1.5,24.0,553.0,456.05,343.02
2016,3,17,15,15,285.5,299.5,1.5,24.0,491.0,392.61,295.53
2016,3,17,15,30,220.0,291.0,1.5,24.0,429.0,336.43,253.43
2016,3,17,15,45,164.5,268.0,1.5,24.0,367.0,280.56,211.44
2016,3,17,16,0,109.0,245.0,1.5,24.0,305.0,233.67,176.48
2016,3,17,16,15,289.5,197.5,1.5,23.5,334.0,220.98,160.07
2016,3,17,16,30,470.0,150.0,1.5,23.0,363.0,186.36,124.71
2016,3,17,16,45,434.5,138.0,1.5,23.0,315.0,138.75,91.04
2016,3,17,17,0,399.0,126.0,1.5,23.0,267.0,95.75,68.88
2016,3,17,17,15,415.5,103.5,1.35,22.0,227.5,74.84,59.26
2016,3,17,17,30,432.0,81.0,1.2,21.0,188.0,60.11,46.73
2016,3,17,17,45,348.0,66.0,1.1,20.5,138.0,49.87,37.64
2016,3,17,18,0,264.0,51.0,1.0,20.0,88.0,39.24,27.9
2016,3,17,18,15,132.0,31.5,1.05,19.5,50.0,24.56,13.47
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,10.91,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,50.5,14.5,0.85,17.5,18.0,35.12,0.0
2016,3,18,7,0,101.0,29.0,0.9,18.0,36.0,100.93,64.92
2016,3,18,7,15,203.0,49.0,1.0,18.5,80.5,198.73,156.22
2016,3,18,7,30,305.0,69.0,1.1,19.0,125.0,293.83,236.65
2016,3,18,7,45,152.5,39.0,1.25,19.5,67.0,163.47,132.92
2016,3,18,8,0,0.0,9.0,1.4,20.0,9.0,7.91,1.0
2016,3,18,8,15,0.0,36.0,1.45,20.0,36.0,31.72,21.08
2016,3,18,8,30,0.0,63.0,1.5,20.0,63.0,55.66,40.97
2016,3,18,8,45,0.0,86.0,1.6,20.5,86.0,76.53,57.91
2016,3,18,9,0,0.0,109.0,1.7,21.0,109.0,98.49,75.45
2016,3,18,9,15,0.0,121.0,1.7,21.0,121.0,109.67,84.17
2016,3,18,9,30,0.0,133.0,1.7,21.0,133.0,120.84,92.85
2016,3,18,9,45,2.5,160.0,1.75,21.5,161.5,149.17,115.01
2016,3,18,10,0,5.0,187.0,1.8,22.0,190.0,177.66,136.93
2016,3,18,10,15,6.0,196.5,1.75,22.0,201.0,187.3,144.07
2016,3,18,10,30,7.0,206.0,1.7,22.0,212.0,196.97,151.25
2016,3,18,10,45,4.0,178.5,1.65,22.5,182.0,166.72,127.05
2016,3,18,11,0,1.0,151.0,1.6,23.0,152.0,137.34,103.66
2016,3,18,11,15,0.5,126.0,1.5,23.0,126.5,113.48,84.85
2016,3,18,11,30,0.0,101.0,1.4,23.0,101.0,90.05,66.32
2016,3,18,11,45,2.5,134.5,1.3,23.5,136.5,123.21,92.26
2016,3,18,12,0,5.0,168.0,1.2,24.0,172.0,156.47,117.76
2016,3,18,12,15,24.0,273.0,1.05,24.0,293.5,284.61,214.98
2016,3,18,12,30,43.0,378.0,0.9,24.0,415.0,405.32,301.93
2016,3,18,12,45,23.5,271.0,0.8,24.5,292.0,277.59,207.38
2016,3,18,13,0,4.0,164.0,0.7,25.0,169.0,150.6,111.87
2016,3,18,13,15,52.5,290.0,0.8,25.0,334.5,315.34,237.13
2016,3,18,13,30,101.0,416.0,0.9,25.0,500.0,470.51,348.15
2016,3,18,13,45,214.5,398.0,1.0,25.0,572.0,540.39,398.93
2016,3,18,14,0,328.0,380.0,1.1,25.0,644.0,597.78,440.55
2016,3,18,14,15,274.0,376.5,1.2,25.0,592.0,535.98,396.85
2016,3,18,14,30,220.0,373.0,1.3,25.0,540.0,475.02,353.94
2016,3,18,14,45,414.5,296.0,1.4,25.5,592.5,509.28,380.22
2016,3,18,15,0,609.0,219.0,1.5,26.0,645.0,518.24,385.56
2016,3,18,15,15,509.0,236.5,1.5,25.5,578.0,444.59,330.72
2016,3,18,15,30,409.0,254.0,1.5,25.0,511.0,382.39,284.24
2016,3,18,15,45,376.5,239.5,1.55,25.0,462.0,329.49,243.22
2016,3,18,16,0,344.0,225.0,1.6,25.0,413.0,280.28,204.54
2016,3,18,16,15,172.0,148.5,1.6,24.5,242.5,157.82,114.46
2016,3,18,16,30,0.0,72.0,1.6,24.0,72.0,63.68,46.48
2016,3,18,16,45,0.0,62.5,1.65,24.0,62.5,55.22,39.84
2016,3,18,17,0,0.0,53.0,1.7,24.0,53.0,46.78,33.05
2016,3,18,17,15,0.0,43.0,2.0,23.0,43.0,37.92,27.3
2016,3,18,17,30,0.0,33.0,2.3,22.0,33.0,29.06,19.69
2016,3,18,17,45,0.0,24.0,2.65,21.5,24.0,21.11,12.68
2016,3,18,18,0,0.0,15.0,3.0,21.0,15.0,13.18,5.61
2016,3,18,18,15,0.0,8.5,3.75,20.5,8.5,7.46,0.2
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.82,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,34.5,14.5,6.8,7.0,17.0,28.22,0.0
2016,3,19,7,0,69.0,29.0,6.8,7.0,34.0,85.36,59.24
2016,3,19,7,15,130.0,51.5,6.85,7.0,72.0,150.66,124.11
2016,3,19,7,30,191.0,74.0,6.9,7.0,110.0,220.17,187.95
2016,3,19,7,45,262.0,88.0,6.95,7.5,155.5,289.75,250.88
2016,3,19,8,0,333.0,102.0,7.0,8.0,201.0,381.4,330.73
2016,3,19,8,15,187.0,129.5,7.0,8.5,187.5,304.38,261.77
2016,3,19,8,30,41.0,157.0,7.0,9.0,174.0,199.02,167.12
2016,3,19,8,45,382.0,137.0,7.05,9.5,325.0,503.04,430.53
2016,3,19,9,0,723.0,117.0,7.1,10.0,476.0,796.11,667.07
2016,3,19,9,15,749.0,122.0,7.05,10.5,528.0,847.91,702.78
2016,3,19,9,30,775.0,127.0,7.0,11.0,580.0,898.15,737.52
2016,3,19,9,45,798.5,129.5,7.0,11.5,627.5,934.77,761.62
2016,3,19,10,0,822.0,132.0,7.0,12.0,675.0,975.5,788.63
2016,3,19,10,15,836.0,135.0,6.95,12.5,715.5,1004.53,806.45
2016,3,19,10,30,850.0,138.0,6.9,13.0,756.0,1030.17,821.73
2016,3,19,10,45,865.0,137.5,6.85,13.5,790.5,1049.31,832.26
2016,3,19,11,0,880.0,137.0,6.8,14.0,825.0,1064.69,840.14
2016,3,19,11,15,887.0,138.5,6.75,14.0,850.0,1070.24,842.69
2016,3,19,11,30,894.0,140.0,6.7,14.0,875.0,1059.83,833.98
2016,3,19,11,45,903.0,138.0,6.65,14.5,892.5,1055.85,828.57
2016,3,19,12,0,912.0,136.0,6.6,15.0,910.0,1047.85,820.45
2016,3,19,12,15,914.0,136.5,6.5,15.0,917.5,1031.55,807.85
2016,3,19,12,30,916.0,137.0,6.4,15.0,925.0,1011.42,792.7
2016,3,19,12,45,919.5,134.5,6.35,15.5,924.0,985.99,772.67
2016,3,19,13,0,923.0,132.0,6.3,16.0,923.0,956.86,750.17
2016,3,19,13,15,920.5,131.0,6.2,16.0,912.0,920.46,723.66
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,880.95,694.91
2016,3,19,13,45,917.0,127.0,6.1,16.0,882.5,837.81,663.9
2016,3,19,14,0,916.0,124.0,6.1,16.0,864.0,791.82,630.58
2016,3,19,14,15,909.0,122.5,6.05,16.0,835.5,740.42,590.87
2016,3,19,14,30,902.0,121.0,6.0,16.0,807.0,687.08,548.47
2016,3,19,14,45,896.0,116.5,5.95,16.0,772.0,629.96,502.22
2016,3,19,15,0,890.0,112.0,5.9,16.0,737.0,571.33,453.52
2016,3,19,15,15,876.0,109.0,5.8,15.5,694.0,507.72,400.22
2016,3,19,15,30,862.0,106.0,5.7,15.0,651.0,444.47,345.53
2016,3,19,15,45,846.5,101.5,5.65,15.0,602.5,379.64,287.56
2016,3,19,16,0,831.0,97.0,5.6,15.0,554.0,315.58,229.27
2016,3,19,16,15,805.0,93.0,5.45,14.5,500.0,250.71,171.29
2016,3,19,16,30,779.0,89.0,5.3,14.0,446.0,188.52,118.15
2016,3,19,16,45,743.5,83.0,5.15,14.0,389.0,122.04,68.87
2016,3,19,17,0,708.0,77.0,5.0,14.0,332.0,64.34,42.4
2016,3,19,17,15,653.0,70.0,4.6,13.0,273.5,51.24,40.45
2016,3,19,17,30,598.0,63.0,4.2,12.0,215.0,47.56,37.27
2016,3,19,17,45,509.0,53.0,3.8,11.5,159.5,41.08,31.26
2016,3,19,18,0,420.0,43.0,3.4,11.0,104.0,34.38,24.79
2016,3,19,18,15,268.0,28.5,3.25,10.5,60.5,23.13,13.37
2016,3,19,18,30,116.0,14.0,3.1,10.0,17.0,12.73,0.0
2016,3,19,18,45,58.0,7.0,3.0,9.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,144.5,13.5,3.25,4.5,25.5,75.44,0.0
2016,3,20,7,0,289.0,27.0,3.5,5.0,51.0,205.44,155.01
2016,3,20,7,15,408.0,39.5,3.55,5.5,102.0,301.18,252.78
2016,3,20,7,30,527.0,52.0,3.6,6.0,153.0,410.14,350.58
2016,3,20,7,45,596.0,60.5,3.65,7.0,211.0,492.88,422.17
2016,3,20,8,0,665.0,69.0,3.7,8.0,269.0,580.8,494.34
2016,3,20,8,15,711.0,75.0,3.75,8.5,328.0,652.72,549.73
2016,3,20,8,30,757.0,81.0,3.8,9.0,387.0,721.98,601.03
2016,3,20,8,45,788.5,86.0,3.9,10.0,444.0,783.61,643.92
2016,3,20,9,0,820.0,91.0,4.0,11.0,501.0,844.56,685.07
2016,3,20,9,15,843.0,94.5,3.95,11.5,554.5,894.94,717.91
2016,3,20,9,30,866.0,98.0,3.9,12.0,608.0,943.26,748.64
2016,3,20,9,45,884.5,100.5,3.9,12.5,656.0,983.67,773.53
2016,3,20,10,0,903.0,103.0,3.9,13.0,704.0,1010.94,788.97
2016,3,20,10,15,915.0,105.5,3.95,13.0,745.5,1038.49,806.51
2016,3,20,10,30,927.0,108.0,4.0,13.0,787.0,1062.42,821.59
2016,3,20,10,45,937.5,109.0,4.05,13.5,821.0,1079.32,830.42
2016,3,20,11,0,948.0,110.0,4.1,14.0,855.0,1092.25,836.69
2016,3,20,11,15,954.0,111.5,4.15,14.0,880.0,1097.06,839.16
2016,3,20,11,30,960.0,113.0,4.2,14.0,905.0,1097.64,839.02
2016,3,20,11,45,965.5,112.5,4.3,14.5,922.0,1091.34,833.12
2016,3,20,12,0,971.0,112.0,4.4,15.0,939.0,1080.81,825.02
2016,3,20,12,15,972.5,112.5,4.45,15.0,946.5,1063.25,813.3
2016,3,20,12,30,974.0,113.0,4.5,15.0,954.0,1041.64,798.93
2016,3,20,12,45,975.5,112.0,4.6,15.5,952.5,1014.56,779.79
2016,3,20,13,0,977.0,111.0,4.7,16.0,951.0,983.65,758.0
2016,3,20,13,15,974.5,110.5,4.7,16.0,940.0,946.11,732.15
2016,3,20,13,30,972.0,110.0,4.7,16.0,929.0,905.26,703.88
2016,3,20,13,45,969.5,108.0,4.7,16.0,909.5,859.85,672.19
2016,3,20,14,0,967.0,106.0,4.7,16.0,890.0,811.53,638.15
2016,3,20,14,15,960.5,104.5,4.7,16.0,861.0,758.23,598.89
2016,3,20,14,30,954.0,103.0,4.7,16.0,832.0,702.81,555.9
2016,3,20,14,45,947.0,100.0,4.7,16.0,796.0,643.85,509.08
2016,3,20,15,0,940.0,97.0,4.7,16.0,760.0,583.35,459.63
2016,3,20,15,15,927.0,95.0,4.6,15.5,716.0,519.65,406.64
2016,3,20,15,30,914.0,93.0,4.5,15.0,672.0,455.59,351.59
2016,3,20,15,45,899.0,89.0,4.45,15.0,622.5,389.08,292.46
2016,3,20,16,0,884.0,85.0,4.4,15.0,573.0,323.06,232.65
2016,3,20,16,15,860.0,81.5,4.2,14.5,518.5,251.87,169.42
2016,3,20,16,30,836.0,78.0,4.0,14.0,464.0,186.94,114.0
2016,3,20,16,45,804.5,73.0,3.8,13.5,406.0,122.74,67.27
2016,3,20,17,0,773.0,68.0,3.6,13.0,348.0,62.45,40.81
2016,3,20,17,15,721.5,62.0,3.1,12.0,288.0,49.6,39.16
2016,3,20,17,30,670.0,56.0,2.6,11.0,228.0,46.05,36.08
2016,3,20,17,45,587.5,48.0,2.1,10.0,171.0,37.04,27.86
2016,3,20,18,0,505.0,40.0,1.6,9.0,114.0,31.83,22.81
2016,3,20,18,15,345.5,27.0,1.6,8.5,67.5,21.8,12.59
2016,3,20,18,30,186.0,14.0,1.6,8.0,21.0,12.73,0.0
2016,3,20,18,45,93.0,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,183.5,13.5,1.9,3.0,29.5,92.73,0.0
2016,3,21,7,0,367.0,27.0,2.2,4.0,59.0,244.22,189.02
2016,3,21,7,15,485.0,37.5,2.35,4.5,113.0,341.58,286.9
2016,3,21,7,30,603.0,48.0,2.5,5.0,167.0,451.76,385.03
2016,3,21,7,45,669.5,55.0,2.7,6.0,227.0,530.28,452.73
2016,3,21,8,0,736.0,62.0,2.9,7.0,287.0,618.5,523.63
2016,3,21,8,15,778.5,67.0,3.05,8.0,347.0,690.09,577.08
2016,3,21,8,30,821.0,72.0,3.2,9.0,407.0,762.73,629.25
2016,3,21,8,45,849.5,75.5,3.4,10.0,465.0,822.33,670.15
2016,3,21,9,0,878.0,79.0,3.6,11.0,523.0,880.89,709.28
2016,3,21,9,15,898.5,82.0,3.55,11.5,576.0,921.37,734.23
2016,3,21,9,30,919.0,85.0,3.5,12.0,629.0,967.93,763.19
2016,3,21,9,45,933.5,87.5,3.45,12.5,677.0,1005.52,785.27
2016,3,21,10,0,948.0,90.0,3.4,13.0,725.0,1039.89,804.91
2016,3,21,10,15,958.5,92.0,3.4,13.5,766.0,1066.22,819.3
2016,3,21,10,30,969.0,94.0,3.4,14.0,807.0,1088.72,831.16
2016,3,21,10,45,976.5,95.5,3.4,14.5,840.5,1103.61,837.97
2016,3,21,11,0,984.0,97.0,3.4,15.0,874.0,1114.31,842.16
2016,3,21,11,15,989.0,98.0,3.35,15.5,899.0,1117.63,841.16
2016,3,21,11,30,994.0,99.0,3.3,16.0,924.0,1116.6,837.53
2016,3,21,11,45,996.5,100.0,3.3,16.5,940.0,1108.71,830.07
2016,3,21,12,0,999.0,101.0,3.3,17.0,956.0,1096.5,820.01
2016,3,21,12,15,1000.0,101.5,3.3,17.0,963.0,1078.04,807.56
2016,3,21,12,30,1001.0,102.0,3.3,17.0,970.0,1055.44,792.52
2016,3,21,12,45,1000.5,101.5,3.3,17.5,967.5,1026.4,771.8
2016,3,21,13,0,1000.0,101.0,3.3,18.0,965.0,993.53,748.64
2016,3,21,13,15,997.0,101.0,3.35,18.0,953.5,955.35,723.66
2016,3,21,13,30,994.0,101.0,3.4,18.0,942.0,913.81,696.21
2016,3,21,13,45,989.0,100.0,3.45,18.0,921.0,866.58,664.56
2016,3,21,14,0,984.0,99.0,3.5,18.0,900.0,816.57,630.62
2016,3,21,14,15,977.5,98.0,3.55,18.0,871.0,762.97,592.66
2016,3,21,14,30,971.0,97.0,3.6,18.0,842.0,707.2,550.61
2016,3,21,14,45,951.0,100.0,3.65,18.0,802.0,645.33,502.67
2016,3,21,15,0,931.0,103.0,3.7,18.0,762.0,583.13,453.01
2016,3,21,15,15,917.5,101.0,3.7,18.0,718.0,519.62,400.67
2016,3,21,15,30,904.0,99.0,3.7,18.0,674.0,455.82,346.41
2016,3,21,15,45,886.5,95.5,3.75,18.0,624.0,386.24,286.22
2016,3,21,16,0,869.0,92.0,3.8,18.0,574.0,320.04,227.47
2016,3,21,16,15,844.0,88.0,3.65,17.5,519.0,253.03,168.71
2016,3,21,16,30,819.0,84.0,3.5,17.0,464.0,188.53,114.62
2016,3,21,16,45,784.5,79.0,3.4,16.5,405.5,125.2,69.4
2016,3,21,17,0,750.0,74.0,3.3,16.0,347.0,66.2,44.16
2016,3,21,17,15,697.0,67.5,3.0,15.0,287.5,49.35,38.45
2016,3,21,17,30,644.0,61.0,2.7,14.0,228.0,45.94,35.54
2016,3,21,17,45,559.5,52.0,2.45,13.0,171.0,40.22,30.35
2016,3,21,18,0,475.0,43.0,2.2,12.0,114.0,34.33,24.72
2016,3,21,18,15,320.0,29.0,2.35,11.5,67.5,23.5,13.94
2016,3,21,18,30,165.0,15.0,2.5,11.0,21.0,12.22,0.0
2016,3,21,18,45,82.5,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,135.0,16.0,4.9,7.5,28.5,91.59,0.0
2016,3,22,7,0,270.0,32.0,5.2,8.0,57.0,201.4,156.59
2016,3,22,7,15,385.0,45.5,5.5,9.0,108.5,295.94,247.56
2016,3,22,7,30,500.0,59.0,5.8,10.0,160.0,402.89,342.8
2016,3,22,7,45,579.0,66.0,6.15,11.0,219.0,489.56,418.19
2016,3,22,8,0,658.0,73.0,6.5,12.0,278.0,582.1,495.41
2016,3,22,8,15,702.5,79.5,6.7,13.0,336.5,653.3,550.48
2016,3,22,8,30,747.0,86.0,6.9,14.0,395.0,726.03,604.83
2016,3,22,8,45,779.5,90.0,7.15,15.0,451.5,782.18,644.82
2016,3,22,9,0,812.0,94.0,7.4,16.0,508.0,842.45,687.09
2016,3,22,9,15,833.5,98.0,7.4,16.5,560.0,891.73,720.64
2016,3,22,9,30,855.0,102.0,7.4,17.0,612.0,938.88,752.1
2016,3,22,9,45,870.5,105.0,7.4,17.5,658.5,976.63,776.23
2016,3,22,10,0,886.0,108.0,7.4,18.0,705.0,1011.33,797.95
2016,3,22,10,15,897.0,110.0,7.4,18.5,745.0,1026.46,805.42
2016,3,22,10,30,908.0,112.0,7.4,19.0,785.0,1048.4,817.95
2016,3,22,10,45,916.0,114.0,7.4,19.5,817.0,1063.54,825.66
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,1074.74,830.7
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,1078.8,830.58
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,1078.75,827.77
2016,3,22,11,45,934.5,121.5,7.3,21.5,912.5,1069.62,819.06
2016,3,22,12,0,934.0,124.0,7.3,22.0,927.0,1056.45,807.76
2016,3,22,12,15,935.0,124.5,7.25,22.0,933.5,1038.73,794.79
2016,3,22,12,30,936.0,125.0,7.2,22.0,940.0,1017.15,779.25
2016,3,22,12,45,934.0,125.0,7.15,22.5,937.0,988.55,757.36
2016,3,22,13,0,932.0,125.0,7.1,23.0,934.0,956.47,733.19
2016,3,22,13,15,929.0,124.5,7.05,23.0,922.0,919.72,707.21
2016,3,22,13,30,926.0,124.0,7.0,23.0,910.0,879.88,679.0
2016,3,22,13,45,920.0,123.5,6.95,23.0,889.5,834.8,646.91
2016,3,22,14,0,914.0,123.0,6.9,23.0,869.0,787.25,612.87
2016,3,22,14,15,906.0,121.5,6.8,23.0,840.0,735.17,573.2
2016,3,22,14,30,898.0,120.0,6.7,23.0,811.0,681.27,531.07
2016,3,22,14,45,893.0,114.5,6.65,23.0,776.0,624.01,485.64
2016,3,22,15,0,888.0,109.0,6.6,23.0,741.0,565.16,437.76
2016,3,22,15,15,873.5,106.5,6.5,23.0,697.5,501.58,384.85
2016,3,22,15,30,859.0,104.0,6.4,23.0,654.0,438.74,331.1
2016,3,22,15,45,838.5,101.0,6.35,23.0,604.0,373.73,274.56
2016,3,22,16,0,818.0,98.0,6.3,23.0,554.0,310.1,218.36
2016,3,22,16,15,791.5,94.0,6.15,22.5,500.0,246.01,162.75
2016,3,22,16,30,765.0,90.0,6.0,22.0,446.0,184.68,112.06
2016,3,22,16,45,726.0,85.0,5.85,21.5,389.0,119.62,65.93
2016,3,22,17,0,687.0,80.0,5.7,21.0,332.0,63.88,42.3
2016,3,22,17,15,631.5,73.0,5.5,20.5,274.5,53.17,40.88
2016,3,22,17,30,576.0,66.0,5.3,20.0,217.0,49.62,37.84
2016,3,22,17,45,484.5,56.5,5.15,19.5,161.5,43.7,32.52
2016,3,22,18,0,393.0,47.0,5.0,19.0,106.0,37.62,26.78
2016,3,22,18,15,251.5,31.5,5.0,18.5,63.0,25.6,15.26
2016,3,22,18,30,110.0,16.0,5.0,18.0,20.0,12.63,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,70.5,19.5,5.5,15.5,26.0,62.93,0.0
2016,3,23,7,0,141.0,39.0,5.6,16.0,52.0,135.75,102.31
2016,3,23,7,15,242.5,57.5,5.8,16.5,99.5,230.49,187.16
2016,3,23,7,30,344.0,76.0,6.0,17.0,147.0,326.25,270.52
2016,3,23,7,45,432.5,85.5,6.25,17.5,203.0,412.13,344.05
2016,3,23,8,0,521.0,95.0,6.5,18.0,259.0,510.72,425.44
2016,3,23,8,15,260.5,86.0,6.65,18.5,168.0,319.52,266.42
2016,3,23,8,30,0.0,77.0,6.8,19.0,77.0,68.12,51.33
2016,3,23,8,45,15.0,138.5,7.0,19.5,146.5,141.56,112.28
2016,3,23,9,0,30.0,200.0,7.2,20.0,216.0,233.47,186.67
2016,3,23,9,15,31.0,220.5,7.1,20.5,238.5,255.63,203.3
2016,3,23,9,30,32.0,241.0,7.0,21.0,261.0,277.67,219.69
2016,3,23,9,45,66.5,280.0,6.95,21.5,324.5,352.98,278.9
2016,3,23,10,0,101.0,319.0,6.9,22.0,388.0,429.23,337.51
2016,3,23,10,15,117.5,342.0,6.8,22.5,426.5,487.77,380.75
2016,3,23,10,30,134.0,365.0,6.7,23.0,465.0,527.82,409.54
2016,3,23,10,45,212.5,374.5,6.6,23.5,540.5,614.72,474.96
2016,3,23,11,0,291.0,384.0,6.5,24.0,616.0,719.29,551.19
2016,3,23,11,15,579.0,262.5,6.3,24.0,741.0,892.45,682.61
2016,3,23,11,30,867.0,141.0,6.1,24.0,866.0,1045.07,788.29
2016,3,23,11,45,609.5,276.0,5.95,24.5,790.5,923.78,698.61
2016,3,23,12,0,352.0,411.0,5.8,25.0,715.0,779.4,587.25
2016,3,23,12,15,616.5,276.5,5.65,25.0,813.5,901.91,680.9
2016,3,23,12,30,881.0,142.0,5.5,25.0,912.0,981.61,736.22
2016,3,23,12,45,882.0,141.0,5.35,25.5,910.0,955.94,715.74
2016,3,23,13,0,883.0,140.0,5.2,26.0,908.0,926.86,693.71
2016,3,23,13,15,880.0,139.0,5.05,26.0,897.0,891.06,668.59
2016,3,23,13,30,877.0,138.0,4.9,26.0,886.0,852.37,641.53
