Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,45,872.5,136.5,4.8,26.5,866.5,809.33,610.46
2016,3,23,14,0,868.0,135.0,4.7,27.0,847.0,763.87,577.45
2016,3,23,14,15,860.5,133.5,4.6,27.0,819.0,717.18,542.73
2016,3,23,14,30,853.0,132.0,4.5,27.0,791.0,664.69,503.26
2016,3,23,14,45,839.0,131.0,4.4,27.0,754.5,607.45,459.53
2016,3,23,15,0,825.0,130.0,4.3,27.0,718.0,549.72,414.31
2016,3,23,15,15,809.5,126.5,4.2,26.5,675.5,488.88,366.31
2016,3,23,15,30,794.0,123.0,4.1,26.0,633.0,428.35,316.99
2016,3,23,15,45,770.5,120.5,4.05,26.0,584.5,366.58,264.97
2016,3,23,16,0,747.0,118.0,4.0,26.0,536.0,302.53,210.52
2016,3,23,16,15,719.0,112.5,3.75,25.5,483.5,240.71,158.5
2016,3,23,16,30,691.0,107.0,3.5,25.0,431.0,181.96,111.25
2016,3,23,16,45,650.0,101.0,3.3,24.5,375.5,125.09,72.31
2016,3,23,17,0,609.0,95.0,3.1,24.0,320.0,73.53,57.55
2016,3,23,17,15,552.5,86.0,2.9,23.0,264.0,63.06,48.96
2016,3,23,17,30,496.0,77.0,2.7,22.0,208.0,58.41,45.13
2016,3,23,17,45,408.0,65.0,2.5,21.5,155.0,49.03,36.87
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,40.67,29.2
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,28.36,17.49
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,17.03,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.1,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,15.0,5.8,8.5,33.0,113.69,0.0
2016,3,24,7,0,356.0,30.0,6.0,9.0,66.0,242.81,193.34
2016,3,24,7,15,466.5,40.0,6.15,9.0,119.5,335.63,282.48
2016,3,24,7,30,577.0,50.0,6.3,9.0,173.0,440.11,376.97
2016,3,24,7,45,645.0,56.5,6.5,9.5,232.0,522.2,449.15
2016,3,24,8,0,713.0,63.0,6.7,10.0,291.0,605.68,518.77
2016,3,24,8,15,755.0,68.0,6.7,10.5,350.5,675.79,573.51
2016,3,24,8,30,797.0,73.0,6.7,11.0,410.0,746.97,627.31
2016,3,24,8,45,828.5,76.5,6.75,11.5,467.5,808.03,671.82
2016,3,24,9,0,860.0,80.0,6.8,12.0,525.0,868.34,714.79
2016,3,24,9,15,881.0,83.0,6.75,12.5,578.5,908.54,741.22
2016,3,24,9,30,902.0,86.0,6.7,13.0,632.0,954.89,771.96
2016,3,24,9,45,920.0,87.0,6.65,13.5,680.0,993.41,796.41
2016,3,24,10,0,938.0,88.0,6.6,14.0,728.0,1028.94,818.44
2016,3,24,10,15,949.0,90.0,6.55,14.5,769.0,1055.41,833.74
2016,3,24,10,30,960.0,92.0,6.5,15.0,810.0,1078.1,846.33
2016,3,24,10,45,969.0,93.0,6.5,15.5,844.0,1093.64,854.21
2016,3,24,11,0,978.0,94.0,6.5,16.0,878.0,1105.06,859.31
2016,3,24,11,15,983.5,95.0,6.4,16.0,902.5,1108.68,860.05
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,1107.98,857.95
2016,3,24,11,45,991.0,97.5,6.25,16.5,943.0,1099.97,849.63
2016,3,24,12,0,993.0,99.0,6.2,17.0,959.0,1087.66,838.56
2016,3,24,12,15,994.5,99.0,6.1,17.0,966.0,1069.05,824.55
2016,3,24,12,30,996.0,99.0,6.0,17.0,973.0,1046.33,807.84
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,1017.81,785.98
2016,3,24,13,0,994.0,100.0,5.9,18.0,968.0,985.5,761.63
2016,3,24,13,15,991.5,99.5,5.8,18.0,956.5,947.28,734.33
2016,3,24,13,30,989.0,99.0,5.7,18.0,945.0,905.71,704.65
2016,3,24,13,45,985.0,98.0,5.65,18.5,924.5,859.34,670.38
2016,3,24,14,0,981.0,97.0,5.6,19.0,904.0,810.12,634.01
2016,3,24,14,15,975.0,96.0,5.5,19.0,875.0,756.93,594.46
2016,3,24,14,30,969.0,95.0,5.4,19.0,846.0,701.52,551.03
2016,3,24,14,45,957.5,94.0,5.3,19.0,808.5,640.99,502.67
2016,3,24,15,0,946.0,93.0,5.2,19.0,771.0,579.35,452.17
2016,3,24,15,15,934.0,91.0,5.05,18.5,727.0,515.78,399.41
2016,3,24,15,30,922.0,89.0,4.9,18.0,683.0,451.75,344.56
2016,3,24,15,45,906.5,85.5,4.75,18.0,633.5,385.07,285.55
2016,3,24,16,0,891.0,82.0,4.6,18.0,584.0,318.97,226.08
2016,3,24,16,15,868.0,79.0,4.3,17.5,529.0,247.75,163.43
2016,3,24,16,30,845.0,76.0,4.0,17.0,474.0,182.99,108.95
2016,3,24,16,45,813.0,71.5,3.7,17.0,415.5,118.75,63.31
2016,3,24,17,0,781.0,67.0,3.4,17.0,357.0,58.47,46.02
2016,3,24,17,15,731.0,61.5,2.9,16.0,297.0,48.9,37.89
2016,3,24,17,30,681.0,56.0,2.4,15.0,237.0,45.76,35.25
2016,3,24,17,45,599.5,48.5,1.95,14.0,179.5,37.19,27.58
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,32.41,23.03
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.0,23.34,14.09
2016,3,24,18,30,217.0,17.0,1.4,12.0,26.0,13.92,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.0,7.73,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,191.0,16.0,0.5,7.0,36.0,122.11,24.23
2016,3,25,7,0,382.0,32.0,0.5,8.0,72.0,258.4,204.62
2016,3,25,7,15,488.5,42.5,0.65,8.5,126.5,351.4,289.01
2016,3,25,7,30,595.0,53.0,0.8,9.0,181.0,455.44,377.39
2016,3,25,7,45,655.5,60.0,0.95,10.0,240.0,534.3,441.4
2016,3,25,8,0,716.0,67.0,1.1,11.0,299.0,613.23,501.69
2016,3,25,8,15,755.5,72.5,1.5,12.0,357.5,682.29,553.07
2016,3,25,8,30,795.0,78.0,1.9,13.0,416.0,752.15,603.36
2016,3,25,8,45,820.0,82.5,2.3,14.0,472.0,808.94,642.74
2016,3,25,9,0,845.0,87.0,2.7,15.0,528.0,864.47,680.4
2016,3,25,9,15,864.0,90.0,2.7,15.5,579.5,911.1,709.27
2016,3,25,9,30,883.0,93.0,2.7,16.0,631.0,946.03,729.6
2016,3,25,9,45,894.5,97.0,2.7,16.5,676.5,981.28,750.02
2016,3,25,10,0,906.0,101.0,2.7,17.0,722.0,1013.26,768.01
2016,3,25,10,15,916.5,103.0,2.65,17.5,762.0,1038.46,780.87
2016,3,25,10,30,927.0,105.0,2.6,18.0,802.0,1059.98,791.3
2016,3,25,10,45,931.5,108.5,2.55,18.5,833.5,1073.26,796.36
2016,3,25,11,0,936.0,112.0,2.5,19.0,865.0,1082.44,798.94
2016,3,25,11,15,941.0,113.0,2.45,19.0,889.0,1085.25,799.09
2016,3,25,11,30,946.0,114.0,2.4,19.0,913.0,1083.91,796.79
2016,3,25,11,45,945.5,117.0,2.4,19.5,927.5,1075.02,788.94
2016,3,25,12,0,945.0,120.0,2.4,20.0,942.0,1062.03,778.71
2016,3,25,12,15,945.5,120.5,2.45,20.0,948.0,1043.47,767.12
2016,3,25,12,30,946.0,121.0,2.5,20.0,954.0,1021.02,753.1
2016,3,25,12,45,940.5,123.0,2.6,20.5,949.5,990.77,733.07
2016,3,25,13,0,935.0,125.0,2.7,21.0,945.0,957.17,710.8
2016,3,25,13,15,931.5,124.5,2.8,21.0,933.0,919.73,687.17
2016,3,25,13,30,928.0,124.0,2.9,21.0,921.0,879.24,661.21
2016,3,25,13,45,918.5,125.5,3.0,21.0,899.0,833.1,631.04
2016,3,25,14,0,909.0,127.0,3.1,21.0,877.0,784.74,598.9
2016,3,25,14,15,900.5,125.0,3.15,21.0,847.5,731.98,560.8
2016,3,25,14,30,892.0,123.0,3.2,21.0,818.0,677.49,520.33
2016,3,25,14,45,880.5,121.0,3.3,21.0,781.0,619.8,476.43
2016,3,25,15,0,869.0,119.0,3.4,21.0,744.0,560.72,430.04
2016,3,25,15,15,854.5,116.0,3.45,21.0,700.5,498.36,379.52
2016,3,25,15,30,840.0,113.0,3.5,21.0,657.0,436.1,327.44
2016,3,25,15,45,818.5,110.0,3.55,21.0,607.0,371.86,272.48
2016,3,25,16,0,797.0,107.0,3.6,21.0,557.0,309.18,217.83
2016,3,25,16,15,770.5,102.5,3.45,20.5,503.5,246.04,163.54
2016,3,25,16,30,744.0,98.0,3.3,20.0,450.0,180.8,110.15
2016,3,25,16,45,707.0,92.0,3.2,19.5,393.0,120.97,68.54
2016,3,25,17,0,670.0,86.0,3.1,19.0,336.0,65.84,52.06
2016,3,25,17,15,616.0,78.0,2.8,18.0,278.5,56.71,44.42
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,52.54,40.93
2016,3,25,17,45,478.5,59.5,2.25,16.0,166.5,45.94,35.06
2016,3,25,18,0,395.0,49.0,2.0,15.0,112.0,39.09,28.67
2016,3,25,18,15,261.5,33.5,2.0,14.5,68.0,27.18,17.25
2016,3,25,18,30,128.0,18.0,2.0,14.0,24.0,14.19,0.0
2016,3,25,18,45,64.0,9.0,2.0,13.5,12.0,8.19,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,92.5,21.5,2.15,9.5,31.5,76.58,25.49
2016,3,26,7,0,185.0,43.0,2.4,10.0,63.0,172.04,136.67
2016,3,26,7,15,281.5,61.0,2.6,10.5,113.0,256.2,212.76
2016,3,26,7,30,378.0,79.0,2.8,11.0,163.0,350.86,295.19
2016,3,26,7,45,207.5,102.0,3.0,12.0,150.0,270.47,227.6
2016,3,26,8,0,37.0,125.0,3.2,13.0,137.0,159.28,130.89
2016,3,26,8,15,75.0,154.5,3.2,13.5,184.5,221.53,183.48
2016,3,26,8,30,113.0,184.0,3.2,14.0,232.0,300.72,248.13
2016,3,26,8,45,262.0,190.5,3.25,15.0,323.0,449.5,368.69
2016,3,26,9,0,411.0,197.0,3.3,16.0,414.0,610.9,492.74
2016,3,26,9,15,375.5,228.5,3.15,16.5,441.5,609.54,486.94
2016,3,26,9,30,340.0,260.0,3.0,17.0,469.0,620.93,491.24
2016,3,26,9,45,572.0,199.5,2.95,18.0,581.5,797.96,622.27
2016,3,26,10,0,804.0,139.0,2.9,19.0,694.0,967.56,734.78
2016,3,26,10,15,539.0,249.5,2.8,19.0,630.5,837.53,639.25
2016,3,26,10,30,274.0,360.0,2.7,19.0,567.0,679.28,519.06
2016,3,26,10,45,357.5,347.0,2.6,19.5,629.0,747.42,568.44
2016,3,26,11,0,441.0,334.0,2.5,20.0,691.0,831.0,625.04
2016,3,26,11,15,650.5,244.0,2.45,20.5,787.5,949.54,707.95
2016,3,26,11,30,860.0,154.0,2.4,21.0,884.0,1051.06,770.92
2016,3,26,11,45,709.5,246.0,2.4,21.5,855.0,992.41,729.72
2016,3,26,12,0,559.0,338.0,2.4,22.0,826.0,919.23,676.02
2016,3,26,12,15,712.5,249.0,2.45,22.0,875.5,965.87,712.08
2016,3,26,12,30,866.0,160.0,2.5,22.0,925.0,994.02,730.42
2016,3,26,12,45,863.5,160.5,2.6,22.5,922.0,965.78,711.2
2016,3,26,13,0,861.0,161.0,2.7,23.0,919.0,934.27,690.31
2016,3,26,13,15,694.5,251.0,2.8,23.0,857.5,850.16,633.43
2016,3,26,13,30,528.0,341.0,2.9,23.0,796.0,764.77,571.65
2016,3,26,13,45,600.0,298.0,3.05,23.0,804.0,752.77,566.15
2016,3,26,14,0,672.0,255.0,3.2,23.0,812.0,734.67,555.24
2016,3,26,14,15,654.5,251.5,3.25,23.0,779.0,682.15,517.37
2016,3,26,14,30,637.0,248.0,3.3,23.0,746.0,629.63,478.86
2016,3,26,14,45,664.5,221.0,3.35,23.0,719.5,583.06,444.25
2016,3,26,15,0,692.0,194.0,3.4,23.0,693.0,532.27,405.14
2016,3,26,15,15,540.5,231.5,3.35,22.5,607.5,448.17,340.55
2016,3,26,15,30,389.0,269.0,3.3,22.0,522.0,380.86,288.86
2016,3,26,15,45,389.0,246.5,3.3,22.0,483.5,334.01,250.67
2016,3,26,16,0,389.0,224.0,3.3,22.0,445.0,287.13,211.68
2016,3,26,16,15,262.0,216.0,3.1,21.5,358.5,224.34,165.19
2016,3,26,16,30,135.0,208.0,2.9,21.0,272.0,181.16,136.21
2016,3,26,16,45,124.0,184.0,2.75,21.0,237.5,149.25,112.43
2016,3,26,17,0,113.0,160.0,2.6,21.0,203.0,119.16,97.28
2016,3,26,17,15,102.0,134.5,2.3,20.0,168.0,101.06,82.37
2016,3,26,17,30,91.0,109.0,2.0,19.0,133.0,83.55,67.55
2016,3,26,17,45,70.5,84.0,1.75,18.0,100.0,65.73,52.01
2016,3,26,18,0,50.0,59.0,1.5,17.0,67.0,48.6,36.68
2016,3,26,18,15,25.0,36.5,1.55,16.5,40.5,30.83,20.24
2016,3,26,18,30,0.0,14.0,1.6,16.0,14.0,12.33,0.0
2016,3,26,18,45,0.0,7.0,1.65,16.0,7.0,6.37,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,76.5,23.0,3.9,14.0,32.0,72.25,31.45
2016,3,27,7,0,153.0,46.0,4.5,15.0,64.0,149.63,117.05
2016,3,27,7,15,243.5,66.5,4.75,15.0,113.0,241.85,198.47
2016,3,27,7,30,334.0,87.0,5.0,15.0,162.0,333.79,278.59
2016,3,27,7,45,178.0,105.0,5.25,15.5,146.0,254.46,212.25
2016,3,27,8,0,22.0,123.0,5.5,16.0,130.0,135.39,109.43
2016,3,27,8,15,11.0,102.5,5.7,16.0,106.0,102.53,81.48
2016,3,27,8,30,0.0,82.0,5.9,16.0,82.0,72.73,55.84
2016,3,27,8,45,23.0,150.0,6.15,16.5,162.0,170.04,137.22
2016,3,27,9,0,46.0,218.0,6.4,17.0,242.0,266.9,216.02
2016,3,27,9,15,77.5,251.0,6.4,17.0,297.0,331.78,268.35
2016,3,27,9,30,109.0,284.0,6.4,17.0,352.0,397.93,320.89
2016,3,27,9,45,87.5,298.0,6.45,17.5,355.5,391.87,313.69
2016,3,27,10,0,66.0,312.0,6.5,18.0,359.0,384.68,305.83
2016,3,27,10,15,45.0,301.0,6.35,18.0,334.0,349.06,276.45
2016,3,27,10,30,24.0,290.0,6.2,18.0,309.0,296.57,233.89
2016,3,27,10,45,150.5,342.0,6.1,18.5,464.0,513.82,405.59
2016,3,27,11,0,277.0,394.0,6.0,19.0,619.0,713.54,565.96
2016,3,27,11,15,564.5,278.5,5.85,19.0,753.5,893.18,693.29
2016,3,27,11,30,852.0,163.0,5.7,19.0,888.0,1052.07,805.56
2016,3,27,11,45,878.5,150.0,5.6,19.5,909.5,1053.2,802.43
2016,3,27,12,0,905.0,137.0,5.5,20.0,931.0,1038.99,789.83
2016,3,27,12,15,907.0,137.5,5.4,20.0,937.5,1022.2,777.29
2016,3,27,12,30,909.0,138.0,5.3,20.0,944.0,1001.64,762.29
2016,3,27,12,45,914.0,134.5,5.25,20.5,943.0,976.3,743.01
2016,3,27,13,0,919.0,131.0,5.2,21.0,942.0,947.26,721.34
2016,3,27,13,15,916.5,130.0,5.15,21.0,930.5,910.57,695.82
2016,3,27,13,30,914.0,129.0,5.1,21.0,919.0,870.84,668.15
2016,3,27,13,45,912.5,126.0,5.1,21.0,899.5,827.17,637.85
2016,3,27,14,0,911.0,123.0,5.1,21.0,880.0,780.75,605.36
2016,3,27,14,15,904.0,121.5,5.05,21.0,851.5,729.36,566.64
2016,3,27,14,30,897.0,120.0,5.0,21.0,823.0,676.09,525.52
2016,3,27,14,45,890.0,116.0,4.95,21.0,787.5,618.99,480.56
2016,3,27,15,0,883.0,112.0,4.9,21.0,752.0,560.52,433.29
2016,3,27,15,15,869.5,109.5,4.8,20.5,708.5,497.46,381.78
2016,3,27,15,30,856.0,107.0,4.7,20.0,665.0,435.23,329.24
2016,3,27,15,45,841.0,102.5,4.65,20.0,616.5,371.01,273.2
2016,3,27,16,0,826.0,98.0,4.6,20.0,568.0,307.54,216.86
2016,3,27,16,15,801.0,94.0,4.4,19.5,514.5,243.41,161.02
2016,3,27,16,30,776.0,90.0,4.2,19.0,461.0,181.86,110.16
2016,3,27,16,45,744.5,84.0,4.05,19.0,404.5,121.01,67.68
2016,3,27,17,0,713.0,78.0,3.9,19.0,348.0,58.78,45.9
2016,3,27,17,15,662.0,71.5,3.4,18.0,289.5,51.69,40.01
2016,3,27,17,30,611.0,65.0,2.9,17.0,231.0,48.47,37.35
2016,3,27,17,45,534.0,55.5,2.4,16.0,175.5,42.53,32.07
2016,3,27,18,0,457.0,46.0,1.9,15.0,120.0,36.36,26.34
2016,3,27,18,15,228.5,37.0,1.85,14.5,74.0,28.75,18.76
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,23.03,0.21
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,12.73,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,185.5,18.5,2.4,7.5,40.5,127.09,71.58
2016,3,28,7,0,371.0,37.0,2.7,8.0,81.0,259.27,211.01
2016,3,28,7,15,471.0,47.0,2.75,9.0,134.5,348.22,291.69
2016,3,28,7,30,571.0,57.0,2.8,10.0,188.0,447.12,376.83
2016,3,28,7,45,628.5,65.0,2.9,11.0,246.0,524.21,440.54
2016,3,28,8,0,686.0,73.0,3.0,12.0,304.0,605.18,503.84
2016,3,28,8,15,726.5,78.5,3.05,12.5,362.5,673.25,553.97
2016,3,28,8,30,767.0,84.0,3.1,13.0,421.0,738.57,600.36
2016,3,28,8,45,792.5,89.0,3.2,14.0,476.0,795.19,638.05
2016,3,28,9,0,818.0,94.0,3.3,15.0,531.0,850.64,673.94
2016,3,28,9,15,838.0,97.5,3.15,15.5,582.5,897.76,702.72
2016,3,28,9,30,858.0,101.0,3.0,16.0,634.0,942.62,729.22
2016,3,28,9,45,871.0,104.5,2.9,16.5,679.5,978.2,749.13
2016,3,28,10,0,884.0,108.0,2.8,17.0,725.0,1000.31,759.66
2016,3,28,10,15,894.5,110.5,2.65,17.5,764.5,1025.39,771.73
2016,3,28,10,30,905.0,113.0,2.5,18.0,804.0,1046.88,781.15
2016,3,28,10,45,911.0,115.5,2.45,18.5,835.0,1060.02,786.19
2016,3,28,11,0,917.0,118.0,2.4,19.0,866.0,1069.19,788.81
2016,3,28,11,15,922.0,119.0,2.3,19.0,889.5,1071.69,788.17
2016,3,28,11,30,927.0,120.0,2.2,19.0,913.0,1070.13,785.1
2016,3,28,11,45,928.0,122.5,2.15,19.5,927.5,1062.04,777.19
2016,3,28,12,0,929.0,125.0,2.1,20.0,942.0,1049.92,766.95
2016,3,28,12,15,929.5,125.0,2.0,20.0,947.5,1030.85,753.27
2016,3,28,12,30,930.0,125.0,1.9,20.0,953.0,1007.99,737.34
2016,3,28,12,45,926.0,126.5,1.85,20.5,949.0,978.79,716.72
2016,3,28,13,0,922.0,128.0,1.8,21.0,945.0,946.24,694.09
2016,3,28,13,15,918.5,127.5,1.75,21.0,932.5,909.07,669.8
2016,3,28,13,30,915.0,127.0,1.7,21.0,920.0,868.91,643.5
2016,3,28,13,45,906.5,127.5,1.7,21.5,898.5,823.01,612.56
2016,3,28,14,0,898.0,128.0,1.7,22.0,877.0,774.89,579.87
2016,3,28,14,15,890.0,126.5,1.75,22.0,848.0,723.37,543.92
2016,3,28,14,30,882.0,125.0,1.8,22.0,819.0,670.11,505.64
2016,3,28,14,45,870.0,123.0,1.85,22.0,782.0,612.98,463.31
2016,3,28,15,0,858.0,121.0,1.9,22.0,745.0,553.74,417.99
2016,3,28,15,15,843.5,118.5,1.95,22.0,701.5,492.46,369.53
2016,3,28,15,30,829.0,116.0,2.0,22.0,658.0,431.3,319.43
2016,3,28,15,45,808.5,112.5,2.15,22.0,609.0,367.69,266.21
2016,3,28,16,0,788.0,109.0,2.3,22.0,560.0,305.54,212.97
2016,3,28,16,15,761.5,104.5,2.3,21.5,506.5,243.08,160.05
2016,3,28,16,30,735.0,100.0,2.3,21.0,453.0,178.38,107.86
2016,3,28,16,45,697.0,94.5,2.3,21.0,396.5,119.6,67.72
2016,3,28,17,0,659.0,89.0,2.3,21.0,340.0,65.66,51.43
2016,3,28,17,15,606.0,81.0,2.1,19.5,283.0,58.69,45.86
2016,3,28,17,30,553.0,73.0,1.9,18.0,226.0,54.65,42.62
2016,3,28,17,45,470.5,62.5,1.75,17.0,171.0,48.17,36.91
2016,3,28,18,0,388.0,52.0,1.6,16.0,116.0,41.45,30.7
2016,3,28,18,15,263.0,36.0,1.65,15.5,72.0,28.01,18.13
2016,3,28,18,30,138.0,20.0,1.7,15.0,28.0,15.75,0.0
2016,3,28,18,45,69.0,10.0,1.8,15.0,14.0,9.1,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,13.5,2.15,14.0,13.5,11.87,2.15
2016,3,29,7,0,0.0,27.0,2.5,15.0,27.0,23.79,14.05
2016,3,29,7,15,0.0,45.5,2.75,15.5,45.5,41.03,29.04
2016,3,29,7,30,0.0,64.0,3.0,16.0,64.0,58.96,44.47
2016,3,29,7,45,0.0,84.5,3.3,16.5,84.5,78.87,61.3
2016,3,29,8,0,0.0,105.0,3.6,17.0,105.0,98.6,77.62
2016,3,29,8,15,1.0,125.0,3.7,17.5,126.0,118.42,93.73
2016,3,29,8,30,2.0,145.0,3.8,18.0,147.0,138.26,109.55
2016,3,29,8,45,1.0,142.5,3.9,19.0,143.5,132.91,104.3
2016,3,29,9,0,0.0,140.0,4.0,20.0,140.0,128.3,99.75
2016,3,29,9,15,1.0,156.0,4.0,20.0,156.5,144.23,112.3
2016,3,29,9,30,2.0,172.0,4.0,20.0,173.0,160.21,124.78
2016,3,29,9,45,1.5,165.0,4.0,20.5,166.0,152.16,117.72
2016,3,29,10,0,1.0,158.0,4.0,21.0,159.0,144.48,111.07
2016,3,29,10,15,0.5,151.0,4.0,21.0,151.5,137.05,104.9
2016,3,29,10,30,0.0,144.0,4.0,21.0,144.0,129.8,98.91
2016,3,29,10,45,12.5,230.5,4.0,21.5,241.0,224.67,173.55
2016,3,29,11,0,25.0,317.0,4.0,22.0,338.0,321.49,257.17
2016,3,29,11,15,15.5,246.0,4.0,22.5,259.0,241.4,185.03
2016,3,29,11,30,6.0,175.0,4.0,23.0,180.0,164.23,124.66
2016,3,29,11,45,5.5,170.0,4.05,23.5,174.5,158.85,120.22
2016,3,29,12,0,5.0,165.0,4.1,24.0,169.0,153.5,115.74
2016,3,29,12,15,2.5,151.0,4.1,24.0,153.5,138.01,103.53
2016,3,29,12,30,0.0,137.0,4.1,24.0,138.0,122.72,91.49
2016,3,29,12,45,1.5,144.5,4.2,24.0,146.5,130.77,97.86
2016,3,29,13,0,3.0,152.0,4.3,24.0,155.0,138.67,104.11
2016,3,29,13,15,5.5,176.0,4.35,24.0,181.5,162.14,122.5
2016,3,29,13,30,8.0,200.0,4.4,24.0,208.0,185.26,140.53
2016,3,29,13,45,4.0,168.5,4.45,24.5,172.5,153.24,115.4
2016,3,29,14,0,0.0,137.0,4.5,25.0,137.0,121.85,90.75
2016,3,29,14,15,0.0,127.0,4.55,25.0,127.0,112.82,83.83
2016,3,29,14,30,0.0,117.0,4.6,25.0,117.0,103.85,76.93
2016,3,29,14,45,0.0,131.5,4.65,25.0,131.5,116.49,87.03
2016,3,29,15,0,0.0,146.0,4.7,25.0,146.0,128.93,96.99
2016,3,29,15,15,0.0,117.0,4.7,25.0,117.0,103.5,77.13
2016,3,29,15,30,0.0,88.0,4.7,25.0,88.0,78.03,57.09
2016,3,29,15,45,5.0,141.0,4.7,25.0,144.0,125.19,94.74
2016,3,29,16,0,10.0,194.0,4.7,25.0,200.0,168.87,129.37
2016,3,29,16,15,13.0,184.0,4.5,24.5,191.0,159.0,121.96
2016,3,29,16,30,16.0,174.0,4.3,24.0,182.0,148.51,114.08
2016,3,29,16,45,11.5,154.0,4.15,23.5,159.5,129.43,99.66
2016,3,29,17,0,7.0,134.0,4.0,23.0,137.0,111.09,89.77
2016,3,29,17,15,3.5,112.5,3.75,22.5,114.0,93.88,75.48
2016,3,29,17,30,0.0,91.0,3.5,22.0,91.0,76.6,60.81
2016,3,29,17,45,0.0,68.5,3.25,21.5,68.5,58.4,45.03
2016,3,29,18,0,0.0,46.0,3.0,21.0,46.0,39.95,28.74
2016,3,29,18,15,0.0,28.5,3.15,20.5,28.5,25.13,15.34
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,9.67,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,5.0,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,4.38,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,8.77,1.53
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,14.94,6.85
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,21.11,12.17
2016,3,30,7,45,0.0,32.0,4.25,19.5,32.0,28.18,18.13
2016,3,30,8,0,0.0,40.0,4.4,20.0,40.0,35.26,24.0
2016,3,30,8,15,0.0,58.5,4.45,20.0,58.5,51.67,37.61
2016,3,30,8,30,0.0,77.0,4.5,20.0,77.0,68.12,51.09
2016,3,30,8,45,0.0,99.0,4.55,20.0,99.0,88.59,67.73
2016,3,30,9,0,0.0,121.0,4.6,20.0,121.0,109.44,84.48
2016,3,30,9,15,0.0,82.5,4.75,20.0,82.5,73.08,54.54
2016,3,30,9,30,0.0,44.0,4.9,20.0,44.0,38.91,26.41
2016,3,30,9,45,0.0,83.5,5.05,20.5,83.5,74.04,54.9
2016,3,30,10,0,0.0,123.0,5.2,21.0,123.0,110.31,83.86
2016,3,30,10,15,0.0,134.0,5.3,21.0,134.0,120.52,91.81
2016,3,30,10,30,0.0,145.0,5.4,21.0,145.0,130.71,99.76
2016,3,30,10,45,2.0,156.5,5.55,21.5,158.5,143.39,109.55
2016,3,30,11,0,4.0,168.0,5.7,22.0,172.0,156.04,119.26
2016,3,30,11,15,7.0,193.5,5.8,22.0,200.0,182.8,140.27
2016,3,30,11,30,10.0,219.0,5.9,22.0,228.0,209.47,161.09
2016,3,30,11,45,11.0,230.5,6.0,22.5,240.5,220.77,169.45
2016,3,30,12,0,12.0,242.0,6.1,23.0,253.0,231.9,177.67
2016,3,30,12,15,12.0,240.5,6.05,23.0,251.5,229.75,175.9
2016,3,30,12,30,12.0,239.0,6.0,23.0,250.0,227.54,174.14
2016,3,30,12,45,14.5,268.0,6.0,23.5,281.5,255.71,195.53
2016,3,30,13,0,17.0,297.0,6.0,24.0,313.0,283.4,216.35
2016,3,30,13,15,18.5,305.0,5.9,24.5,322.0,290.4,221.27
2016,3,30,13,30,20.0,313.0,5.8,25.0,331.0,297.07,225.96
2016,3,30,13,45,23.5,321.5,5.7,25.5,342.0,305.34,231.92
2016,3,30,14,0,27.0,330.0,5.6,26.0,353.0,316.96,240.39
2016,3,30,14,15,75.5,361.0,5.45,26.0,422.0,372.75,283.32
2016,3,30,14,30,124.0,392.0,5.3,26.0,491.0,423.99,321.91
2016,3,30,14,45,90.0,359.0,5.2,26.0,429.0,363.78,276.44
2016,3,30,15,0,56.0,326.0,5.1,26.0,367.0,309.83,235.71
2016,3,30,15,15,122.5,319.5,5.0,25.5,402.5,326.6,248.93
2016,3,30,15,30,189.0,313.0,4.9,25.0,438.0,334.88,254.45
2016,3,30,15,45,104.5,263.0,4.8,25.0,331.5,254.04,193.09
2016,3,30,16,0,20.0,213.0,4.7,25.0,225.0,186.65,142.83
2016,3,30,16,15,92.0,213.0,4.45,24.5,258.5,192.7,145.42
2016,3,30,16,30,164.0,213.0,4.2,24.0,292.0,187.6,138.69
2016,3,30,16,45,157.5,188.0,4.0,24.0,257.0,153.58,113.58
2016,3,30,17,0,151.0,163.0,3.8,24.0,222.0,120.84,97.59
2016,3,30,17,15,357.5,116.5,3.4,23.0,225.0,82.67,65.72
2016,3,30,17,30,564.0,70.0,3.0,22.0,228.0,52.0,39.6
2016,3,30,17,45,493.5,59.5,2.6,21.5,174.5,45.46,33.88
2016,3,30,18,0,423.0,49.0,2.2,21.0,121.0,38.62,27.64
2016,3,30,18,15,295.5,35.0,2.25,20.5,76.0,28.13,17.91
2016,3,30,18,30,168.0,21.0,2.3,20.0,31.0,16.54,2.19
2016,3,30,18,45,84.0,10.5,2.35,19.5,15.5,9.55,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,15.5,4.5,2.6,15.0,5.0,0.0,0.0
2016,3,31,6,30,31.0,9.0,2.9,15.0,10.0,20.42,0.0
2016,3,31,6,45,166.5,27.0,3.25,15.5,47.5,131.52,89.27
2016,3,31,7,0,302.0,45.0,3.6,16.0,85.0,232.12,185.42
2016,3,31,7,15,397.5,57.5,3.7,16.5,137.0,319.49,262.11
2016,3,31,7,30,493.0,70.0,3.8,17.0,189.0,415.21,343.19
2016,3,31,7,45,569.0,75.5,3.95,17.5,248.0,498.42,411.53
2016,3,31,8,0,645.0,81.0,4.1,18.0,307.0,586.97,481.44
2016,3,31,8,15,687.5,87.0,4.3,19.0,365.0,655.39,530.98
2016,3,31,8,30,730.0,93.0,4.5,20.0,423.0,725.12,580.06
2016,3,31,8,45,773.0,93.0,4.7,21.0,481.5,784.62,620.26
2016,3,31,9,0,816.0,93.0,4.9,22.0,540.0,848.64,662.83
2016,3,31,9,15,838.0,96.5,4.8,22.5,592.0,897.29,693.0
2016,3,31,9,30,860.0,100.0,4.7,23.0,644.0,943.81,721.07
2016,3,31,9,45,884.0,99.0,4.6,23.5,693.0,974.68,737.84
2016,3,31,10,0,908.0,98.0,4.5,24.0,742.0,1012.43,759.12
2016,3,31,10,15,919.5,100.0,4.45,24.5,782.0,1038.22,772.82
2016,3,31,10,30,931.0,102.0,4.4,25.0,822.0,1060.34,784.06
2016,3,31,10,45,942.0,102.0,4.35,25.5,855.5,1075.86,790.98
2016,3,31,11,0,953.0,102.0,4.3,26.0,889.0,1087.4,795.43
2016,3,31,11,15,958.5,103.0,4.2,26.0,913.0,1090.34,795.64
2016,3,31,11,30,964.0,104.0,4.1,26.0,937.0,1089.06,793.34
2016,3,31,11,45,967.0,105.0,4.1,26.0,952.5,1081.04,787.56
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,1068.84,779.27
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.0,1049.55,766.18
2016,3,31,12,30,972.0,106.0,4.0,26.0,980.0,1026.3,750.66
2016,3,31,12,45,972.0,105.5,4.0,26.5,977.5,997.77,730.64
2016,3,31,13,0,972.0,105.0,4.0,27.0,975.0,965.56,708.3
2016,3,31,13,15,969.0,104.5,3.9,27.0,962.5,927.26,682.76
2016,3,31,13,30,966.0,104.0,3.8,27.0,950.0,885.76,655.05
2016,3,31,13,45,962.5,102.5,3.75,27.0,929.5,839.94,624.54
2016,3,31,14,0,959.0,101.0,3.7,27.0,909.0,791.35,591.92
2016,3,31,14,15,953.0,100.0,3.65,27.0,880.0,738.99,554.86
2016,3,31,14,30,947.0,99.0,3.6,27.0,851.0,684.52,514.54
2016,3,31,14,45,935.0,98.5,3.55,27.0,813.5,625.21,469.6
2016,3,31,15,0,923.0,98.0,3.5,27.0,776.0,564.92,422.62
2016,3,31,15,15,911.0,96.0,3.4,26.5,732.5,502.65,373.35
2016,3,31,15,30,899.0,94.0,3.3,26.0,689.0,439.99,322.04
2016,3,31,15,45,884.0,90.5,3.2,26.0,639.5,374.98,266.88
2016,3,31,16,0,869.0,87.0,3.1,26.0,590.0,310.54,211.25
2016,3,31,16,15,846.0,83.5,2.9,25.5,535.5,240.19,152.04
2016,3,31,16,30,823.0,80.0,2.7,25.0,481.0,176.68,101.13
2016,3,31,16,45,791.0,75.5,2.55,24.5,423.5,114.22,59.63
2016,3,31,17,0,759.0,71.0,2.4,24.0,366.0,55.76,42.33
2016,3,31,17,15,711.0,65.5,2.25,22.5,306.5,51.58,39.15
2016,3,31,17,30,663.0,60.0,2.1,21.0,247.0,44.42,33.2
2016,3,31,17,45,582.0,52.5,1.95,20.0,189.5,39.89,29.27
2016,3,31,18,0,501.0,45.0,1.8,19.0,132.0,35.26,25.01
2016,3,31,18,15,365.0,33.0,2.0,18.5,83.5,26.38,16.67
2016,3,31,18,30,229.0,21.0,2.2,18.0,35.0,17.16,3.48
2016,3,31,18,45,114.5,10.5,2.4,17.5,17.5,9.55,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,11.5,0.5,0.44,0.0
2016,4,1,7,0,0.0,1.0,4.0,12.0,1.0,0.88,0.0
2016,4,1,7,15,0.0,2.5,4.2,12.5,2.5,2.19,0.0
2016,4,1,7,30,0.0,4.0,4.4,13.0,4.0,3.51,0.0
2016,4,1,7,45,0.0,5.0,4.6,13.5,5.0,4.39,0.0
2016,4,1,8,0,0.0,6.0,4.8,14.0,6.0,5.27,0.0
2016,4,1,8,15,36.5,98.5,5.05,14.5,115.5,123.92,100.86
2016,4,1,8,30,73.0,191.0,5.3,15.0,225.0,259.53,213.42
2016,4,1,8,45,70.5,217.0,5.55,15.5,253.0,286.74,234.14
2016,4,1,9,0,68.0,243.0,5.8,16.0,281.0,313.35,254.25
2016,4,1,9,15,34.0,128.5,5.75,16.0,147.5,154.88,124.25
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,12.36,4.69
2016,4,1,9,45,1.0,88.5,5.7,16.0,89.5,79.46,60.42
2016,4,1,10,0,2.0,163.0,5.7,16.0,165.0,150.1,118.04
2016,4,1,10,15,1.0,137.5,5.6,16.0,138.5,124.76,97.07
2016,4,1,10,30,0.0,112.0,5.5,16.0,112.0,100.06,76.74
2016,4,1,10,45,3.5,150.5,5.45,16.5,153.5,139.25,108.41
2016,4,1,11,0,7.0,189.0,5.4,17.0,195.0,178.77,139.86
2016,4,1,11,15,208.5,284.0,5.4,17.0,465.0,518.24,411.86
2016,4,1,11,30,410.0,379.0,5.4,17.0,735.0,816.76,635.45
2016,4,1,11,45,434.5,377.0,5.45,17.0,760.0,842.85,652.79
2016,4,1,12,0,459.0,375.0,5.5,17.0,785.0,852.95,660.31
2016,4,1,12,15,316.5,420.5,5.55,17.0,704.0,735.71,571.08
2016,4,1,12,30,174.0,466.0,5.6,17.0,623.0,621.99,483.13
2016,4,1,12,45,92.0,344.5,5.65,17.5,428.0,418.67,328.02
2016,4,1,13,0,10.0,223.0,5.7,18.0,233.0,209.23,162.66
2016,4,1,13,15,9.0,210.5,5.7,18.0,219.5,196.21,152.64
2016,4,1,13,30,8.0,198.0,5.7,18.0,206.0,183.34,142.5
2016,4,1,13,45,7.0,190.0,5.75,18.0,197.0,174.67,135.7
2016,4,1,14,0,6.0,182.0,5.8,18.0,188.0,166.13,128.99
2016,4,1,14,15,144.0,282.0,5.8,18.0,398.0,352.06,278.59
2016,4,1,14,30,282.0,382.0,5.8,18.0,608.0,514.21,403.8
2016,4,1,14,45,156.0,338.0,5.8,18.0,462.0,383.81,301.73
2016,4,1,15,0,30.0,294.0,5.8,18.0,316.0,269.54,211.74
2016,4,1,15,15,87.5,304.5,5.8,17.5,364.0,298.94,235.65
2016,4,1,15,30,145.0,315.0,5.8,17.0,412.0,318.13,250.33
2016,4,1,15,45,122.5,288.5,5.8,16.5,366.0,276.0,217.06
2016,4,1,16,0,100.0,262.0,5.8,16.0,320.0,240.43,189.09
2016,4,1,16,15,350.5,205.5,5.7,15.5,381.5,231.81,172.16
2016,4,1,16,30,601.0,149.0,5.6,15.0,443.0,195.25,130.82
2016,4,1,16,45,573.5,136.0,5.55,15.0,389.5,138.36,90.3
2016,4,1,17,0,546.0,123.0,5.5,15.0,336.0,86.61,71.19
2016,4,1,17,15,492.0,111.5,5.15,14.5,280.0,79.75,65.48
2016,4,1,17,30,438.0,100.0,4.8,14.0,224.0,73.06,59.71
2016,4,1,17,45,378.0,82.5,4.5,13.5,172.0,61.54,49.37
2016,4,1,18,0,318.0,65.0,4.2,13.0,120.0,49.48,38.26
2016,4,1,18,15,209.5,45.0,3.95,12.5,75.5,34.81,24.48
2016,4,1,18,30,101.0,25.0,3.7,12.0,31.0,20.26,6.33
2016,4,1,18,45,50.5,12.5,3.45,11.5,15.5,11.37,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,70.0,6.5,3.7,5.5,8.5,0.0,0.0
2016,4,2,6,30,140.0,13.0,3.8,6.0,17.0,67.38,0.0
2016,4,2,6,45,303.5,26.0,3.9,6.5,61.0,196.1,147.91
2016,4,2,7,0,467.0,39.0,4.0,7.0,105.0,312.1,259.48
2016,4,2,7,15,555.5,47.5,3.95,8.0,161.5,398.38,337.45
2016,4,2,7,30,644.0,56.0,3.9,9.0,218.0,493.1,418.79
2016,4,2,7,45,698.0,62.0,3.9,10.0,277.5,565.41,478.27
2016,4,2,8,0,752.0,68.0,3.9,11.0,337.0,644.92,539.06
2016,4,2,8,15,788.0,72.0,3.8,12.0,396.5,710.73,585.7
2016,4,2,8,30,824.0,76.0,3.7,13.0,456.0,776.91,630.75
2016,4,2,8,45,849.0,79.5,3.6,14.5,512.5,833.07,665.51
2016,4,2,9,0,874.0,83.0,3.5,16.0,569.0,879.57,692.06
2016,4,2,9,15,892.0,86.0,3.35,16.5,621.0,925.24,719.56
2016,4,2,9,30,910.0,89.0,3.2,17.0,673.0,968.45,744.66
2016,4,2,9,45,923.5,91.0,3.1,17.5,719.0,1003.34,763.94
2016,4,2,10,0,937.0,93.0,3.0,18.0,765.0,1034.98,780.79
2016,4,2,10,15,946.5,95.0,3.05,18.0,804.5,1059.11,795.41
2016,4,2,10,30,956.0,97.0,3.1,18.0,844.0,1079.42,807.64
2016,4,2,10,45,963.0,98.5,3.15,18.5,876.0,1092.63,813.8
2016,4,2,11,0,970.0,100.0,3.2,19.0,908.0,1101.69,817.44
2016,4,2,11,15,974.5,101.0,3.25,19.0,931.5,1103.44,818.04
2016,4,2,11,30,979.0,102.0,3.3,19.0,955.0,1100.92,816.08
2016,4,2,11,45,981.0,103.0,3.35,19.5,969.5,1091.62,808.33
2016,4,2,12,0,983.0,104.0,3.4,20.0,984.0,1078.11,798.03
2016,4,2,12,15,984.0,104.0,3.4,20.0,990.0,1058.47,784.96
2016,4,2,12,30,985.0,104.0,3.4,20.0,996.0,1034.82,769.37
2016,4,2,12,45,984.0,104.0,3.45,20.5,992.5,1005.44,748.99
2016,4,2,13,0,983.0,104.0,3.5,21.0,989.0,972.38,726.21
2016,4,2,13,15,980.0,103.5,3.5,21.0,976.5,933.63,700.6
2016,4,2,13,30,977.0,103.0,3.5,21.0,964.0,891.66,672.68
2016,4,2,13,45,972.0,102.5,3.5,21.0,942.5,845.13,641.4
2016,4,2,14,0,967.0,102.0,3.5,21.0,921.0,795.92,607.99
2016,4,2,14,15,960.5,100.5,3.45,21.0,891.5,742.35,569.24
2016,4,2,14,30,954.0,99.0,3.4,21.0,862.0,686.72,527.24
2016,4,2,14,45,939.0,100.0,3.4,21.0,823.0,626.67,480.94
2016,4,2,15,0,924.0,101.0,3.4,21.0,784.0,565.92,432.69
2016,4,2,15,15,911.5,99.0,3.35,21.0,740.0,503.36,381.44
2016,4,2,15,30,899.0,97.0,3.3,21.0,696.0,440.48,328.33
2016,4,2,15,45,882.0,94.0,3.25,21.0,646.0,375.25,272.04
