Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.45,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.88,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.63,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,4.38,0.0
2016,4,13,7,15,0.0,7.0,3.0,15.0,7.0,6.14,0.0
2016,4,13,7,30,0.0,9.0,3.0,15.0,9.0,7.91,1.14
2016,4,13,7,45,0.0,11.5,3.0,15.5,11.5,10.11,3.01
2016,4,13,8,0,0.0,14.0,3.0,16.0,14.0,12.32,4.85
2016,4,13,8,15,0.0,16.5,2.95,16.5,16.5,14.53,6.68
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,16.75,8.48
2016,4,13,8,45,0.0,71.5,2.85,17.5,71.5,63.27,47.2
2016,4,13,9,0,0.0,124.0,2.8,18.0,124.0,111.66,86.56
2016,4,13,9,15,0.0,89.5,2.75,18.0,89.5,79.36,59.87
2016,4,13,9,30,0.0,55.0,2.7,18.0,55.0,48.71,34.61
2016,4,13,9,45,4.0,133.0,2.65,18.5,136.0,123.4,95.28
2016,4,13,10,0,8.0,211.0,2.6,19.0,217.0,201.45,156.83
2016,4,13,10,15,6.5,195.0,2.6,19.0,200.5,184.18,142.71
2016,4,13,10,30,5.0,179.0,2.6,19.0,184.0,167.29,129.13
2016,4,13,10,45,7.0,196.0,2.6,19.5,203.0,185.09,142.78
2016,4,13,11,0,9.0,213.0,2.6,20.0,222.0,202.84,156.18
2016,4,13,11,15,9.0,208.5,2.6,20.5,217.5,198.28,152.13
2016,4,13,11,30,9.0,204.0,2.6,21.0,213.0,193.74,148.19
2016,4,13,11,45,23.5,301.5,2.6,21.5,323.5,310.77,237.56
2016,4,13,12,0,38.0,399.0,2.6,22.0,434.0,418.83,316.9
2016,4,13,12,15,22.5,290.5,2.65,22.0,312.0,294.73,224.09
2016,4,13,12,30,7.0,182.0,2.7,22.0,190.0,169.98,128.76
2016,4,13,12,45,3.5,154.0,2.75,22.5,158.0,141.03,106.14
2016,4,13,13,0,0.0,126.0,2.8,23.0,126.0,112.52,83.61
2016,4,13,13,15,0.0,126.0,2.8,23.0,126.0,112.39,83.59
2016,4,13,13,30,0.0,126.0,2.8,23.0,126.0,112.26,83.54
2016,4,13,13,45,0.0,119.5,2.8,23.0,119.5,106.35,78.97
2016,4,13,14,0,0.0,113.0,2.8,23.0,113.0,100.47,74.44
2016,4,13,14,15,4.5,161.0,2.75,23.0,164.5,145.67,110.11
2016,4,13,14,30,9.0,209.0,2.7,23.0,216.0,189.74,144.47
2016,4,13,14,45,31.0,272.5,2.65,23.0,296.5,254.06,194.18
2016,4,13,15,0,53.0,336.0,2.6,23.0,377.0,312.4,238.36
2016,4,13,15,15,441.5,224.5,2.5,23.0,530.5,382.13,288.97
2016,4,13,15,30,830.0,113.0,2.4,23.0,684.0,412.54,303.07
2016,4,13,15,45,613.5,176.0,2.35,23.0,581.5,336.63,243.88
2016,4,13,16,0,397.0,239.0,2.3,23.0,479.0,289.02,209.67
2016,4,13,16,15,245.5,231.0,2.2,22.5,375.0,223.17,162.91
2016,4,13,16,30,94.0,223.0,2.1,22.0,271.0,186.93,141.37
2016,4,13,16,45,391.5,154.5,2.05,22.0,321.5,131.8,89.44
2016,4,13,17,0,689.0,86.0,2.0,22.0,372.0,58.91,45.3
2016,4,13,17,15,643.0,79.5,1.8,21.5,315.0,56.14,43.22
2016,4,13,17,30,597.0,73.0,1.6,21.0,258.0,53.23,40.87
2016,4,13,17,45,527.0,64.5,1.4,20.5,203.0,48.44,36.74
2016,4,13,18,0,457.0,56.0,1.2,20.0,148.0,43.47,32.25
2016,4,13,18,15,348.0,43.0,1.15,19.0,100.0,34.17,23.78
2016,4,13,18,30,239.0,30.0,1.1,18.0,52.0,24.45,14.0
2016,4,13,18,45,119.5,15.0,1.1,17.5,26.0,13.64,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,49.93,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,141.8,98.99
2016,4,14,6,45,329.0,42.0,2.75,13.5,93.0,226.56,181.06
2016,4,14,7,0,446.0,56.0,3.0,14.0,141.0,323.24,265.66
2016,4,14,7,15,227.0,80.5,3.0,14.5,124.0,233.6,193.79
2016,4,14,7,30,8.0,105.0,3.0,15.0,107.0,105.5,84.11
2016,4,14,7,45,4.0,118.0,3.0,16.0,119.0,114.17,90.98
2016,4,14,8,0,0.0,131.0,3.0,17.0,131.0,122.76,97.32
2016,4,14,8,15,1.0,145.0,3.0,17.5,145.5,136.08,107.74
2016,4,14,8,30,2.0,159.0,3.0,18.0,160.0,149.58,118.14
2016,4,14,8,45,18.5,199.0,3.05,18.5,210.0,203.22,161.27
2016,4,14,9,0,35.0,239.0,3.1,19.0,260.0,273.21,216.22
2016,4,14,9,15,42.5,265.5,3.05,19.5,293.5,307.77,242.03
2016,4,14,9,30,50.0,292.0,3.0,20.0,327.0,342.4,267.55
2016,4,14,9,45,46.0,306.5,2.95,20.5,340.5,352.64,273.78
2016,4,14,10,0,42.0,321.0,2.9,21.0,354.0,362.54,279.82
2016,4,14,10,15,64.5,357.0,2.85,21.5,409.5,421.68,323.51
2016,4,14,10,30,87.0,393.0,2.8,22.0,465.0,480.67,365.92
2016,4,14,10,45,139.5,416.5,2.8,22.5,536.0,572.78,432.3
2016,4,14,11,0,192.0,440.0,2.8,23.0,607.0,646.9,484.16
2016,4,14,11,15,239.0,443.5,2.8,23.0,656.5,693.04,516.69
2016,4,14,11,30,286.0,447.0,2.8,23.0,706.0,752.05,557.58
2016,4,14,11,45,370.0,422.5,2.8,23.5,763.0,801.42,591.77
2016,4,14,12,0,454.0,398.0,2.8,24.0,820.0,857.68,629.76
2016,4,14,12,15,686.0,266.0,2.75,24.0,906.5,938.0,688.94
2016,4,14,12,30,918.0,134.0,2.7,24.0,993.0,988.61,721.55
2016,4,14,12,45,916.0,134.5,2.7,24.5,988.5,959.73,700.92
2016,4,14,13,0,914.0,135.0,2.7,25.0,984.0,927.6,678.93
2016,4,14,13,15,910.5,134.5,2.65,25.0,971.0,890.21,654.41
2016,4,14,13,30,907.0,134.0,2.6,25.0,958.0,849.99,627.92
2016,4,14,13,45,901.5,133.0,2.6,25.0,936.0,805.14,598.5
2016,4,14,14,0,896.0,132.0,2.6,25.0,914.0,757.98,566.32
2016,4,14,14,15,888.5,130.5,2.55,25.0,885.0,706.96,529.45
2016,4,14,14,30,881.0,129.0,2.5,25.0,856.0,654.24,490.45
2016,4,14,14,45,871.0,126.5,2.5,25.0,819.0,597.83,447.95
2016,4,14,15,0,861.0,124.0,2.5,25.0,782.0,538.98,402.36
2016,4,14,15,15,847.5,121.5,2.5,24.5,738.5,478.5,354.76
2016,4,14,15,30,834.0,119.0,2.5,24.0,695.0,418.1,305.49
2016,4,14,15,45,816.0,115.5,2.5,24.0,646.0,355.78,252.88
2016,4,14,16,0,798.0,112.0,2.5,24.0,597.0,294.67,200.5
2016,4,14,16,15,774.5,107.5,2.45,23.5,543.5,233.18,149.05
2016,4,14,16,30,751.0,103.0,2.4,23.0,490.0,168.65,98.53
2016,4,14,16,45,718.5,97.5,2.4,23.0,433.5,110.45,61.66
2016,4,14,17,0,686.0,92.0,2.4,23.0,377.0,63.17,48.76
2016,4,14,17,15,639.5,85.0,2.2,22.0,320.0,60.22,46.63
2016,4,14,17,30,593.0,78.0,2.0,21.0,263.0,57.11,44.23
2016,4,14,17,45,524.5,68.5,1.8,20.5,207.0,51.67,39.55
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,46.0,34.44
2016,4,14,18,15,347.0,45.5,1.6,19.0,102.5,36.34,25.66
2016,4,14,18,30,238.0,32.0,1.6,18.0,54.0,25.03,14.61
2016,4,14,18,45,119.0,16.0,1.6,17.5,27.0,14.55,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,98.0,15.5,1.25,12.5,23.5,48.56,0.0
2016,4,15,6,30,196.0,31.0,1.5,13.0,47.0,139.31,99.44
2016,4,15,6,45,301.0,46.5,1.75,14.0,94.0,216.53,172.58
2016,4,15,7,0,406.0,62.0,2.0,15.0,141.0,306.07,249.96
2016,4,15,7,15,213.0,86.0,2.05,15.5,128.5,232.3,191.29
2016,4,15,7,30,20.0,110.0,2.1,16.0,116.0,118.44,94.75
2016,4,15,7,45,56.5,139.5,2.2,17.0,162.0,183.79,149.33
2016,4,15,8,0,93.0,169.0,2.3,18.0,208.0,243.95,197.93
2016,4,15,8,15,84.0,192.5,2.25,18.5,231.5,264.44,212.8
2016,4,15,8,30,75.0,216.0,2.2,19.0,255.0,283.83,226.53
2016,4,15,8,45,111.5,246.0,2.2,19.5,310.0,363.47,287.98
2016,4,15,9,0,148.0,276.0,2.2,20.0,365.0,430.7,338.13
2016,4,15,9,15,284.5,275.5,2.2,20.5,464.5,572.39,444.73
2016,4,15,9,30,421.0,275.0,2.2,21.0,564.0,720.75,550.64
2016,4,15,9,45,413.5,297.0,2.25,21.5,596.0,744.54,563.42
2016,4,15,10,0,406.0,319.0,2.3,22.0,628.0,750.55,565.21
2016,4,15,10,15,640.0,223.5,2.35,22.5,737.5,906.42,675.47
2016,4,15,10,30,874.0,128.0,2.4,23.0,847.0,1023.97,749.13
2016,4,15,10,45,885.0,128.0,2.45,23.5,877.5,1037.66,754.7
2016,4,15,11,0,896.0,128.0,2.5,24.0,908.0,1047.6,759.05
2016,4,15,11,15,900.5,129.0,2.55,24.0,930.0,1048.14,759.04
2016,4,15,11,30,905.0,130.0,2.6,24.0,952.0,1044.74,756.75
2016,4,15,11,45,902.5,134.0,2.7,24.5,963.5,1033.44,748.6
2016,4,15,12,0,900.0,138.0,2.8,25.0,975.0,1018.32,738.14
2016,4,15,12,15,900.5,138.5,2.85,25.0,979.5,999.08,726.1
2016,4,15,12,30,901.0,139.0,2.9,25.0,984.0,976.28,711.81
2016,4,15,12,45,900.5,138.0,3.0,25.5,980.0,947.77,692.81
2016,4,15,13,0,900.0,137.0,3.1,26.0,976.0,916.01,671.65
2016,4,15,13,15,897.0,136.5,3.2,26.0,963.0,879.51,648.53
2016,4,15,13,30,894.0,136.0,3.3,26.0,950.0,840.18,623.28
2016,4,15,13,45,888.5,135.0,3.4,26.5,928.0,795.88,593.17
2016,4,15,14,0,883.0,134.0,3.5,27.0,906.0,749.31,560.2
2016,4,15,14,15,875.5,132.0,3.55,26.5,876.5,698.5,524.63
2016,4,15,14,30,868.0,130.0,3.6,26.0,847.0,646.04,486.73
2016,4,15,14,45,859.0,127.0,3.7,26.0,810.5,590.5,444.56
2016,4,15,15,0,850.0,124.0,3.8,26.0,774.0,532.4,399.15
2016,4,15,15,15,836.0,121.0,3.8,26.0,731.0,471.97,350.38
2016,4,15,15,30,822.0,118.0,3.8,26.0,688.0,411.71,300.3
2016,4,15,15,45,802.0,115.5,3.85,26.0,639.0,350.39,248.39
2016,4,15,16,0,782.0,113.0,3.9,26.0,590.0,290.53,197.07
2016,4,15,16,15,757.5,108.5,3.9,25.5,537.0,229.93,146.49
2016,4,15,16,30,733.0,104.0,3.9,25.0,484.0,166.37,96.96
2016,4,15,16,45,698.5,99.0,3.9,24.5,428.0,109.65,61.5
2016,4,15,17,0,664.0,94.0,3.9,24.0,372.0,64.37,49.6
2016,4,15,17,15,617.5,86.5,3.65,23.0,315.0,61.12,47.21
2016,4,15,17,30,571.0,79.0,3.4,22.0,258.0,57.69,44.54
2016,4,15,17,45,501.0,69.5,3.15,21.5,203.5,52.3,39.92
2016,4,15,18,0,431.0,60.0,2.9,21.0,149.0,46.69,34.89
2016,4,15,18,15,327.0,46.0,2.85,20.5,101.0,35.38,24.67
2016,4,15,18,30,223.0,32.0,2.8,20.0,53.0,24.98,14.55
2016,4,15,18,45,111.5,16.0,2.8,19.5,26.5,12.63,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.0,16.0,3.55,16.0,19.5,26.88,0.0
2016,4,16,6,30,70.0,32.0,3.7,16.0,39.0,78.7,54.78
2016,4,16,6,45,142.5,57.5,3.85,16.5,82.0,147.4,116.1
2016,4,16,7,0,215.0,83.0,4.0,17.0,125.0,222.53,181.03
2016,4,16,7,15,107.5,52.5,4.2,17.5,73.5,127.71,103.56
2016,4,16,7,30,0.0,22.0,4.4,18.0,22.0,19.35,10.76
2016,4,16,7,45,58.5,97.5,4.6,18.5,121.5,135.55,109.53
2016,4,16,8,0,117.0,173.0,4.8,19.0,221.0,278.32,226.66
2016,4,16,8,15,58.5,156.5,5.05,19.5,180.5,202.34,162.76
2016,4,16,8,30,0.0,140.0,5.3,20.0,140.0,128.41,100.11
2016,4,16,8,45,0.0,136.0,5.55,21.0,136.0,123.59,95.52
2016,4,16,9,0,0.0,132.0,5.8,22.0,132.0,119.2,91.3
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,119.36,90.96
2016,4,16,9,30,0.0,133.0,5.9,23.0,133.0,119.63,90.73
2016,4,16,9,45,2.5,155.0,6.0,23.5,157.0,142.59,108.62
2016,4,16,10,0,5.0,177.0,6.1,24.0,181.0,165.67,126.41
2016,4,16,10,15,4.5,172.0,6.1,24.0,176.0,160.26,121.87
2016,4,16,10,30,4.0,167.0,6.1,24.0,171.0,154.94,117.47
2016,4,16,10,45,2.0,130.5,6.15,24.5,132.5,119.08,88.91
2016,4,16,11,0,0.0,94.0,6.2,25.0,94.0,83.83,60.86
2016,4,16,11,15,3.5,134.5,6.2,25.0,138.0,124.24,92.67
2016,4,16,11,30,7.0,175.0,6.2,25.0,182.0,164.81,124.29
2016,4,16,11,45,7.5,181.0,6.25,25.5,189.0,170.58,128.4
2016,4,16,12,0,8.0,187.0,6.3,26.0,196.0,176.25,132.47
2016,4,16,12,15,9.0,196.0,6.25,26.0,205.0,185.02,139.19
2016,4,16,12,30,10.0,205.0,6.2,26.0,214.0,193.61,145.79
2016,4,16,12,45,5.0,157.0,6.2,26.0,161.5,145.05,108.17
2016,4,16,13,0,0.0,109.0,6.2,26.0,109.0,97.27,70.9
2016,4,16,13,15,0.0,121.0,6.2,26.0,121.0,107.91,79.25
2016,4,16,13,30,0.0,133.0,6.2,26.0,133.0,118.49,87.54
2016,4,16,13,45,0.0,105.0,6.25,26.0,105.0,93.45,68.06
2016,4,16,14,0,0.0,77.0,6.3,26.0,77.0,68.52,48.58
2016,4,16,14,15,7.5,175.0,6.3,25.5,181.5,159.88,120.49
2016,4,16,14,30,15.0,273.0,6.3,25.0,286.0,248.5,189.41
2016,4,16,14,45,10.5,231.5,6.3,25.0,240.5,208.61,158.75
2016,4,16,15,0,6.0,190.0,6.3,25.0,195.0,169.57,128.66
2016,4,16,15,15,3.0,130.5,6.2,24.5,133.0,116.45,87.38
2016,4,16,15,30,0.0,71.0,6.1,24.0,71.0,62.94,45.1
2016,4,16,15,45,0.0,82.5,6.1,24.0,82.5,73.13,53.45
2016,4,16,16,0,0.0,94.0,6.1,24.0,94.0,83.3,61.81
2016,4,16,16,15,0.0,66.0,5.9,23.5,66.0,58.39,41.98
2016,4,16,16,30,0.0,38.0,5.7,23.0,38.0,33.54,21.92
2016,4,16,16,45,0.0,65.5,5.55,23.0,65.5,57.9,42.03
2016,4,16,17,0,0.0,93.0,5.4,23.0,93.0,81.07,64.13
2016,4,16,17,15,0.0,78.5,5.2,22.5,78.5,68.87,53.97
2016,4,16,17,30,0.0,64.0,5.0,22.0,64.0,56.56,43.56
2016,4,16,17,45,0.0,50.0,4.85,22.0,50.0,44.13,32.76
2016,4,16,18,0,0.0,36.0,4.7,22.0,36.0,31.73,21.84
2016,4,16,18,15,0.0,24.0,4.65,21.5,24.0,21.12,12.42
2016,4,16,18,30,0.0,12.0,4.6,21.0,12.0,10.54,2.89
2016,4,16,18,45,0.0,6.0,4.6,21.0,6.0,5.26,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.5,3.05,19.0,6.5,5.7,0.0
2016,4,17,6,30,0.0,13.0,3.2,19.0,13.0,11.42,3.23
2016,4,17,6,45,0.0,30.5,3.35,19.5,30.5,26.88,16.52
2016,4,17,7,0,0.0,48.0,3.5,20.0,48.0,42.73,30.04
2016,4,17,7,15,0.0,69.5,3.65,20.0,69.5,63.58,47.67
2016,4,17,7,30,0.0,91.0,3.8,20.0,91.0,84.28,64.92
2016,4,17,7,45,12.0,122.5,4.0,20.5,128.0,123.77,97.53
2016,4,17,8,0,24.0,154.0,4.2,21.0,165.0,164.27,130.34
2016,4,17,8,15,24.5,179.5,4.35,21.5,191.5,190.2,150.48
2016,4,17,8,30,25.0,205.0,4.5,22.0,218.0,215.99,170.18
2016,4,17,8,45,18.5,205.5,4.7,22.5,216.0,209.33,163.8
2016,4,17,9,0,12.0,206.0,4.9,23.0,214.0,202.84,157.66
2016,4,17,9,15,12.5,224.5,4.95,23.0,233.0,220.89,171.35
2016,4,17,9,30,13.0,243.0,5.0,23.0,252.0,238.88,184.9
2016,4,17,9,45,72.0,307.5,5.05,23.5,362.5,377.44,292.55
2016,4,17,10,0,131.0,372.0,5.1,24.0,473.0,521.21,399.92
2016,4,17,10,15,126.5,395.5,5.05,24.0,496.5,540.68,412.48
2016,4,17,10,30,122.0,419.0,5.0,24.0,520.0,559.06,424.63
2016,4,17,10,45,161.0,431.5,5.0,24.5,569.5,608.39,460.0
2016,4,17,11,0,200.0,444.0,5.0,25.0,619.0,656.97,494.15
2016,4,17,11,15,203.5,452.5,4.95,25.0,634.5,664.43,498.56
2016,4,17,11,30,207.0,461.0,4.9,25.0,650.0,670.67,502.31
2016,4,17,11,45,103.5,264.5,4.85,25.0,359.0,364.49,278.23
2016,4,17,12,0,0.0,68.0,4.8,25.0,68.0,60.6,42.26
2016,4,17,12,15,0.0,71.0,4.7,24.5,71.0,63.31,44.6
2016,4,17,12,30,0.0,74.0,4.6,24.0,74.0,65.99,46.81
2016,4,17,12,45,6.0,152.5,4.55,24.0,158.0,141.88,106.55
2016,4,17,13,0,12.0,231.0,4.5,24.0,242.0,217.39,164.96
2016,4,17,13,15,6.0,135.0,4.5,24.0,140.5,125.41,93.61
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,34.69,22.03
2016,4,17,13,45,0.0,77.5,4.5,24.0,77.5,69.0,49.32
2016,4,17,14,0,0.0,116.0,4.5,24.0,116.0,103.12,76.29
2016,4,17,14,15,0.0,73.0,4.5,23.5,73.0,64.91,46.27
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,26.61,15.79
2016,4,17,14,45,0.0,33.5,4.55,23.0,33.5,29.7,18.32
2016,4,17,15,0,0.0,37.0,4.6,23.0,37.0,32.79,20.85
2016,4,17,15,15,3.5,118.5,4.7,22.5,121.0,106.3,80.0
2016,4,17,15,30,7.0,200.0,4.8,22.0,205.0,176.03,135.67
2016,4,17,15,45,6.0,192.5,4.95,22.0,196.5,168.01,129.59
2016,4,17,16,0,5.0,185.0,5.1,22.0,188.0,160.01,123.64
2016,4,17,16,15,2.5,119.5,5.05,21.5,121.0,105.01,80.1
2016,4,17,16,30,0.0,54.0,5.0,21.0,54.0,47.72,33.8
2016,4,17,16,45,0.0,30.5,5.0,21.0,30.5,26.9,16.71
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.16,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.27,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.39,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,3.07,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.75,0.0
2016,4,17,18,15,0.0,1.0,4.25,20.0,1.0,0.88,0.0
2016,4,17,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,18,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,17.0,1.0,0.87,0.0
2016,4,18,6,30,0.0,2.0,2.9,17.0,2.0,1.75,0.0
2016,4,18,6,45,0.0,4.5,3.05,17.5,4.5,3.94,0.0
2016,4,18,7,0,0.0,7.0,3.2,18.0,7.0,6.14,0.0
2016,4,18,7,15,0.0,9.5,3.3,18.0,9.5,8.34,1.43
2016,4,18,7,30,0.0,12.0,3.4,18.0,12.0,10.55,3.31
2016,4,18,7,45,0.0,9.5,3.5,18.5,9.5,8.35,1.42
2016,4,18,8,0,0.0,7.0,3.6,19.0,7.0,6.16,0.0
2016,4,18,8,15,0.0,13.0,3.6,19.5,13.0,11.45,3.94
2016,4,18,8,30,0.0,19.0,3.6,20.0,19.0,16.75,8.3
2016,4,18,8,45,3.0,102.5,3.6,20.5,104.5,93.96,71.74
2016,4,18,9,0,6.0,186.0,3.6,21.0,190.0,177.22,138.16
2016,4,18,9,15,3.0,170.0,3.7,21.0,172.5,158.02,122.25
2016,4,18,9,30,0.0,154.0,3.8,21.0,155.0,139.44,107.04
2016,4,18,9,45,0.0,130.5,3.9,21.5,131.0,117.14,88.86
2016,4,18,10,0,0.0,107.0,4.0,22.0,107.0,95.42,71.23
2016,4,18,10,15,6.0,176.0,3.75,22.0,181.0,165.44,126.7
2016,4,18,10,30,12.0,245.0,3.5,22.0,255.0,236.77,181.94
2016,4,18,10,45,128.5,341.5,3.3,22.5,454.5,479.87,367.68
2016,4,18,11,0,245.0,438.0,3.1,23.0,654.0,695.23,521.08
2016,4,18,11,15,164.5,443.0,3.05,23.0,589.5,614.72,460.02
2016,4,18,11,30,84.0,448.0,3.0,23.0,525.0,519.51,389.52
2016,4,18,11,45,53.0,397.0,2.95,23.0,446.0,433.21,326.42
2016,4,18,12,0,22.0,346.0,2.9,23.0,367.0,337.37,255.0
2016,4,18,12,15,17.0,292.5,2.9,23.0,309.0,281.29,213.23
2016,4,18,12,30,12.0,239.0,2.9,23.0,251.0,226.4,171.66
2016,4,18,12,45,239.5,321.5,2.95,23.0,547.0,528.68,403.16
2016,4,18,13,0,467.0,404.0,3.0,23.0,843.0,795.48,592.17
2016,4,18,13,15,254.5,403.0,2.95,23.0,642.0,590.24,442.88
2016,4,18,13,30,42.0,402.0,2.9,23.0,441.0,396.3,298.38
2016,4,18,13,45,79.0,421.5,2.85,23.0,492.0,435.74,329.0
2016,4,18,14,0,116.0,441.0,2.8,23.0,543.0,472.57,356.28
2016,4,18,14,15,68.5,373.5,2.65,22.5,433.5,372.05,282.27
2016,4,18,14,30,21.0,306.0,2.5,22.0,324.0,280.2,213.67
2016,4,18,14,45,73.0,340.0,2.35,22.0,397.5,332.09,253.66
2016,4,18,15,0,125.0,374.0,2.2,22.0,471.0,374.48,284.92
2016,4,18,15,15,72.0,312.0,2.05,22.0,367.5,293.44,223.82
2016,4,18,15,30,19.0,250.0,1.9,22.0,264.0,221.44,169.62
2016,4,18,15,45,9.5,179.0,1.8,22.0,186.0,158.04,120.9
2016,4,18,16,0,0.0,108.0,1.7,22.0,108.0,95.24,71.69
2016,4,18,16,15,0.0,98.5,1.6,21.5,98.5,86.98,65.5
2016,4,18,16,30,0.0,89.0,1.5,21.0,89.0,78.76,59.2
2016,4,18,16,45,12.0,123.0,1.45,21.0,128.0,106.43,81.6
2016,4,18,17,0,24.0,157.0,1.4,21.0,167.0,128.66,104.92
2016,4,18,17,15,17.0,135.0,1.25,20.5,141.5,111.33,90.67
2016,4,18,17,30,10.0,113.0,1.1,20.0,116.0,93.84,76.07
2016,4,18,17,45,5.0,90.0,1.0,20.0,91.5,75.49,60.25
2016,4,18,18,0,0.0,67.0,0.9,20.0,67.0,56.93,43.95
2016,4,18,18,15,0.0,46.0,0.85,19.5,46.0,39.67,28.58
2016,4,18,18,30,0.0,25.0,0.8,19.0,25.0,22.04,12.57
2016,4,18,18,45,0.0,12.5,0.75,19.0,12.5,11.0,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,64.0,19.0,1.4,17.0,25.0,50.55,0.0
2016,4,19,6,30,128.0,38.0,1.6,17.0,50.0,110.01,80.69
2016,4,19,6,45,213.0,58.0,1.85,17.5,95.5,179.45,141.91
2016,4,19,7,0,298.0,78.0,2.1,18.0,141.0,268.18,217.19
2016,4,19,7,15,149.0,86.0,2.05,18.0,117.5,193.6,157.53
2016,4,19,7,30,0.0,94.0,2.0,18.0,94.0,87.11,67.6
2016,4,19,7,45,0.0,100.5,2.0,18.5,100.5,92.01,71.52
2016,4,19,8,0,0.0,107.0,2.0,19.0,107.0,97.29,75.47
2016,4,19,8,15,0.0,114.5,1.95,19.5,114.5,103.79,80.34
2016,4,19,8,30,0.0,122.0,1.9,20.0,122.0,110.41,85.23
2016,4,19,8,45,1.5,148.0,1.85,20.5,149.0,136.4,105.69
2016,4,19,9,0,3.0,174.0,1.8,21.0,176.0,162.53,125.88
2016,4,19,9,15,3.0,175.5,1.75,21.0,178.0,163.3,126.01
2016,4,19,9,30,3.0,177.0,1.7,21.0,180.0,164.24,126.38
2016,4,19,9,45,5.0,188.5,1.7,21.5,193.0,176.8,135.71
2016,4,19,10,0,7.0,200.0,1.7,22.0,206.0,189.41,144.98
2016,4,19,10,15,106.5,306.5,1.7,22.5,395.5,423.64,324.08
2016,4,19,10,30,206.0,413.0,1.7,23.0,585.0,635.25,473.78
2016,4,19,10,45,216.5,420.5,1.7,23.5,606.5,651.09,481.57
2016,4,19,11,0,227.0,428.0,1.7,24.0,628.0,665.89,490.25
2016,4,19,11,15,173.5,446.5,1.7,24.0,601.5,626.66,460.95
2016,4,19,11,30,120.0,465.0,1.7,24.0,575.0,586.68,431.41
2016,4,19,11,45,115.5,470.5,1.75,24.0,578.0,581.64,427.97
2016,4,19,12,0,111.0,476.0,1.8,24.0,581.0,563.48,415.33
2016,4,19,12,15,153.0,482.5,1.8,24.0,627.5,614.39,451.64
2016,4,19,12,30,195.0,489.0,1.8,24.0,674.0,650.0,476.59
2016,4,19,12,45,249.5,475.5,1.8,24.5,711.0,682.41,498.72
2016,4,19,13,0,304.0,462.0,1.8,25.0,748.0,701.79,511.85
2016,4,19,13,15,255.0,465.5,1.8,25.0,703.5,646.37,472.91
2016,4,19,13,30,206.0,469.0,1.8,25.0,659.0,589.72,433.32
2016,4,19,13,45,484.0,334.0,1.8,25.0,765.0,670.59,495.74
2016,4,19,14,0,762.0,199.0,1.8,25.0,871.0,720.71,533.8
2016,4,19,14,15,388.5,235.0,1.85,24.5,577.5,466.31,351.54
2016,4,19,14,30,15.0,271.0,1.9,24.0,284.0,246.56,185.78
2016,4,19,14,45,24.0,292.5,1.95,24.0,312.0,267.62,202.74
2016,4,19,15,0,33.0,314.0,2.0,24.0,340.0,283.37,214.79
2016,4,19,15,15,88.0,323.5,2.05,24.0,386.5,309.13,234.06
2016,4,19,15,30,143.0,333.0,2.1,24.0,433.0,323.16,243.54
2016,4,19,15,45,76.5,267.5,2.15,24.0,320.5,244.15,184.67
2016,4,19,16,0,10.0,202.0,2.2,24.0,208.0,174.77,133.34
2016,4,19,16,15,8.0,186.5,2.2,23.5,191.0,159.76,122.41
2016,4,19,16,30,6.0,171.0,2.2,23.0,174.0,145.03,111.52
2016,4,19,16,45,269.0,149.5,2.2,23.0,264.5,125.04,87.93
2016,4,19,17,0,532.0,128.0,2.2,23.0,355.0,87.95,69.81
2016,4,19,17,15,484.5,117.0,1.95,22.5,301.0,82.19,65.31
2016,4,19,17,30,437.0,106.0,1.7,22.0,247.0,76.1,60.36
2016,4,19,17,45,368.5,92.5,1.5,21.5,195.0,67.77,53.29
2016,4,19,18,0,300.0,79.0,1.3,21.0,143.0,59.08,45.63
2016,4,19,18,15,216.5,59.0,1.25,20.5,98.0,46.28,34.12
2016,4,19,18,30,133.0,39.0,1.2,20.0,53.0,31.1,20.03
2016,4,19,18,45,66.5,19.5,1.15,20.0,26.5,15.92,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,44.0,20.0,0.55,18.0,24.5,40.48,1.41
2016,4,20,6,30,88.0,40.0,0.6,18.0,49.0,95.84,70.0
2016,4,20,6,45,162.0,63.5,0.7,18.0,93.5,162.65,127.78
2016,4,20,7,0,236.0,87.0,0.8,18.0,138.0,236.85,190.52
2016,4,20,7,15,298.5,105.5,0.75,18.0,189.0,305.26,246.98
2016,4,20,7,30,361.0,124.0,0.7,18.0,240.0,391.25,314.81
2016,4,20,7,45,180.5,65.5,0.65,18.5,123.5,213.29,173.1
2016,4,20,8,0,0.0,7.0,0.6,19.0,7.0,6.16,0.0
2016,4,20,8,15,274.5,87.0,0.6,19.5,231.0,327.0,265.64
2016,4,20,8,30,549.0,167.0,0.6,20.0,455.0,655.26,505.31
2016,4,20,8,45,418.5,218.0,0.65,20.5,451.0,620.27,471.88
2016,4,20,9,0,288.0,269.0,0.7,21.0,447.0,559.37,424.63
2016,4,20,9,15,205.0,300.0,0.75,21.0,432.0,508.18,386.05
2016,4,20,9,30,122.0,331.0,0.8,21.0,417.0,467.14,353.77
2016,4,20,9,45,131.5,354.0,0.9,21.5,451.5,501.1,377.56
2016,4,20,10,0,141.0,377.0,1.0,22.0,486.0,534.57,400.07
2016,4,20,10,15,333.5,346.5,1.05,22.5,620.5,707.52,523.21
2016,4,20,10,30,526.0,316.0,1.1,23.0,755.0,883.36,639.89
2016,4,20,10,45,434.5,366.5,1.15,23.5,738.0,842.17,606.92
2016,4,20,11,0,343.0,417.0,1.2,24.0,721.0,785.82,566.82
2016,4,20,11,15,570.5,302.5,1.2,24.0,821.0,905.14,650.69
2016,4,20,11,30,798.0,188.0,1.2,24.0,921.0,1002.83,712.94
2016,4,20,11,45,833.0,167.0,1.2,24.0,941.5,1003.67,711.71
2016,4,20,12,0,868.0,146.0,1.2,24.0,962.0,989.01,702.3
2016,4,20,12,15,869.0,146.5,1.2,24.0,966.5,970.59,690.84
2016,4,20,12,30,870.0,147.0,1.2,24.0,971.0,948.76,677.34
2016,4,20,12,45,866.5,148.0,1.2,24.0,966.0,920.05,659.55
2016,4,20,13,0,863.0,149.0,1.2,24.0,961.0,888.41,639.93
2016,4,20,13,15,860.0,148.5,1.15,24.0,948.5,853.1,617.19
2016,4,20,13,30,857.0,148.0,1.1,24.0,936.0,815.14,592.67
2016,4,20,13,45,849.5,148.0,1.1,24.0,914.0,771.73,565.07
2016,4,20,14,0,842.0,148.0,1.1,24.0,892.0,729.7,536.28
2016,4,20,14,15,834.0,146.0,1.1,24.0,863.0,679.39,501.23
2016,4,20,14,30,826.0,144.0,1.1,24.0,834.0,627.67,464.27
2016,4,20,14,45,824.0,136.5,1.1,24.0,799.5,573.36,424.41
2016,4,20,15,0,822.0,129.0,1.1,24.0,765.0,517.54,382.04
2016,4,20,15,15,808.0,126.0,1.15,23.5,722.5,458.98,337.04
2016,4,20,15,30,794.0,123.0,1.2,23.0,680.0,400.65,290.41
2016,4,20,15,45,775.0,119.5,1.3,23.0,632.0,340.85,240.83
2016,4,20,16,0,756.0,116.0,1.4,23.0,584.0,282.45,191.49
2016,4,20,16,15,732.0,111.5,1.45,23.0,532.0,218.73,138.8
2016,4,20,16,30,708.0,107.0,1.5,23.0,480.0,162.24,95.08
2016,4,20,16,45,675.5,101.5,1.55,23.0,425.5,107.28,61.14
2016,4,20,17,0,643.0,96.0,1.6,23.0,371.0,65.18,50.42
2016,4,20,17,15,598.0,89.0,1.45,22.5,316.0,62.41,48.38
2016,4,20,17,30,553.0,82.0,1.3,22.0,261.0,59.48,46.07
2016,4,20,17,45,486.0,72.5,1.2,21.5,207.0,54.22,41.61
2016,4,20,18,0,419.0,63.0,1.1,21.0,153.0,48.72,36.73
2016,4,20,18,15,322.0,49.5,1.1,20.5,106.0,37.89,26.98
2016,4,20,18,30,225.0,36.0,1.1,20.0,59.0,27.99,17.57
2016,4,20,18,45,112.5,18.0,1.1,19.5,29.5,14.15,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,2.0,0.55,17.5,2.0,1.75,0.0
2016,4,21,7,0,0.0,3.0,0.7,18.0,3.0,2.63,0.0
2016,4,21,7,15,0.0,4.0,0.7,18.5,4.0,3.51,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,5.27,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,6.16,0.0
2016,4,21,8,15,0.0,13.0,0.8,20.5,13.0,11.45,3.93
2016,4,21,8,30,0.0,19.0,0.8,21.0,19.0,16.75,8.28
2016,4,21,8,45,0.0,58.0,0.85,21.5,58.0,51.3,36.58
2016,4,21,9,0,0.0,97.0,0.9,22.0,97.0,86.15,64.47
2016,4,21,9,15,0.0,75.5,0.9,22.0,75.5,66.91,48.75
2016,4,21,9,30,0.0,54.0,0.9,22.0,54.0,47.84,33.27
2016,4,21,9,45,0.5,101.5,0.95,22.5,102.0,90.82,67.52
2016,4,21,10,0,1.0,149.0,1.0,23.0,150.0,135.23,102.04
2016,4,21,10,15,100.0,283.0,1.0,23.0,367.0,391.36,298.23
2016,4,21,10,30,199.0,417.0,1.0,23.0,584.0,631.12,466.1
2016,4,21,10,45,249.0,423.0,1.05,23.5,639.0,700.88,510.58
2016,4,21,11,0,299.0,429.0,1.1,24.0,694.0,753.2,544.53
2016,4,21,11,15,570.0,294.0,1.15,24.0,814.0,894.92,644.02
2016,4,21,11,30,841.0,159.0,1.2,24.0,934.0,1015.3,720.73
2016,4,21,11,45,858.5,150.5,1.3,24.0,951.0,999.15,710.38
2016,4,21,12,0,876.0,142.0,1.4,24.0,968.0,991.77,707.28
2016,4,21,12,15,877.0,142.5,1.5,24.0,972.5,973.22,697.05
2016,4,21,12,30,878.0,143.0,1.6,24.0,977.0,951.24,684.66
2016,4,21,12,45,877.0,142.5,1.7,24.5,972.5,923.25,667.02
2016,4,21,13,0,876.0,142.0,1.8,25.0,968.0,892.19,647.3
2016,4,21,13,15,637.5,275.0,1.85,25.0,871.5,793.57,580.41
2016,4,21,13,30,399.0,408.0,1.9,25.0,775.0,689.74,505.56
2016,4,21,13,45,626.0,275.5,2.0,25.0,836.5,722.69,534.4
2016,4,21,14,0,853.0,143.0,2.1,25.0,898.0,728.75,542.7
2016,4,21,14,15,845.5,141.0,2.15,24.5,869.0,679.53,508.33
2016,4,21,14,30,838.0,139.0,2.2,24.0,840.0,629.44,472.59
2016,4,21,14,45,489.5,259.0,2.25,24.0,664.0,489.91,368.47
2016,4,21,15,0,141.0,379.0,2.3,24.0,488.0,384.86,289.69
2016,4,21,15,15,463.0,254.0,2.3,24.0,584.5,408.65,305.75
2016,4,21,15,30,785.0,129.0,2.3,24.0,681.0,401.37,292.77
2016,4,21,15,45,768.0,124.0,2.3,24.0,633.0,341.55,242.15
2016,4,21,16,0,751.0,119.0,2.3,24.0,585.0,282.91,192.12
2016,4,21,16,15,726.5,114.5,2.2,23.5,533.0,219.32,139.59
2016,4,21,16,30,702.0,110.0,2.1,23.0,481.0,163.16,96.24
2016,4,21,16,45,669.5,104.0,2.05,23.0,426.5,108.27,62.28
2016,4,21,17,0,637.0,98.0,2.0,23.0,372.0,66.5,51.55
2016,4,21,17,15,592.0,90.5,1.9,22.5,316.5,63.41,49.24
2016,4,21,17,30,547.0,83.0,1.8,22.0,261.0,60.14,46.64
2016,4,21,17,45,481.0,73.5,1.7,21.5,207.5,54.92,42.22
2016,4,21,18,0,415.0,64.0,1.6,21.0,154.0,49.47,37.39
2016,4,21,18,15,319.0,50.0,1.55,20.5,107.0,38.23,27.28
2016,4,21,18,30,223.0,36.0,1.5,20.0,60.0,27.96,17.61
2016,4,21,18,45,111.5,18.0,1.5,20.0,30.0,14.13,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.5,16.5,1.8,13.5,35.0,93.77,34.4
2016,4,22,6,30,335.0,33.0,2.1,14.0,70.0,199.57,153.18
2016,4,22,6,45,435.5,44.0,2.4,15.0,121.5,279.45,224.78
2016,4,22,7,0,536.0,55.0,2.7,16.0,173.0,370.24,302.68
2016,4,22,7,15,599.0,62.5,2.6,16.5,230.0,444.89,365.05
2016,4,22,7,30,662.0,70.0,2.5,17.0,287.0,524.65,428.56
2016,4,22,7,45,703.5,75.5,2.45,18.0,345.5,591.72,478.71
2016,4,22,8,0,745.0,81.0,2.4,19.0,404.0,657.76,524.86
2016,4,22,8,15,775.0,85.5,2.35,19.5,460.5,717.99,565.28
2016,4,22,8,30,805.0,90.0,2.3,20.0,517.0,777.98,604.29
2016,4,22,8,45,826.0,93.5,2.25,21.0,571.0,828.52,634.34
2016,4,22,9,0,847.0,97.0,2.2,22.0,625.0,877.38,662.42
2016,4,22,9,15,863.0,100.0,2.25,22.5,674.5,910.44,681.45
2016,4,22,9,30,879.0,103.0,2.3,23.0,724.0,949.19,704.25
2016,4,22,9,45,890.5,105.5,2.4,23.5,767.5,980.23,722.21
2016,4,22,10,0,902.0,108.0,2.5,24.0,811.0,1008.02,738.07
2016,4,22,10,15,911.0,110.0,2.55,24.0,847.5,1029.33,750.7
2016,4,22,10,30,920.0,112.0,2.6,24.0,884.0,1046.94,761.1
2016,4,22,10,45,926.0,113.5,2.65,24.0,913.5,1057.16,766.93
2016,4,22,11,0,932.0,115.0,2.7,24.0,943.0,1063.41,770.43
2016,4,22,11,15,936.0,116.0,2.7,24.0,964.0,1063.12,769.42
2016,4,22,11,30,940.0,117.0,2.7,24.0,985.0,1058.78,766.04
2016,4,22,11,45,943.0,117.5,2.75,24.5,998.0,1048.93,758.33
2016,4,22,12,0,946.0,118.0,2.8,25.0,1011.0,1035.12,748.27
2016,4,22,12,15,946.5,118.0,2.8,25.0,1015.0,1014.57,735.01
2016,4,22,12,30,947.0,118.0,2.8,25.0,1019.0,990.35,719.49
2016,4,22,12,45,945.5,118.0,2.8,25.0,1014.0,960.78,700.54
2016,4,22,13,0,944.0,118.0,2.8,25.0,1009.0,927.9,679.42
2016,4,22,13,15,941.0,117.5,2.75,25.0,995.5,890.13,654.63
2016,4,22,13,30,938.0,117.0,2.7,25.0,982.0,849.44,627.81
2016,4,22,13,45,932.0,116.0,2.7,25.0,960.0,803.3,597.46
2016,4,22,14,0,926.0,115.0,2.7,25.0,938.0,754.84,564.49
2016,4,22,14,15,919.0,113.5,2.65,25.0,908.0,703.18,526.97
2016,4,22,14,30,912.0,112.0,2.6,25.0,878.0,649.73,487.21
2016,4,22,14,45,902.0,110.5,2.6,25.0,840.5,593.09,444.21
2016,4,22,15,0,892.0,109.0,2.6,25.0,803.0,535.44,399.1
2016,4,22,15,15,879.5,106.5,2.5,25.0,759.0,475.17,350.34
2016,4,22,15,30,867.0,104.0,2.4,25.0,715.0,414.73,300.04
2016,4,22,15,45,850.0,101.0,2.35,25.0,665.5,347.67,243.78
2016,4,22,16,0,833.0,98.0,2.3,25.0,616.0,285.83,190.8
2016,4,22,16,15,811.0,94.5,2.15,24.5,562.5,223.95,139.15
2016,4,22,16,30,789.0,91.0,2.0,24.0,509.0,164.28,93.07
2016,4,22,16,45,759.0,86.5,1.85,24.0,452.5,105.82,57.45
2016,4,22,17,0,729.0,82.0,1.7,24.0,396.0,61.25,46.86
2016,4,22,17,15,686.5,76.0,1.5,23.0,338.5,53.11,40.29
2016,4,22,17,30,644.0,70.0,1.3,22.0,281.0,50.41,38.25
2016,4,22,17,45,581.0,62.5,1.15,21.5,225.0,46.3,34.77
2016,4,22,18,0,518.0,55.0,1.0,21.0,169.0,42.02,30.97
2016,4,22,18,15,415.5,44.5,1.0,20.0,118.5,34.87,24.5
2016,4,22,18,30,313.0,34.0,1.0,19.0,68.0,27.46,17.37
2016,4,22,18,45,156.5,17.0,1.05,18.5,34.0,13.58,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
