Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,160.5,18.0,1.0,14.5,36.0,93.94,41.89
2016,4,23,6,30,321.0,36.0,1.1,15.0,72.0,196.89,150.74
2016,4,23,6,45,423.5,46.5,1.2,16.0,123.5,276.59,220.62
2016,4,23,7,0,526.0,57.0,1.3,17.0,175.0,367.24,296.68
2016,4,23,7,15,589.5,64.5,1.2,17.5,232.0,441.67,357.03
2016,4,23,7,30,653.0,72.0,1.1,18.0,289.0,521.24,418.19
2016,4,23,7,45,696.0,78.0,1.0,18.5,347.5,589.47,467.66
2016,4,23,8,0,739.0,84.0,0.9,19.0,406.0,656.61,513.07
2016,4,23,8,15,768.5,88.5,1.0,20.0,462.5,716.15,551.63
2016,4,23,8,30,798.0,93.0,1.1,21.0,519.0,775.42,588.95
2016,4,23,8,45,818.5,97.0,1.25,22.0,572.5,825.79,619.93
2016,4,23,9,0,839.0,101.0,1.4,23.0,626.0,874.47,649.27
2016,4,23,9,15,855.0,104.0,1.45,23.0,675.0,915.85,674.64
2016,4,23,9,30,871.0,107.0,1.5,23.0,724.0,945.49,692.29
2016,4,23,9,45,881.0,110.5,1.55,23.5,766.5,975.91,709.19
2016,4,23,10,0,891.0,114.0,1.6,24.0,809.0,1003.01,723.9
2016,4,23,10,15,899.5,116.0,1.6,24.0,845.5,1023.53,735.15
2016,4,23,10,30,908.0,118.0,1.6,24.0,882.0,1040.37,744.25
2016,4,23,10,45,913.0,120.5,1.65,24.5,910.5,1050.42,748.58
2016,4,23,11,0,918.0,123.0,1.7,25.0,939.0,1056.52,750.65
2016,4,23,11,15,922.0,124.0,1.7,25.0,960.0,1056.09,749.57
2016,4,23,11,30,926.0,125.0,1.7,25.0,981.0,1051.69,746.25
2016,4,23,11,45,928.5,125.0,1.7,25.0,994.0,1040.86,739.14
2016,4,23,12,0,931.0,125.0,1.7,25.0,1007.0,1026.16,729.81
2016,4,23,12,15,931.5,125.5,1.7,25.0,1010.5,1006.25,717.37
2016,4,23,12,30,932.0,126.0,1.7,25.0,1014.0,982.73,702.76
2016,4,23,12,45,930.0,126.0,1.75,25.5,1009.0,953.02,683.57
2016,4,23,13,0,928.0,126.0,1.8,26.0,1004.0,920.1,662.33
2016,4,23,13,15,925.0,125.5,1.85,26.0,990.5,882.83,639.45
2016,4,23,13,30,922.0,125.0,1.9,26.0,977.0,842.69,614.47
2016,4,23,13,45,915.5,125.0,1.95,26.0,955.0,797.67,585.95
2016,4,23,14,0,909.0,125.0,2.0,26.0,933.0,750.4,554.44
2016,4,23,14,15,902.5,123.5,2.1,25.5,903.5,699.83,520.24
2016,4,23,14,30,896.0,122.0,2.2,25.0,874.0,647.46,483.43
2016,4,23,14,45,886.0,120.0,2.3,25.0,837.5,591.2,441.46
2016,4,23,15,0,876.0,118.0,2.4,25.0,801.0,533.99,397.27
2016,4,23,15,15,863.5,115.5,2.45,25.0,757.5,474.6,349.74
2016,4,23,15,30,851.0,113.0,2.5,25.0,714.0,411.14,297.67
2016,4,23,15,45,834.5,109.5,2.6,25.0,665.5,348.97,245.3
2016,4,23,16,0,818.0,106.0,2.7,25.0,617.0,287.81,193.0
2016,4,23,16,15,795.5,102.0,2.65,24.5,563.5,226.4,141.84
2016,4,23,16,30,773.0,98.0,2.6,24.0,510.0,167.3,96.27
2016,4,23,16,45,743.0,93.0,2.55,24.0,453.5,109.54,61.09
2016,4,23,17,0,713.0,88.0,2.5,24.0,397.0,59.68,45.53
2016,4,23,17,15,669.5,82.0,2.3,23.0,339.5,57.33,43.92
2016,4,23,17,30,626.0,76.0,2.1,22.0,282.0,54.87,42.09
2016,4,23,17,45,561.0,68.0,1.9,21.5,225.5,50.56,38.46
2016,4,23,18,0,496.0,60.0,1.7,21.0,169.0,46.1,34.5
2016,4,23,18,15,396.0,48.0,1.65,20.0,119.0,37.82,27.04
2016,4,23,18,30,296.0,36.0,1.6,19.0,69.0,29.18,18.86
2016,4,23,18,45,148.0,18.0,1.6,18.5,34.5,14.14,0.56
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,32.0,21.5,1.9,15.0,25.5,37.81,16.2
2016,4,24,6,30,64.0,43.0,2.1,15.0,51.0,80.07,59.64
2016,4,24,6,45,103.5,67.5,2.35,15.5,88.0,129.91,103.24
2016,4,24,7,0,143.0,92.0,2.6,16.0,125.0,183.01,149.14
2016,4,24,7,15,175.0,115.5,2.8,16.5,167.0,233.97,192.35
2016,4,24,7,30,207.0,139.0,3.0,17.0,209.0,298.78,245.54
2016,4,24,7,45,243.5,156.0,3.2,17.5,252.5,351.23,287.71
2016,4,24,8,0,280.0,173.0,3.4,18.0,296.0,406.54,331.15
2016,4,24,8,15,314.0,192.5,3.5,18.5,347.5,465.23,375.94
2016,4,24,8,30,348.0,212.0,3.6,19.0,399.0,525.58,420.9
2016,4,24,8,45,200.5,239.0,3.75,19.5,349.0,426.46,339.74
2016,4,24,9,0,53.0,266.0,3.9,20.0,299.0,315.41,248.2
2016,4,24,9,15,34.5,255.0,3.95,20.0,277.5,285.2,223.75
2016,4,24,9,30,16.0,244.0,4.0,20.0,256.0,241.57,188.52
2016,4,24,9,45,8.0,193.5,4.1,20.5,199.5,184.15,142.54
2016,4,24,10,0,0.0,143.0,4.2,21.0,143.0,128.62,97.85
2016,4,24,10,15,6.5,199.5,4.2,21.0,205.0,187.86,144.72
2016,4,24,10,30,13.0,256.0,4.2,21.0,267.0,247.76,191.2
2016,4,24,10,45,12.5,249.0,4.25,21.5,260.0,240.07,184.52
2016,4,24,11,0,12.0,242.0,4.3,22.0,253.0,232.49,178.13
2016,4,24,11,15,21.5,311.0,4.3,22.0,331.5,306.63,234.93
2016,4,24,11,30,31.0,380.0,4.3,22.0,410.0,395.52,301.5
2016,4,24,11,45,115.5,435.0,4.3,22.5,544.5,542.98,411.44
2016,4,24,12,0,200.0,490.0,4.3,23.0,679.0,671.87,503.95
2016,4,24,12,15,289.5,463.0,4.2,23.0,739.0,730.42,546.6
2016,4,24,12,30,379.0,436.0,4.1,23.0,799.0,773.27,578.12
2016,4,24,12,45,218.0,439.0,4.1,23.0,648.0,608.57,457.99
2016,4,24,13,0,57.0,442.0,4.1,23.0,497.0,454.22,342.39
2016,4,24,13,15,36.5,370.0,4.05,23.0,405.0,365.85,277.39
2016,4,24,13,30,16.0,298.0,4.0,23.0,313.0,277.66,211.01
2016,4,24,13,45,12.5,252.0,3.95,23.0,264.0,232.78,177.09
2016,4,24,14,0,9.0,206.0,3.9,23.0,215.0,188.68,143.32
2016,4,24,14,15,14.5,254.5,3.85,23.0,267.5,233.46,178.1
2016,4,24,14,30,20.0,303.0,3.8,23.0,320.0,276.48,211.09
2016,4,24,14,45,236.0,304.5,3.75,23.0,489.5,387.03,296.47
2016,4,24,15,0,452.0,306.0,3.7,23.0,659.0,473.9,359.51
2016,4,24,15,15,324.0,321.0,3.7,23.0,567.0,400.91,303.24
2016,4,24,15,30,196.0,336.0,3.7,23.0,475.0,343.3,259.96
2016,4,24,15,45,437.5,243.0,3.7,23.0,524.5,324.16,238.79
2016,4,24,16,0,679.0,150.0,3.7,23.0,574.0,282.05,195.22
2016,4,24,16,15,653.5,144.0,3.65,23.0,523.5,226.39,148.73
2016,4,24,16,30,628.0,138.0,3.6,23.0,473.0,173.64,107.98
2016,4,24,16,45,595.0,130.0,3.55,23.0,420.0,122.06,76.02
2016,4,24,17,0,562.0,122.0,3.5,23.0,367.0,83.76,66.26
2016,4,24,17,15,516.5,112.5,3.3,22.5,313.0,78.94,62.54
2016,4,24,17,30,471.0,103.0,3.1,22.0,259.0,73.83,58.43
2016,4,24,17,45,408.0,90.5,2.9,21.5,207.0,66.19,51.97
2016,4,24,18,0,345.0,78.0,2.7,21.0,155.0,58.21,44.97
2016,4,24,18,15,258.0,60.5,2.6,20.5,108.5,45.97,33.99
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,34.21,23.02
2016,4,24,18,45,85.5,21.5,2.45,19.5,31.0,17.57,3.06
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,21.5,2.55,19.5,35.5,79.57,42.59
2016,4,25,6,30,224.0,43.0,2.7,20.0,71.0,162.77,123.34
2016,4,25,6,45,316.0,58.0,2.85,20.5,119.0,235.73,186.57
2016,4,25,7,0,408.0,73.0,3.0,21.0,167.0,318.93,256.79
2016,4,25,7,15,204.0,85.0,3.2,21.5,132.0,222.45,179.92
2016,4,25,7,30,0.0,97.0,3.4,22.0,97.0,89.33,68.35
2016,4,25,7,45,47.0,141.0,3.6,22.5,161.5,175.04,139.01
2016,4,25,8,0,94.0,185.0,3.8,23.0,226.0,259.16,206.39
2016,4,25,8,15,80.0,206.5,3.9,23.5,245.0,273.23,215.83
2016,4,25,8,30,66.0,228.0,4.0,24.0,264.0,285.89,224.09
2016,4,25,8,45,51.0,240.5,4.15,24.5,270.0,286.22,222.71
2016,4,25,9,0,36.0,253.0,4.3,25.0,276.0,285.57,220.59
2016,4,25,9,15,131.0,294.5,4.35,25.0,387.0,431.83,333.75
2016,4,25,9,30,226.0,336.0,4.4,25.0,498.0,567.03,434.62
2016,4,25,9,45,176.0,359.0,4.45,25.5,490.0,546.12,415.44
2016,4,25,10,0,126.0,382.0,4.5,26.0,482.0,522.25,394.84
2016,4,25,10,15,131.5,395.5,4.5,26.5,504.0,540.5,406.7
2016,4,25,10,30,137.0,409.0,4.5,27.0,526.0,558.1,417.86
2016,4,25,10,45,480.0,285.5,4.5,27.5,712.0,800.73,597.4
2016,4,25,11,0,823.0,162.0,4.5,28.0,898.0,1010.96,739.69
2016,4,25,11,15,828.0,162.5,4.5,28.0,917.5,1010.68,737.29
2016,4,25,11,30,833.0,163.0,4.5,28.0,937.0,1006.68,734.09
2016,4,25,11,45,856.5,149.5,4.55,28.0,954.5,991.44,723.9
2016,4,25,12,0,880.0,136.0,4.6,28.0,972.0,985.05,719.7
2016,4,25,12,15,880.5,136.5,4.55,28.0,976.0,965.96,706.71
2016,4,25,12,30,881.0,137.0,4.5,28.0,980.0,943.48,691.58
2016,4,25,12,45,875.5,139.5,4.5,28.5,974.0,914.17,670.87
2016,4,25,13,0,870.0,142.0,4.5,29.0,968.0,882.02,648.33
2016,4,25,13,15,867.0,141.5,4.45,29.0,955.0,846.65,624.69
2016,4,25,13,30,864.0,141.0,4.4,29.0,942.0,808.64,599.18
2016,4,25,13,45,855.0,142.0,4.35,29.0,919.5,764.93,569.63
2016,4,25,14,0,846.0,143.0,4.3,29.0,897.0,719.37,536.73
2016,4,25,14,15,838.5,141.0,4.25,29.0,868.5,670.68,501.0
2016,4,25,14,30,831.0,139.0,4.2,29.0,840.0,620.95,463.67
2016,4,25,14,45,815.0,139.5,4.2,29.0,802.5,565.9,421.62
2016,4,25,15,0,799.0,140.0,4.2,29.0,765.0,510.74,378.37
2016,4,25,15,15,785.0,137.0,4.1,28.5,723.0,453.73,333.12
2016,4,25,15,30,771.0,134.0,4.0,28.0,681.0,397.02,286.74
2016,4,25,15,45,747.0,132.5,3.95,28.0,632.5,339.0,238.03
2016,4,25,16,0,723.0,131.0,3.9,28.0,584.0,277.65,186.62
2016,4,25,16,15,698.0,126.0,3.75,28.0,532.5,220.33,139.35
2016,4,25,16,30,673.0,121.0,3.6,28.0,481.0,165.75,97.82
2016,4,25,16,45,639.0,115.0,3.5,28.0,427.0,112.88,65.99
2016,4,25,17,0,605.0,109.0,3.4,28.0,373.0,73.99,56.73
2016,4,25,17,15,559.5,101.0,3.2,27.5,318.5,70.91,54.49
2016,4,25,17,30,514.0,93.0,3.0,27.0,264.0,67.63,51.98
2016,4,25,17,45,449.0,82.0,2.8,26.5,211.0,60.16,45.78
2016,4,25,18,0,384.0,71.0,2.6,26.0,158.0,53.08,39.68
2016,4,25,18,15,293.5,56.0,2.65,25.5,111.5,42.59,30.42
2016,4,25,18,30,203.0,41.0,2.7,25.0,65.0,31.71,20.49
2016,4,25,18,45,101.5,20.5,2.8,24.5,32.5,16.04,2.92
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.0,23.0,4.05,20.0,35.0,68.63,38.39
2016,4,26,6,30,192.0,46.0,4.1,20.0,70.0,152.92,116.26
2016,4,26,6,45,268.5,64.5,4.15,20.5,117.0,220.93,175.27
2016,4,26,7,0,345.0,83.0,4.2,21.0,164.0,297.25,240.0
2016,4,26,7,15,188.5,105.0,4.3,21.0,151.0,237.89,192.81
2016,4,26,7,30,32.0,127.0,4.4,21.0,138.0,150.38,119.48
2016,4,26,7,45,103.5,157.0,4.55,21.5,201.5,243.64,196.24
2016,4,26,8,0,175.0,187.0,4.7,22.0,265.0,332.55,267.51
2016,4,26,8,15,127.0,210.5,4.8,22.5,271.0,326.97,260.46
2016,4,26,8,30,79.0,234.0,4.9,23.0,277.0,302.91,239.04
2016,4,26,8,45,162.0,259.5,5.05,23.5,359.0,416.14,327.67
2016,4,26,9,0,245.0,285.0,5.2,24.0,441.0,535.83,418.2
2016,4,26,9,15,479.0,228.5,5.25,24.5,561.5,707.47,548.68
2016,4,26,9,30,713.0,172.0,5.3,25.0,682.0,882.69,674.05
2016,4,26,9,45,730.0,174.5,5.4,25.5,724.0,915.33,693.5
2016,4,26,10,0,747.0,177.0,5.5,26.0,766.0,945.36,711.86
2016,4,26,10,15,758.0,180.5,5.55,26.0,801.0,967.72,726.07
2016,4,26,10,30,769.0,184.0,5.6,26.0,836.0,979.22,732.97
2016,4,26,10,45,776.0,187.0,5.7,26.5,863.5,990.44,738.71
2016,4,26,11,0,783.0,190.0,5.8,27.0,891.0,998.11,742.14
2016,4,26,11,15,787.5,191.5,5.85,27.0,911.0,998.2,741.76
2016,4,26,11,30,792.0,193.0,5.9,27.0,931.0,994.66,739.1
2016,4,26,11,45,799.5,190.5,5.95,27.5,944.0,986.6,732.01
2016,4,26,12,0,807.0,188.0,6.0,28.0,957.0,974.92,722.64
2016,4,26,12,15,807.5,188.5,5.95,28.0,960.0,955.93,709.32
2016,4,26,12,30,808.0,189.0,5.9,28.0,963.0,933.68,693.9
2016,4,26,12,45,492.0,327.5,5.9,28.0,798.5,760.98,568.74
2016,4,26,13,0,176.0,466.0,5.9,28.0,634.0,583.62,434.59
2016,4,26,13,15,162.0,472.0,5.85,28.0,625.0,565.34,421.45
2016,4,26,13,30,148.0,478.0,5.8,28.0,616.0,547.17,407.91
2016,4,26,13,45,133.5,463.5,5.8,28.0,586.0,511.4,381.92
2016,4,26,14,0,119.0,449.0,5.8,28.0,556.0,476.83,356.71
2016,4,26,14,15,108.5,430.5,5.7,28.0,525.0,443.23,332.05
2016,4,26,14,30,98.0,412.0,5.6,28.0,494.0,411.47,308.62
2016,4,26,14,45,118.0,397.5,5.6,28.0,493.0,398.34,299.19
2016,4,26,15,0,138.0,383.0,5.6,28.0,492.0,384.29,288.68
2016,4,26,15,15,139.5,361.0,5.5,27.5,465.5,354.32,266.45
2016,4,26,15,30,141.0,339.0,5.4,27.0,439.0,324.32,243.85
2016,4,26,15,45,170.5,313.5,5.3,27.0,426.5,300.53,224.49
2016,4,26,16,0,200.0,288.0,5.2,27.0,414.0,273.4,201.93
2016,4,26,16,15,157.0,262.5,4.95,26.5,356.0,229.37,169.32
2016,4,26,16,30,114.0,237.0,4.7,26.0,298.0,191.12,142.03
2016,4,26,16,45,157.0,209.5,4.5,26.0,284.5,162.59,120.28
2016,4,26,17,0,200.0,182.0,4.3,26.0,271.0,133.14,106.74
2016,4,26,17,15,158.5,166.0,4.1,25.5,230.0,122.11,98.1
2016,4,26,17,30,117.0,150.0,3.9,25.0,189.0,110.69,88.92
2016,4,26,17,45,133.0,126.5,3.7,24.5,163.0,94.79,75.67
2016,4,26,18,0,149.0,103.0,3.5,24.0,137.0,78.34,61.57
2016,4,26,18,15,100.0,73.0,3.5,23.5,93.0,57.11,43.03
2016,4,26,18,30,51.0,43.0,3.5,23.0,49.0,35.06,23.52
2016,4,26,18,45,25.5,21.5,3.55,23.0,24.5,18.2,4.89
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.5,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,13.0,7.0,3.3,18.0,7.0,10.28,0.0
2016,4,27,6,15,116.5,27.5,3.35,18.0,41.5,91.02,55.75
2016,4,27,6,30,220.0,48.0,3.4,18.0,76.0,166.81,128.28
2016,4,27,6,45,331.5,61.5,3.45,18.0,128.0,246.9,197.91
2016,4,27,7,0,443.0,75.0,3.5,18.0,180.0,339.44,276.85
2016,4,27,7,15,509.0,85.0,3.4,18.0,236.5,417.03,341.64
2016,4,27,7,30,575.0,95.0,3.3,18.0,293.0,497.2,406.28
2016,4,27,7,45,636.0,99.0,3.25,18.5,354.0,572.06,463.93
2016,4,27,8,0,697.0,103.0,3.2,19.0,415.0,650.33,522.03
2016,4,27,8,15,730.0,108.0,3.15,19.5,472.0,711.09,563.76
2016,4,27,8,30,763.0,113.0,3.1,20.0,529.0,771.96,604.21
2016,4,27,8,45,796.0,114.0,3.05,21.0,585.5,823.86,635.99
2016,4,27,9,0,829.0,115.0,3.0,22.0,642.0,879.16,669.28
2016,4,27,9,15,846.5,118.0,2.95,22.5,692.0,921.31,694.04
2016,4,27,9,30,864.0,121.0,2.9,23.0,742.0,960.94,716.78
2016,4,27,9,45,882.0,121.5,2.9,24.0,787.0,985.51,728.25
2016,4,27,10,0,900.0,122.0,2.9,25.0,832.0,1016.77,744.11
2016,4,27,10,15,909.0,124.0,2.8,25.5,869.5,1037.53,753.5
2016,4,27,10,30,918.0,126.0,2.7,26.0,907.0,1054.59,760.54
2016,4,27,10,45,927.0,126.0,2.65,26.5,937.0,1065.77,764.4
2016,4,27,11,0,936.0,126.0,2.6,27.0,967.0,1073.03,765.94
2016,4,27,11,15,940.0,127.5,2.6,27.0,988.0,1072.81,764.99
2016,4,27,11,30,944.0,129.0,2.6,27.0,1009.0,1068.52,761.71
2016,4,27,11,45,952.0,126.0,2.6,27.5,1023.5,1059.75,754.3
2016,4,27,12,0,960.0,123.0,2.6,28.0,1038.0,1046.97,744.56
2016,4,27,12,15,960.0,123.0,2.6,28.0,1041.5,1025.51,730.99
2016,4,27,12,30,960.0,123.0,2.6,28.0,1045.0,1000.38,715.23
2016,4,27,12,45,960.0,122.0,2.6,28.5,1040.0,970.82,695.3
2016,4,27,13,0,960.0,121.0,2.6,29.0,1035.0,937.88,673.26
2016,4,27,13,15,956.5,120.5,2.55,28.5,1021.0,899.23,649.74
2016,4,27,13,30,953.0,120.0,2.5,28.0,1007.0,857.66,624.13
2016,4,27,13,45,949.5,118.5,2.5,28.0,985.0,812.48,595.01
2016,4,27,14,0,946.0,117.0,2.5,28.0,963.0,764.74,562.9
2016,4,27,14,15,939.0,115.5,2.4,28.0,932.5,712.36,525.19
2016,4,27,14,30,932.0,114.0,2.3,28.0,902.0,658.15,485.3
2016,4,27,14,45,922.5,112.0,2.25,28.0,864.0,600.59,442.18
2016,4,27,15,0,913.0,110.0,2.2,28.0,826.0,541.96,396.95
2016,4,27,15,15,900.5,107.5,2.0,28.0,782.0,480.83,348.04
2016,4,27,15,30,888.0,105.0,1.8,28.0,738.0,419.51,297.66
2016,4,27,15,45,870.5,102.5,1.65,28.0,687.5,356.7,245.31
2016,4,27,16,0,853.0,100.0,1.5,28.0,637.0,289.18,189.02
2016,4,27,16,15,831.5,96.5,1.35,28.0,583.0,226.54,137.56
2016,4,27,16,30,810.0,93.0,1.2,28.0,529.0,166.04,91.81
2016,4,27,16,45,779.5,88.5,1.1,28.0,471.5,106.63,56.88
2016,4,27,17,0,749.0,84.0,1.0,28.0,414.0,62.58,47.11
2016,4,27,17,15,707.0,78.5,0.85,27.5,355.5,54.71,40.82
2016,4,27,17,30,665.0,73.0,0.7,27.0,297.0,52.46,39.13
2016,4,27,17,45,600.5,66.0,0.55,26.5,239.5,48.8,36.14
2016,4,27,18,0,536.0,59.0,0.4,26.0,182.0,45.04,32.9
2016,4,27,18,15,435.5,48.0,0.45,25.5,130.0,37.56,26.26
2016,4,27,18,30,335.0,37.0,0.5,25.0,78.0,29.8,19.07
2016,4,27,18,45,167.5,18.5,0.6,24.5,39.0,14.65,3.33
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,17.0,4.5,1.2,13.5,5.0,0.0,0.0
2016,4,28,6,0,34.0,9.0,1.2,14.0,10.0,18.42,0.0
2016,4,28,6,15,158.0,27.0,1.45,14.5,46.0,105.71,68.53
2016,4,28,6,30,282.0,45.0,1.7,15.0,82.0,188.51,146.71
2016,4,28,6,45,373.5,58.0,2.0,16.0,132.5,262.22,211.09
2016,4,28,7,0,465.0,71.0,2.3,17.0,183.0,349.79,285.03
2016,4,28,7,15,526.0,80.5,2.45,18.0,238.0,422.07,344.23
2016,4,28,7,30,587.0,90.0,2.6,19.0,293.0,499.14,404.8
2016,4,28,7,45,631.5,96.5,2.8,20.0,350.0,565.82,455.2
2016,4,28,8,0,676.0,103.0,3.0,21.0,407.0,634.6,505.41
2016,4,28,8,15,706.0,108.5,3.25,21.5,462.0,692.64,546.36
2016,4,28,8,30,736.0,114.0,3.5,22.0,517.0,750.65,586.15
2016,4,28,8,45,759.5,118.0,3.8,22.5,569.5,800.94,619.95
2016,4,28,9,0,783.0,122.0,4.1,23.0,622.0,845.77,649.5
2016,4,28,9,15,800.0,125.5,4.1,23.5,670.0,886.64,674.62
2016,4,28,9,30,817.0,129.0,4.1,24.0,718.0,925.13,697.78
2016,4,28,9,45,829.0,132.5,4.2,24.5,759.5,956.19,716.2
2016,4,28,10,0,841.0,136.0,4.3,25.0,801.0,984.14,732.5
2016,4,28,10,15,850.0,138.0,4.3,25.5,836.5,1004.21,742.94
2016,4,28,10,30,859.0,140.0,4.3,26.0,872.0,1009.31,743.55
2016,4,28,10,45,863.0,143.5,4.35,26.5,899.5,1018.51,747.41
2016,4,28,11,0,867.0,147.0,4.4,27.0,927.0,1023.92,748.85
2016,4,28,11,15,870.5,148.5,4.4,27.0,947.0,1023.08,747.54
2016,4,28,11,30,874.0,150.0,4.4,27.0,967.0,1018.46,743.94
2016,4,28,11,45,873.0,152.5,4.45,27.0,977.5,1006.64,736.03
2016,4,28,12,0,872.0,155.0,4.5,27.0,988.0,991.21,725.89
2016,4,28,12,15,871.5,155.5,4.45,27.0,990.5,971.0,712.16
2016,4,28,12,30,871.0,156.0,4.4,27.0,993.0,947.52,696.36
2016,4,28,12,45,859.0,162.0,4.4,27.5,984.5,925.04,680.19
2016,4,28,13,0,847.0,168.0,4.4,28.0,976.0,889.92,655.6
2016,4,28,13,15,842.0,167.0,4.35,28.0,961.5,851.87,630.15
2016,4,28,13,30,837.0,166.0,4.3,28.0,947.0,811.42,602.95
2016,4,28,13,45,813.0,175.5,4.25,28.0,919.5,763.92,569.4
2016,4,28,14,0,789.0,185.0,4.2,28.0,892.0,715.78,534.43
2016,4,28,14,15,778.5,183.0,4.15,28.0,862.0,666.42,498.27
2016,4,28,14,30,768.0,181.0,4.1,28.0,832.0,616.1,460.62
2016,4,28,14,45,723.5,195.5,4.05,28.0,788.5,558.35,416.49
2016,4,28,15,0,679.0,210.0,4.0,28.0,745.0,504.49,374.42
2016,4,28,15,15,340.5,185.0,3.95,27.5,453.0,297.0,221.23
2016,4,28,15,30,2.0,160.0,3.9,27.0,161.0,140.61,105.09
2016,4,28,15,45,69.5,225.5,3.85,27.0,269.5,209.16,156.93
2016,4,28,16,0,137.0,291.0,3.8,27.0,378.0,259.34,192.74
2016,4,28,16,15,122.0,264.0,3.65,26.5,336.5,223.54,165.76
2016,4,28,16,30,107.0,237.0,3.5,26.0,295.0,196.5,146.23
2016,4,28,16,45,53.5,156.0,3.35,26.0,185.0,128.64,96.3
2016,4,28,17,0,0.0,75.0,3.2,26.0,75.0,66.34,50.73
2016,4,28,17,15,0.0,64.0,3.0,25.5,64.0,56.55,42.75
2016,4,28,17,30,0.0,53.0,2.8,25.0,53.0,46.78,34.62
2016,4,28,17,45,77.5,78.0,2.65,25.0,95.5,63.09,48.59
2016,4,28,18,0,155.0,103.0,2.5,25.0,138.0,78.56,61.54
2016,4,28,18,15,107.5,73.0,2.55,24.5,94.5,57.31,43.07
2016,4,28,18,30,60.0,43.0,2.6,24.0,51.0,35.2,23.65
2016,4,28,18,45,30.0,21.5,2.7,23.5,25.5,18.28,6.12
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,4.0,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,8.0,5.0,2.7,21.0,5.0,6.96,0.0
2016,4,29,6,15,58.0,27.5,2.8,21.5,34.5,55.66,33.88
2016,4,29,6,30,108.0,50.0,2.9,22.0,64.0,113.21,84.97
2016,4,29,6,45,155.0,75.5,3.05,22.5,107.0,170.8,133.89
2016,4,29,7,0,202.0,101.0,3.2,23.0,150.0,232.59,185.57
2016,4,29,7,15,101.0,103.5,3.55,23.0,128.0,173.52,138.26
2016,4,29,7,30,0.0,106.0,3.9,23.0,106.0,98.17,75.33
2016,4,29,7,45,0.0,107.0,4.25,23.5,107.0,97.58,74.55
2016,4,29,8,0,0.0,108.0,4.6,24.0,108.0,97.58,74.14
2016,4,29,8,15,0.0,125.0,4.75,24.5,125.0,113.45,86.47
2016,4,29,8,30,0.0,142.0,4.9,25.0,142.0,129.31,98.61
2016,4,29,8,45,1.5,157.5,5.1,25.5,158.5,144.98,110.51
2016,4,29,9,0,3.0,173.0,5.3,26.0,175.0,160.73,122.36
2016,4,29,9,15,8.0,204.0,5.35,26.0,209.5,194.84,148.78
2016,4,29,9,30,13.0,235.0,5.4,26.0,244.0,229.2,175.1
2016,4,29,9,45,9.0,203.0,5.45,26.5,209.5,193.89,147.0
2016,4,29,10,0,5.0,171.0,5.5,27.0,175.0,159.51,119.77
2016,4,29,10,15,2.5,148.5,5.45,27.0,150.5,136.05,101.31
2016,4,29,10,30,0.0,126.0,5.4,27.0,126.0,112.89,83.06
2016,4,29,10,45,26.5,268.0,5.4,27.0,292.0,283.45,214.58
2016,4,29,11,0,53.0,410.0,5.4,27.0,458.0,451.72,339.38
2016,4,29,11,15,26.5,263.5,5.35,27.0,287.5,276.59,208.34
2016,4,29,11,30,0.0,117.0,5.3,27.0,117.0,104.79,76.3
2016,4,29,11,45,0.0,118.0,5.25,27.5,118.0,105.69,76.91
2016,4,29,12,0,0.0,119.0,5.2,28.0,119.0,106.56,77.39
2016,4,29,12,15,5.0,160.5,5.15,28.0,165.5,148.67,109.93
2016,4,29,12,30,10.0,202.0,5.1,28.0,212.0,190.44,141.87
2016,4,29,12,45,33.0,323.5,5.05,28.0,355.5,326.59,244.53
2016,4,29,13,0,56.0,445.0,5.0,28.0,499.0,454.17,337.81
2016,4,29,13,15,35.5,364.5,4.9,28.0,399.0,358.68,267.47
2016,4,29,13,30,15.0,284.0,4.8,28.0,299.0,264.07,197.12
2016,4,29,13,45,133.0,366.0,4.75,28.0,486.5,425.55,319.43
2016,4,29,14,0,251.0,448.0,4.7,28.0,674.0,565.88,421.33
2016,4,29,14,15,175.5,431.5,4.6,27.5,587.0,485.43,362.34
2016,4,29,14,30,100.0,415.0,4.5,27.0,500.0,414.08,310.15
2016,4,29,14,45,122.5,400.5,4.4,27.0,500.5,401.88,301.45
2016,4,29,15,0,145.0,386.0,4.3,27.0,501.0,388.79,291.59
2016,4,29,15,15,92.0,340.5,4.1,27.0,412.5,321.58,241.56
2016,4,29,15,30,39.0,295.0,3.9,27.0,324.0,257.9,194.31
2016,4,29,15,45,121.0,292.5,3.75,27.0,371.5,269.64,201.46
2016,4,29,16,0,203.0,290.0,3.6,27.0,419.0,274.79,202.04
2016,4,29,16,15,186.5,265.0,3.35,26.5,375.5,235.97,172.55
2016,4,29,16,30,170.0,240.0,3.1,26.0,332.0,199.51,145.8
2016,4,29,16,45,218.0,208.5,2.9,26.0,314.0,165.35,120.42
2016,4,29,17,0,266.0,177.0,2.7,26.0,296.0,123.84,98.8
2016,4,29,17,15,183.5,172.5,2.55,25.5,249.0,126.21,101.37
2016,4,29,17,30,101.0,168.0,2.4,25.0,202.0,124.79,100.64
2016,4,29,17,45,90.0,137.0,2.25,25.0,163.5,103.75,83.0
2016,4,29,18,0,79.0,106.0,2.1,25.0,125.0,82.15,64.54
2016,4,29,18,15,39.5,73.0,2.05,24.5,82.5,58.58,44.16
2016,4,29,18,30,0.0,40.0,2.0,24.0,40.0,34.31,22.96
2016,4,29,18,45,0.0,20.0,2.0,24.0,20.0,17.63,6.14
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.5,4.5,3.15,15.0,5.0,0.0,0.0
2016,4,30,6,0,15.0,9.0,3.3,15.0,10.0,12.71,0.0
2016,4,30,6,15,102.0,31.0,3.4,15.0,44.5,83.52,55.96
2016,4,30,6,30,189.0,53.0,3.5,15.0,79.0,150.9,117.83
2016,4,30,6,45,281.0,69.5,3.65,15.5,128.5,231.68,187.85
2016,4,30,7,0,373.0,86.0,3.8,16.0,178.0,314.49,258.76
2016,4,30,7,15,435.5,98.5,3.9,16.5,232.5,384.67,317.63
2016,4,30,7,30,498.0,111.0,4.0,17.0,287.0,460.35,379.01
2016,4,30,7,45,549.0,119.0,4.15,18.0,343.5,527.8,431.28
2016,4,30,8,0,600.0,127.0,4.3,19.0,400.0,604.88,489.04
2016,4,30,8,15,633.0,134.5,4.25,19.5,455.0,664.48,532.09
2016,4,30,8,30,666.0,142.0,4.2,20.0,510.0,724.39,573.97
2016,4,30,8,45,696.5,145.0,4.2,21.0,563.0,777.11,607.94
2016,4,30,9,0,727.0,148.0,4.2,22.0,616.0,829.08,640.56
2016,4,30,9,15,745.5,152.5,4.0,22.5,663.5,870.71,665.55
2016,4,30,9,30,764.0,157.0,3.8,23.0,711.0,910.21,688.55
2016,4,30,9,45,460.5,274.0,3.6,23.5,613.5,754.58,571.93
2016,4,30,10,0,157.0,391.0,3.4,24.0,516.0,559.0,422.04
2016,4,30,10,15,494.0,275.0,3.2,24.0,693.0,798.09,600.39
2016,4,30,10,30,831.0,159.0,3.0,24.0,870.0,1010.92,743.04
2016,4,30,10,45,580.0,294.0,2.8,24.5,798.5,904.44,664.34
2016,4,30,11,0,329.0,429.0,2.6,25.0,727.0,775.14,567.65
2016,4,30,11,15,599.5,293.0,2.35,25.0,849.5,915.61,667.83
2016,4,30,11,30,870.0,157.0,2.1,25.0,972.0,1018.67,732.05
2016,4,30,11,45,883.5,150.5,1.9,25.5,987.5,1012.49,722.71
2016,4,30,12,0,897.0,144.0,1.7,26.0,1003.0,1002.5,712.18
2016,4,30,12,15,897.5,144.0,1.6,26.0,1006.5,982.43,698.19
2016,4,30,12,30,898.0,144.0,1.5,26.0,1010.0,958.96,682.28
2016,4,30,12,45,899.0,142.0,1.4,26.5,1006.0,930.92,662.28
2016,4,30,13,0,900.0,140.0,1.3,27.0,1002.0,899.72,640.44
2016,4,30,13,15,897.5,139.5,1.3,27.0,988.5,863.89,618.31
2016,4,30,13,30,895.0,139.0,1.3,27.0,975.0,825.3,594.29
2016,4,30,13,45,892.0,136.5,1.35,27.0,954.0,782.04,567.56
2016,4,30,14,0,889.0,134.0,1.4,27.0,933.0,736.38,537.16
2016,4,30,14,15,882.0,132.5,1.35,27.0,904.0,686.74,502.11
2016,4,30,14,30,875.0,131.0,1.3,27.0,875.0,635.43,465.01
2016,4,30,14,45,868.5,127.5,1.3,27.0,839.5,581.34,425.27
2016,4,30,15,0,862.0,124.0,1.3,27.0,804.0,526.0,383.26
2016,4,30,15,15,849.5,121.0,1.25,27.0,761.0,464.24,335.05
2016,4,30,15,30,837.0,118.0,1.2,27.0,718.0,404.8,287.01
2016,4,30,15,45,824.0,113.5,1.15,27.0,671.0,344.27,236.95
2016,4,30,16,0,811.0,109.0,1.1,27.0,624.0,284.36,186.77
2016,4,30,16,15,789.5,105.0,1.05,26.5,571.0,224.15,137.85
2016,4,30,16,30,768.0,101.0,1.0,26.0,518.0,166.12,94.29
2016,4,30,16,45,741.5,95.5,0.95,26.0,463.0,109.08,60.55
2016,4,30,17,0,715.0,90.0,0.9,26.0,408.0,60.53,45.77
2016,4,30,17,15,674.0,84.0,0.85,25.5,351.5,58.27,44.19
2016,4,30,17,30,633.0,78.0,0.8,25.0,295.0,55.86,42.37
2016,4,30,17,45,576.0,69.5,0.8,24.5,239.5,51.24,38.55
2016,4,30,18,0,519.0,61.0,0.8,24.0,184.0,46.39,34.36
2016,4,30,18,15,424.5,50.5,0.85,23.0,133.0,39.45,28.22
2016,4,30,18,30,330.0,40.0,0.9,22.0,82.0,32.25,21.53
2016,4,30,18,45,187.0,24.5,0.95,21.5,46.0,19.22,7.77
2016,4,30,19,0,44.0,9.0,1.0,21.0,10.0,8.19,0.0
2016,4,30,19,15,22.0,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,26.5,6.0,2.7,15.5,7.0,0.0,0.0
2016,5,1,6,0,53.0,12.0,3.0,16.0,14.0,26.91,0.0
2016,5,1,6,15,176.5,29.0,3.25,16.5,51.0,115.22,79.45
2016,5,1,6,30,300.0,46.0,3.5,17.0,88.0,196.29,152.98
2016,5,1,6,45,383.0,58.5,3.75,17.5,137.5,266.47,214.76
2016,5,1,7,0,466.0,71.0,4.0,18.0,187.0,349.96,285.98
2016,5,1,7,15,233.0,66.0,4.1,18.5,124.0,226.44,186.06
2016,5,1,7,30,0.0,61.0,4.2,19.0,61.0,53.89,39.64
2016,5,1,7,45,87.0,127.0,4.35,19.5,167.0,195.47,158.41
2016,5,1,8,0,174.0,193.0,4.5,20.0,273.0,336.52,272.32
2016,5,1,8,15,117.5,213.0,4.5,20.0,270.0,320.22,256.84
2016,5,1,8,30,61.0,233.0,4.5,20.0,267.0,285.12,226.72
2016,5,1,8,45,91.5,265.0,4.55,20.5,321.5,345.7,273.91
2016,5,1,9,0,122.0,297.0,4.6,21.0,376.0,422.82,332.47
2016,5,1,9,15,86.5,305.0,4.55,21.0,363.5,384.56,301.0
2016,5,1,9,30,51.0,313.0,4.5,21.0,351.0,359.44,279.78
2016,5,1,9,45,36.5,302.5,4.5,21.5,330.5,333.01,258.01
2016,5,1,10,0,22.0,292.0,4.5,22.0,310.0,292.04,225.22
2016,5,1,10,15,50.0,349.5,4.5,22.0,392.5,392.32,301.92
2016,5,1,10,30,78.0,407.0,4.5,22.0,475.0,478.1,365.77
2016,5,1,10,45,134.0,433.0,4.5,22.5,553.5,573.63,435.71
2016,5,1,11,0,190.0,459.0,4.5,23.0,632.0,652.35,491.91
2016,5,1,11,15,119.0,441.0,4.5,23.0,550.5,558.93,422.02
2016,5,1,11,30,48.0,423.0,4.5,23.0,469.0,452.8,342.38
2016,5,1,11,45,35.0,387.0,4.5,23.0,420.5,401.26,304.17
2016,5,1,12,0,22.0,351.0,4.5,23.0,372.0,340.26,258.34
2016,5,1,12,15,51.5,413.0,4.5,23.0,463.0,434.82,329.57
2016,5,1,12,30,81.0,475.0,4.5,23.0,554.0,515.78,389.02
2016,5,1,12,45,188.0,474.5,4.5,23.5,655.5,610.13,458.92
2016,5,1,13,0,295.0,474.0,4.5,24.0,757.0,693.53,519.05
2016,5,1,13,15,161.5,422.5,4.55,23.5,577.5,517.78,391.44
2016,5,1,13,30,28.0,371.0,4.6,23.0,398.0,353.75,268.42
2016,5,1,13,45,121.5,412.5,4.65,23.0,523.0,456.25,347.47
2016,5,1,14,0,215.0,454.0,4.7,23.0,648.0,544.64,413.44
2016,5,1,14,15,303.5,411.5,4.7,23.0,675.5,549.22,417.75
2016,5,1,14,30,392.0,369.0,4.7,23.0,703.0,545.55,415.49
2016,5,1,14,45,544.5,286.0,4.75,23.0,728.5,533.38,406.65
2016,5,1,15,0,697.0,203.0,4.8,23.0,754.0,505.1,383.66
2016,5,1,15,15,680.5,198.0,4.75,23.0,712.5,450.24,338.69
2016,5,1,15,30,664.0,193.0,4.7,23.0,671.0,396.27,293.53
2016,5,1,15,45,609.5,194.5,4.7,23.0,609.5,336.88,244.47
2016,5,1,16,0,555.0,196.0,4.7,23.0,548.0,283.0,200.09
2016,5,1,16,15,582.0,168.5,4.55,22.5,510.0,228.83,153.85
2016,5,1,16,30,609.0,141.0,4.4,22.0,472.0,170.81,107.06
2016,5,1,16,45,554.0,143.5,4.3,22.0,421.0,127.67,82.45
2016,5,1,17,0,499.0,146.0,4.2,22.0,370.0,98.79,79.3
2016,5,1,17,15,454.0,134.0,3.95,21.5,316.5,92.8,74.63
2016,5,1,17,30,409.0,122.0,3.7,21.0,263.0,86.45,69.52
2016,5,1,17,45,349.5,106.5,3.5,21.0,211.5,77.11,61.53
2016,5,1,18,0,290.0,91.0,3.3,21.0,160.0,69.42,54.72
2016,5,1,18,15,216.0,70.5,3.3,20.5,114.0,54.6,41.57
2016,5,1,18,30,142.0,50.0,3.3,20.0,68.0,39.35,27.74
2016,5,1,18,45,71.0,28.0,3.3,19.5,37.0,22.58,10.64
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.91,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.5,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,6.14,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,10.1,3.0
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,14.06,6.48
2016,5,2,7,15,0.0,21.0,5.55,13.0,21.0,18.47,10.31
2016,5,2,7,30,0.0,26.0,5.6,13.0,26.0,22.89,14.1
2016,5,2,7,45,73.5,110.5,5.65,13.5,144.5,167.32,138.49
2016,5,2,8,0,147.0,195.0,5.7,14.0,263.0,318.73,264.3
2016,5,2,8,15,73.5,114.0,5.7,14.0,148.0,175.41,144.14
2016,5,2,8,30,0.0,33.0,5.7,14.0,33.0,29.14,19.02
2016,5,2,8,45,0.0,63.0,5.7,14.5,63.0,55.75,41.26
2016,5,2,9,0,0.0,93.0,5.7,15.0,93.0,82.48,63.24
2016,5,2,9,15,0.0,62.5,5.6,15.0,62.5,55.38,40.57
2016,5,2,9,30,0.0,32.0,5.5,15.0,32.0,28.33,17.99
2016,5,2,9,45,0.0,42.0,5.45,15.5,42.0,37.23,25.27
2016,5,2,10,0,0.0,52.0,5.4,16.0,52.0,46.14,32.5
2016,5,2,10,15,15.5,199.0,5.25,16.0,212.5,195.84,154.56
2016,5,2,10,30,31.0,346.0,5.1,16.0,373.0,367.77,289.6
2016,5,2,10,45,18.5,260.0,5.0,16.0,276.5,255.82,201.13
2016,5,2,11,0,6.0,174.0,4.9,16.0,180.0,162.85,126.82
2016,5,2,11,15,27.5,299.0,4.85,16.0,325.0,311.87,245.16
2016,5,2,11,30,49.0,424.0,4.8,16.0,470.0,454.41,354.32
2016,5,2,11,45,32.5,360.0,4.75,16.0,390.5,372.21,290.58
2016,5,2,12,0,16.0,296.0,4.7,16.0,311.0,283.44,221.5
2016,5,2,12,15,50.5,387.0,4.75,16.0,436.0,408.75,319.37
2016,5,2,12,30,85.0,478.0,4.8,16.0,561.0,521.82,405.03
2016,5,2,12,45,81.0,472.5,4.85,16.0,551.0,506.44,393.05
2016,5,2,13,0,77.0,467.0,4.9,16.0,541.0,491.02,381.52
2016,5,2,13,15,61.0,441.5,4.9,16.0,499.5,447.92,348.71
2016,5,2,13,30,45.0,416.0,4.9,16.0,458.0,406.49,317.03
2016,5,2,13,45,22.5,266.5,4.9,16.5,287.5,253.72,198.36
2016,5,2,14,0,0.0,117.0,4.9,17.0,117.0,103.96,78.91
2016,5,2,14,15,5.0,167.0,4.8,17.0,171.5,150.92,116.97
2016,5,2,14,30,10.0,217.0,4.7,17.0,226.0,196.55,153.47
2016,5,2,14,45,38.0,289.0,4.6,17.5,319.5,268.36,210.02
2016,5,2,15,0,66.0,361.0,4.5,18.0,413.0,333.9,260.35
2016,5,2,15,15,36.5,282.5,4.35,18.0,311.0,252.67,197.17
2016,5,2,15,30,7.0,204.0,4.2,18.0,209.0,179.02,139.62
2016,5,2,15,45,12.5,215.5,4.1,18.0,224.0,188.36,147.33
2016,5,2,16,0,18.0,227.0,4.0,18.0,239.0,196.13,153.63
2016,5,2,16,15,9.0,189.5,3.8,17.5,195.5,162.3,127.4
2016,5,2,16,30,0.0,152.0,3.6,17.0,152.0,129.9,102.11
2016,5,2,16,45,3.0,150.5,3.45,17.0,152.0,127.21,100.22
2016,5,2,17,0,6.0,149.0,3.3,17.0,152.0,123.82,102.45
2016,5,2,17,15,3.0,129.5,3.0,16.5,131.0,108.25,89.5
2016,5,2,17,30,0.0,110.0,2.7,16.0,110.0,92.53,76.2
2016,5,2,17,45,219.0,90.5,2.4,16.0,143.0,68.79,55.44
2016,5,2,18,0,438.0,71.0,2.1,16.0,176.0,53.0,41.41
2016,5,2,18,15,351.0,57.5,1.8,15.5,127.5,43.64,32.88
2016,5,2,18,30,264.0,44.0,1.5,15.0,79.0,33.95,23.78
2016,5,2,18,45,150.0,26.5,1.2,14.5,44.5,20.71,9.95
2016,5,2,19,0,36.0,9.0,0.9,14.0,10.0,8.19,0.0
2016,5,2,19,15,18.0,4.5,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
