Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.5,7.5,1.55,9.5,9.5,6.82,0.0
2016,5,3,6,0,95.0,15.0,1.7,10.0,19.0,53.47,0.0
2016,5,3,6,15,230.5,30.0,1.85,10.5,59.0,135.18,98.05
2016,5,3,6,30,366.0,45.0,2.0,11.0,99.0,224.55,179.04
2016,5,3,6,45,461.0,54.5,2.15,12.0,152.0,302.35,247.58
2016,5,3,7,0,556.0,64.0,2.3,13.0,205.0,389.73,321.95
2016,5,3,7,15,612.0,71.0,2.45,13.5,262.0,460.34,380.93
2016,5,3,7,30,668.0,78.0,2.6,14.0,319.0,535.1,440.98
2016,5,3,7,45,710.5,82.5,2.8,15.0,377.5,601.25,491.52
2016,5,3,8,0,753.0,87.0,3.0,16.0,436.0,666.46,538.89
2016,5,3,8,15,780.5,91.5,3.05,16.5,492.0,724.23,578.75
2016,5,3,8,30,808.0,96.0,3.1,17.0,548.0,781.52,617.34
2016,5,3,8,45,829.5,99.0,3.15,17.5,601.0,831.13,649.6
2016,5,3,9,0,851.0,102.0,3.2,18.0,654.0,879.08,680.18
2016,5,3,9,15,866.0,104.5,3.2,18.0,702.5,910.1,699.53
2016,5,3,9,30,881.0,107.0,3.2,18.0,751.0,946.6,722.71
2016,5,3,9,45,892.5,109.5,3.2,18.5,793.5,976.9,740.05
2016,5,3,10,0,904.0,112.0,3.2,19.0,836.0,1003.95,755.14
2016,5,3,10,15,912.0,114.0,3.2,19.5,872.0,1023.59,765.25
2016,5,3,10,30,920.0,116.0,3.2,20.0,908.0,1039.53,773.0
2016,5,3,10,45,925.5,117.5,3.2,20.5,936.0,1048.65,776.35
2016,5,3,11,0,931.0,119.0,3.2,21.0,964.0,1053.84,777.3
2016,5,3,11,15,935.0,120.0,3.2,21.0,985.0,1053.05,776.01
2016,5,3,11,30,939.0,121.0,3.2,21.0,1006.0,1048.27,772.31
2016,5,3,11,45,942.5,120.5,3.2,21.5,1018.5,1037.58,763.43
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,1023.02,752.22
2016,5,3,12,15,946.5,120.5,3.2,22.0,1034.5,1002.79,738.88
2016,5,3,12,30,947.0,121.0,3.2,22.0,1038.0,978.98,723.28
2016,5,3,12,45,945.5,120.5,3.2,22.5,1032.5,949.05,702.29
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,915.92,679.24
2016,5,3,13,15,941.5,119.5,3.2,23.0,1013.5,878.88,654.84
2016,5,3,13,30,939.0,119.0,3.2,23.0,1000.0,838.95,628.35
2016,5,3,13,45,934.0,118.0,3.2,23.0,978.0,794.0,598.19
2016,5,3,14,0,929.0,117.0,3.2,23.0,956.0,746.68,564.79
2016,5,3,14,15,922.0,115.5,3.15,23.0,926.0,695.49,526.87
2016,5,3,14,30,915.0,114.0,3.1,23.0,896.0,642.53,486.73
2016,5,3,14,45,906.0,112.0,3.1,23.0,859.0,586.57,443.42
2016,5,3,15,0,897.0,110.0,3.1,23.0,822.0,529.54,397.96
2016,5,3,15,15,885.0,108.0,3.1,23.0,778.5,470.41,349.49
2016,5,3,15,30,873.0,106.0,3.1,23.0,735.0,411.06,299.41
2016,5,3,15,45,857.5,102.5,3.1,23.0,686.5,349.5,246.57
2016,5,3,16,0,842.0,99.0,3.1,23.0,638.0,282.75,189.28
2016,5,3,16,15,821.0,95.5,3.0,22.5,584.5,221.43,137.71
2016,5,3,16,30,800.0,92.0,2.9,22.0,531.0,162.17,91.89
2016,5,3,16,45,772.0,88.0,2.8,22.0,475.0,104.45,57.22
2016,5,3,17,0,744.0,84.0,2.7,22.0,419.0,62.08,47.92
2016,5,3,17,15,705.0,78.5,2.4,21.0,362.0,54.26,41.58
2016,5,3,17,30,666.0,73.0,2.1,20.0,305.0,52.01,39.93
2016,5,3,17,45,606.5,66.5,1.8,19.5,248.5,48.76,37.23
2016,5,3,18,0,547.0,60.0,1.5,19.0,192.0,45.41,34.29
2016,5,3,18,15,456.5,50.0,1.45,18.0,140.5,38.84,28.38
2016,5,3,18,30,366.0,40.0,1.4,17.0,89.0,32.04,21.97
2016,5,3,18,45,220.0,25.5,1.35,16.5,51.0,20.65,10.09
2016,5,3,19,0,74.0,11.0,1.3,16.0,13.0,10.01,0.0
2016,5,3,19,15,37.0,5.5,1.3,15.5,6.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,44.5,7.5,1.9,12.5,9.5,6.82,0.0
2016,5,4,6,0,89.0,15.0,2.1,13.0,19.0,51.83,0.0
2016,5,4,6,15,219.5,31.0,2.4,13.5,59.0,132.16,95.64
2016,5,4,6,30,350.0,47.0,2.7,14.0,99.0,219.7,173.77
2016,5,4,6,45,440.0,57.5,3.05,15.0,151.5,295.39,240.12
2016,5,4,7,0,530.0,68.0,3.4,16.0,204.0,380.12,312.16
2016,5,4,7,15,587.0,76.0,3.4,16.5,260.5,451.17,371.1
2016,5,4,7,30,644.0,84.0,3.4,17.0,317.0,526.49,431.12
2016,5,4,7,45,685.0,89.5,3.45,18.0,374.5,591.71,480.33
2016,5,4,8,0,726.0,95.0,3.5,19.0,432.0,658.59,528.75
2016,5,4,8,15,754.5,99.5,3.55,19.5,488.0,712.64,565.77
2016,5,4,8,30,783.0,104.0,3.6,20.0,544.0,769.7,604.21
2016,5,4,8,45,805.0,107.5,3.7,21.0,597.0,819.4,635.56
2016,5,4,9,0,827.0,111.0,3.8,22.0,650.0,867.51,665.19
2016,5,4,9,15,843.0,114.5,3.8,22.5,698.5,908.29,690.0
2016,5,4,9,30,859.0,118.0,3.8,23.0,747.0,946.51,712.78
2016,5,4,9,45,871.0,120.5,3.85,23.5,789.5,967.34,723.9
2016,5,4,10,0,883.0,123.0,3.9,24.0,832.0,994.32,739.29
2016,5,4,10,15,892.0,125.0,3.9,24.0,868.0,1014.47,751.2
2016,5,4,10,30,901.0,127.0,3.9,24.0,904.0,1031.02,760.84
2016,5,4,10,45,907.5,128.5,3.9,24.5,933.0,1040.84,764.68
2016,5,4,11,0,914.0,130.0,3.9,25.0,962.0,1046.81,766.15
2016,5,4,11,15,918.5,131.0,3.85,25.0,982.5,1046.38,764.76
2016,5,4,11,30,923.0,132.0,3.8,25.0,1003.0,1042.01,760.99
2016,5,4,11,45,930.0,130.0,3.8,25.5,1017.0,1033.3,753.42
2016,5,4,12,0,937.0,128.0,3.8,26.0,1031.0,1020.71,743.5
2016,5,4,12,15,938.0,128.0,3.8,26.0,1035.0,1000.54,730.24
2016,5,4,12,30,939.0,128.0,3.8,26.0,1039.0,976.83,714.76
2016,5,4,12,45,938.5,127.5,3.8,26.5,1034.0,947.94,694.52
2016,5,4,13,0,938.0,127.0,3.8,27.0,1029.0,915.83,672.23
2016,5,4,13,15,935.5,126.5,3.8,27.0,1015.5,878.98,648.06
2016,5,4,13,30,933.0,126.0,3.8,27.0,1002.0,839.26,621.85
2016,5,4,13,45,929.0,124.5,3.8,27.0,980.5,794.85,592.25
2016,5,4,14,0,925.0,123.0,3.8,27.0,959.0,748.02,559.2
2016,5,4,14,15,918.5,121.5,3.75,27.0,929.5,697.35,521.97
2016,5,4,14,30,912.0,120.0,3.7,27.0,900.0,644.88,482.53
2016,5,4,14,45,903.5,117.5,3.7,27.0,863.0,588.95,439.65
2016,5,4,15,0,895.0,115.0,3.7,27.0,826.0,531.92,394.63
2016,5,4,15,15,883.0,113.0,3.6,26.5,783.0,472.93,347.31
2016,5,4,15,30,871.0,111.0,3.5,26.0,740.0,413.71,298.3
2016,5,4,15,45,856.0,107.5,3.45,26.0,691.5,347.26,242.26
2016,5,4,16,0,841.0,104.0,3.4,26.0,643.0,286.08,189.73
2016,5,4,16,15,820.0,100.5,3.15,25.5,589.5,224.86,138.79
2016,5,4,16,30,799.0,97.0,2.9,25.0,536.0,165.72,93.62
2016,5,4,16,45,773.0,91.5,2.65,25.0,480.5,107.08,58.58
2016,5,4,17,0,747.0,86.0,2.4,25.0,425.0,63.58,48.57
2016,5,4,17,15,707.5,81.0,2.1,24.0,367.0,56.01,42.53
2016,5,4,17,30,668.0,76.0,1.8,23.0,309.0,54.22,41.32
2016,5,4,17,45,612.5,68.5,1.55,22.5,252.5,50.3,38.08
2016,5,4,18,0,557.0,61.0,1.3,22.0,196.0,46.2,34.53
2016,5,4,18,15,464.0,51.0,1.25,21.0,144.0,39.65,28.72
2016,5,4,18,30,371.0,41.0,1.2,20.0,92.0,32.87,22.41
2016,5,4,18,45,223.5,26.5,1.2,19.5,53.0,21.5,10.81
2016,5,4,19,0,76.0,12.0,1.2,19.0,14.0,10.91,0.0
2016,5,4,19,15,38.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,77.0,8.0,1.15,13.5,11.5,26.24,0.0
2016,5,5,6,0,154.0,16.0,1.1,14.0,23.0,75.04,0.0
2016,5,5,6,15,295.0,29.0,1.3,15.0,65.5,159.21,115.46
2016,5,5,6,30,436.0,42.0,1.5,16.0,108.0,250.51,195.87
2016,5,5,6,45,516.5,51.0,1.7,17.0,161.5,324.4,259.98
2016,5,5,7,0,597.0,60.0,1.9,18.0,215.0,406.29,328.28
2016,5,5,7,15,649.5,66.5,1.85,18.5,272.0,476.14,384.53
2016,5,5,7,30,702.0,73.0,1.8,19.0,329.0,549.75,441.07
2016,5,5,7,45,734.5,78.5,1.8,20.0,386.0,609.25,483.98
2016,5,5,8,0,767.0,84.0,1.8,21.0,443.0,672.12,526.54
2016,5,5,8,15,792.5,88.0,1.8,21.5,498.0,728.17,563.07
2016,5,5,8,30,818.0,92.0,1.8,22.0,553.0,783.55,598.18
2016,5,5,8,45,832.5,97.0,1.8,23.0,604.0,829.78,624.98
2016,5,5,9,0,847.0,102.0,1.8,24.0,655.0,873.87,649.75
2016,5,5,9,15,861.0,104.5,1.75,24.5,702.5,903.82,665.43
2016,5,5,9,30,875.0,107.0,1.7,25.0,750.0,939.15,684.51
2016,5,5,9,45,882.0,111.0,1.7,25.5,790.5,966.57,698.82
2016,5,5,10,0,889.0,115.0,1.7,26.0,831.0,990.58,710.97
2016,5,5,10,15,896.5,117.0,1.7,26.0,865.5,1009.41,721.28
2016,5,5,10,30,904.0,119.0,1.7,26.0,900.0,1024.6,729.45
2016,5,5,10,45,907.0,122.0,1.7,26.5,927.0,1032.59,731.83
2016,5,5,11,0,910.0,125.0,1.7,27.0,954.0,1036.67,731.99
2016,5,5,11,15,913.5,126.0,1.7,27.0,973.5,1035.33,730.44
2016,5,5,11,30,917.0,127.0,1.7,27.0,993.0,1030.09,726.68
2016,5,5,11,45,706.5,271.5,1.75,27.5,943.5,971.92,689.03
2016,5,5,12,0,496.0,416.0,1.8,28.0,894.0,891.5,631.14
2016,5,5,12,15,521.0,392.5,1.85,28.0,896.5,876.57,623.58
2016,5,5,12,30,546.0,369.0,1.9,28.0,899.0,858.56,613.29
2016,5,5,12,45,734.0,246.0,2.0,28.0,955.0,889.18,639.26
2016,5,5,13,0,922.0,123.0,2.1,28.0,1011.0,897.61,645.93
2016,5,5,13,15,918.5,122.5,2.15,28.0,997.0,860.6,622.56
2016,5,5,13,30,915.0,122.0,2.2,28.0,983.0,820.85,597.58
2016,5,5,13,45,694.0,248.5,2.25,28.0,893.0,734.14,536.68
2016,5,5,14,0,473.0,375.0,2.3,28.0,803.0,653.21,477.34
2016,5,5,14,15,681.5,246.0,2.3,28.0,841.5,650.4,478.67
2016,5,5,14,30,890.0,117.0,2.3,28.0,880.0,628.66,464.51
2016,5,5,14,45,701.5,204.0,2.35,28.0,790.0,547.68,403.78
2016,5,5,15,0,513.0,291.0,2.4,28.0,700.0,484.02,355.73
2016,5,5,15,15,526.0,266.5,2.4,28.0,666.5,436.15,318.9
2016,5,5,15,30,539.0,242.0,2.4,28.0,633.0,386.43,279.4
2016,5,5,15,45,473.5,246.5,2.4,28.0,573.0,332.42,237.42
2016,5,5,16,0,408.0,251.0,2.4,28.0,513.0,285.49,201.34
2016,5,5,16,15,394.0,231.0,2.3,27.5,466.5,243.7,168.73
2016,5,5,16,30,380.0,211.0,2.2,27.0,420.0,198.53,135.39
2016,5,5,16,45,274.0,201.0,2.15,27.0,344.0,156.35,111.07
2016,5,5,17,0,168.0,191.0,2.1,27.0,268.0,138.43,110.28
2016,5,5,17,15,158.0,167.0,1.85,26.0,231.5,123.16,98.44
2016,5,5,17,30,148.0,143.0,1.6,25.0,195.0,107.33,85.83
2016,5,5,17,45,136.5,118.5,1.35,24.5,160.0,90.62,72.01
2016,5,5,18,0,125.0,94.0,1.1,24.0,125.0,73.36,57.38
2016,5,5,18,15,101.5,71.0,1.1,23.0,92.0,56.5,42.83
2016,5,5,18,30,78.0,48.0,1.1,22.0,59.0,39.16,27.53
2016,5,5,18,45,39.0,29.0,1.1,21.5,34.5,24.18,12.97
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,9.1,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,72.0,8.5,1.05,13.5,12.0,25.45,0.0
2016,5,6,6,0,144.0,17.0,1.1,14.0,24.0,73.53,0.0
2016,5,6,6,15,280.5,30.5,1.3,14.5,66.5,155.4,113.63
2016,5,6,6,30,417.0,44.0,1.5,15.0,109.0,244.52,192.19
2016,5,6,6,45,497.0,54.0,1.7,16.0,162.0,318.29,256.24
2016,5,6,7,0,577.0,64.0,1.9,17.0,215.0,400.0,324.53
2016,5,6,7,15,630.5,71.0,1.95,17.5,272.0,470.03,381.39
2016,5,6,7,30,684.0,78.0,2.0,18.0,329.0,543.89,438.88
2016,5,6,7,45,719.5,83.5,2.05,19.0,386.0,607.01,485.09
2016,5,6,8,0,755.0,89.0,2.1,20.0,443.0,668.5,527.72
2016,5,6,8,15,781.5,93.5,2.3,20.5,499.0,725.37,566.62
2016,5,6,8,30,808.0,98.0,2.5,21.0,555.0,781.66,604.37
2016,5,6,8,45,830.0,100.5,2.7,22.0,608.0,830.91,635.34
2016,5,6,9,0,852.0,103.0,2.9,23.0,661.0,878.52,664.68
2016,5,6,9,15,866.5,106.0,2.85,23.5,709.0,909.54,681.85
2016,5,6,9,30,881.0,109.0,2.8,24.0,757.0,945.93,702.53
2016,5,6,9,45,893.5,110.5,2.75,24.5,799.5,975.92,718.65
2016,5,6,10,0,906.0,112.0,2.7,25.0,842.0,1002.71,732.57
2016,5,6,10,15,914.0,113.5,2.65,25.0,877.5,1021.72,742.84
2016,5,6,10,30,922.0,115.0,2.6,25.0,913.0,1037.05,750.86
2016,5,6,10,45,928.5,116.0,2.55,25.5,941.5,1046.57,753.79
2016,5,6,11,0,935.0,117.0,2.5,26.0,970.0,1052.18,754.39
2016,5,6,11,15,939.0,118.0,2.45,26.0,990.5,1051.35,752.57
2016,5,6,11,30,943.0,119.0,2.4,26.0,1011.0,1046.52,748.42
2016,5,6,11,45,951.0,115.0,2.35,26.5,1024.5,1036.76,739.89
2016,5,6,12,0,959.0,111.0,2.3,27.0,1038.0,1023.08,729.09
2016,5,6,12,15,959.5,111.5,2.25,27.0,1041.5,1002.76,715.7
2016,5,6,12,30,960.0,112.0,2.2,27.0,1045.0,978.82,700.17
2016,5,6,12,45,960.0,110.5,2.15,27.5,1040.0,949.15,679.71
2016,5,6,13,0,960.0,109.0,2.1,28.0,1035.0,916.17,657.26
2016,5,6,13,15,957.5,108.5,2.1,28.0,1021.0,878.84,633.78
2016,5,6,13,30,955.0,108.0,2.1,28.0,1007.0,838.56,608.24
2016,5,6,13,45,950.0,107.0,2.1,28.0,985.0,793.23,579.14
2016,5,6,14,0,945.0,106.0,2.1,28.0,963.0,745.49,547.04
2016,5,6,14,15,938.5,105.0,2.15,28.0,933.5,694.58,511.25
2016,5,6,14,30,932.0,104.0,2.2,28.0,904.0,641.83,473.04
2016,5,6,14,45,920.5,104.0,2.25,28.0,866.0,585.61,431.09
2016,5,6,15,0,909.0,104.0,2.3,28.0,828.0,528.53,387.07
2016,5,6,15,15,897.5,101.5,2.4,27.5,785.0,468.84,340.45
2016,5,6,15,30,886.0,99.0,2.5,27.0,742.0,408.88,291.81
2016,5,6,15,45,868.5,97.5,2.65,27.0,693.0,347.84,240.54
2016,5,6,16,0,851.0,96.0,2.8,27.0,644.0,287.71,189.42
2016,5,6,16,15,831.0,92.5,2.75,26.5,591.0,220.16,133.97
2016,5,6,16,30,811.0,89.0,2.7,26.0,538.0,160.68,88.73
2016,5,6,16,45,781.0,86.0,2.65,26.0,482.0,103.17,54.96
2016,5,6,17,0,751.0,83.0,2.6,26.0,426.0,61.14,46.3
2016,5,6,17,15,713.0,78.0,2.35,25.0,368.5,59.08,44.96
2016,5,6,17,30,675.0,73.0,2.1,24.0,311.0,51.85,39.1
2016,5,6,17,45,619.0,66.5,1.9,23.5,255.0,48.6,36.45
2016,5,6,18,0,563.0,60.0,1.7,23.0,199.0,45.23,33.56
2016,5,6,18,15,477.0,50.5,1.65,22.0,147.0,39.09,28.13
2016,5,6,18,30,391.0,41.0,1.6,21.0,95.0,32.73,22.24
2016,5,6,18,45,254.5,27.0,1.55,20.0,56.0,21.85,11.47
2016,5,6,19,0,118.0,13.0,1.5,19.0,17.0,11.82,0.0
2016,5,6,19,15,59.0,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,47.5,9.0,2.65,14.5,11.5,19.87,0.0
2016,5,7,6,0,95.0,18.0,2.9,15.0,23.0,58.43,3.59
2016,5,7,6,15,207.5,35.0,2.9,15.5,62.5,132.04,96.77
2016,5,7,6,30,320.0,52.0,2.9,16.0,102.0,210.21,165.6
2016,5,7,6,45,396.5,64.5,2.95,16.5,152.0,278.35,225.27
2016,5,7,7,0,473.0,77.0,3.0,17.0,202.0,358.6,293.18
2016,5,7,7,15,527.5,86.5,3.2,17.5,256.5,426.95,349.71
2016,5,7,7,30,582.0,96.0,3.4,18.0,311.0,499.35,407.57
2016,5,7,7,45,624.0,102.0,3.6,18.5,366.5,562.92,456.77
2016,5,7,8,0,666.0,108.0,3.8,19.0,422.0,628.3,505.95
2016,5,7,8,15,695.0,113.5,4.1,20.0,476.0,684.52,545.62
2016,5,7,8,30,724.0,119.0,4.4,21.0,530.0,740.62,583.71
2016,5,7,8,45,744.5,123.5,4.7,22.0,580.5,787.91,615.11
2016,5,7,9,0,765.0,128.0,5.0,23.0,631.0,829.53,642.04
2016,5,7,9,15,781.5,132.0,5.0,23.5,677.5,869.37,667.03
2016,5,7,9,30,798.0,136.0,5.0,24.0,724.0,906.87,690.06
2016,5,7,9,45,806.0,141.0,5.05,24.5,764.0,934.8,706.59
2016,5,7,10,0,814.0,146.0,5.1,25.0,804.0,959.56,720.94
2016,5,7,10,15,823.0,148.5,5.05,25.0,838.0,979.32,732.64
2016,5,7,10,30,832.0,151.0,5.0,25.0,872.0,995.66,742.09
2016,5,7,10,45,834.5,155.5,5.0,25.5,898.5,1004.1,745.19
2016,5,7,11,0,837.0,160.0,5.0,26.0,925.0,1008.79,745.94
2016,5,7,11,15,841.0,161.5,5.0,26.0,944.0,1008.15,744.8
2016,5,7,11,30,845.0,163.0,5.0,26.0,963.0,1003.78,741.33
2016,5,7,11,45,870.5,147.5,5.0,26.5,981.0,988.55,729.26
2016,5,7,12,0,896.0,132.0,5.0,27.0,999.0,981.84,723.11
2016,5,7,12,15,896.0,132.5,4.95,27.0,1002.0,961.98,709.32
2016,5,7,12,30,896.0,133.0,4.9,27.0,1005.0,938.81,693.47
2016,5,7,12,45,894.0,133.0,4.9,27.5,999.5,910.26,673.02
2016,5,7,13,0,892.0,133.0,4.9,28.0,994.0,878.78,650.67
2016,5,7,13,15,454.0,214.5,4.85,28.0,653.0,573.18,433.0
2016,5,7,13,30,16.0,296.0,4.8,28.0,312.0,274.9,204.7
2016,5,7,13,45,251.5,335.0,4.8,28.0,564.0,482.56,363.48
2016,5,7,14,0,487.0,374.0,4.8,28.0,816.0,660.36,492.13
2016,5,7,14,15,669.0,253.0,4.8,28.0,839.5,646.51,483.87
2016,5,7,14,30,851.0,132.0,4.8,28.0,863.0,616.44,463.16
2016,5,7,14,45,831.5,135.0,4.8,28.0,825.0,561.08,420.19
2016,5,7,15,0,812.0,138.0,4.8,28.0,787.0,506.31,376.64
2016,5,7,15,15,799.0,135.0,4.75,28.0,745.0,449.92,330.66
2016,5,7,15,30,786.0,132.0,4.7,28.0,703.0,393.69,283.67
2016,5,7,15,45,762.5,131.5,4.7,28.0,655.0,336.68,235.51
2016,5,7,16,0,739.0,131.0,4.7,28.0,607.0,276.11,184.55
2016,5,7,16,15,716.5,126.0,4.65,27.5,556.5,219.24,137.86
2016,5,7,16,30,694.0,121.0,4.6,27.0,506.0,164.74,96.63
2016,5,7,16,45,668.0,113.5,4.55,26.5,453.0,110.83,64.26
2016,5,7,17,0,642.0,106.0,4.5,26.0,400.0,70.74,54.41
2016,5,7,17,15,601.5,99.0,4.4,25.5,345.5,68.31,52.69
2016,5,7,17,30,561.0,92.0,4.3,25.0,291.0,65.71,50.75
2016,5,7,17,45,511.0,81.5,4.25,24.5,238.5,60.0,46.05
2016,5,7,18,0,461.0,71.0,4.2,24.0,186.0,53.95,40.88
2016,5,7,18,15,377.5,59.0,4.0,23.5,137.0,44.68,32.71
2016,5,7,18,30,294.0,47.0,3.8,23.0,88.0,36.18,24.95
2016,5,7,18,45,147.0,31.5,3.65,22.5,52.0,24.53,13.56
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,14.55,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.5,3.1,16.5,5.5,5.0,0.0
2016,5,8,6,0,0.0,11.0,3.1,17.0,11.0,9.67,0.0
2016,5,8,6,15,5.0,32.5,3.4,17.5,33.5,32.01,19.95
2016,5,8,6,30,10.0,54.0,3.7,18.0,56.0,55.73,40.59
2016,5,8,6,45,23.5,78.0,4.05,18.5,84.0,91.8,71.29
2016,5,8,7,0,37.0,102.0,4.4,19.0,112.0,124.74,99.17
2016,5,8,7,15,54.0,124.5,4.65,19.5,143.0,158.97,127.7
2016,5,8,7,30,71.0,147.0,4.9,20.0,174.0,194.68,156.94
2016,5,8,7,45,35.5,82.5,5.15,20.5,96.0,101.74,79.77
2016,5,8,8,0,0.0,18.0,5.4,21.0,18.0,15.86,7.53
2016,5,8,8,15,0.0,68.0,5.3,21.0,68.0,60.15,44.05
2016,5,8,8,30,0.0,118.0,5.2,21.0,118.0,105.9,81.16
2016,5,8,8,45,0.0,112.5,5.15,21.5,112.5,100.52,76.33
2016,5,8,9,0,0.0,107.0,5.1,22.0,107.0,95.34,71.76
2016,5,8,9,15,7.5,178.0,5.0,22.0,184.0,168.63,130.28
2016,5,8,9,30,15.0,249.0,4.9,22.0,261.0,243.8,189.01
2016,5,8,9,45,7.5,173.0,4.8,22.5,179.0,163.59,125.23
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,86.36,63.55
2016,5,8,10,15,0.0,96.5,4.6,23.0,96.5,85.98,63.18
2016,5,8,10,30,0.0,96.0,4.5,23.0,96.0,85.6,62.77
2016,5,8,10,45,5.5,161.5,4.45,23.0,166.5,150.81,114.22
2016,5,8,11,0,11.0,227.0,4.4,23.0,237.0,216.67,165.24
2016,5,8,11,15,16.5,288.0,4.35,23.0,304.0,278.55,212.38
2016,5,8,11,30,22.0,349.0,4.3,23.0,371.0,340.26,258.64
2016,5,8,11,45,17.0,294.0,4.25,23.5,311.5,283.05,214.73
2016,5,8,12,0,12.0,239.0,4.2,24.0,252.0,226.9,171.65
2016,5,8,12,15,8.5,199.0,4.05,24.0,208.5,186.64,140.76
2016,5,8,12,30,5.0,159.0,3.9,24.0,165.0,146.89,110.01
2016,5,8,12,45,4.0,152.5,3.8,24.0,157.0,139.83,104.54
2016,5,8,13,0,3.0,146.0,3.7,24.0,149.0,132.84,99.1
2016,5,8,13,15,13.5,252.5,3.6,24.0,266.0,235.77,178.55
2016,5,8,13,30,24.0,359.0,3.5,24.0,383.0,336.44,254.17
2016,5,8,13,45,83.5,409.5,3.45,24.0,486.5,421.58,318.12
2016,5,8,14,0,143.0,460.0,3.4,24.0,590.0,496.58,373.18
2016,5,8,14,15,77.5,351.0,3.6,23.5,421.0,353.5,268.18
2016,5,8,14,30,12.0,242.0,3.8,23.0,252.0,218.97,166.59
2016,5,8,14,45,11.5,237.0,4.0,23.0,246.5,212.94,162.45
2016,5,8,15,0,11.0,232.0,4.2,23.0,241.0,206.91,158.07
2016,5,8,15,15,23.5,264.0,4.7,22.5,281.5,232.06,178.23
2016,5,8,15,30,36.0,296.0,5.2,22.0,322.0,256.6,197.81
2016,5,8,15,45,98.5,297.5,5.7,22.0,362.5,270.37,207.29
2016,5,8,16,0,161.0,299.0,6.2,22.0,403.0,269.05,203.96
2016,5,8,16,15,80.5,208.0,6.15,21.5,260.0,183.19,139.33
2016,5,8,16,30,0.0,117.0,6.1,21.0,117.0,102.09,78.1
2016,5,8,16,45,57.5,155.5,6.05,21.0,182.0,128.68,98.39
2016,5,8,17,0,115.0,194.0,6.0,21.0,247.0,139.82,114.6
2016,5,8,17,15,103.0,170.5,5.55,20.5,213.5,124.95,102.48
2016,5,8,17,30,91.0,147.0,5.1,20.0,180.0,113.93,93.5
2016,5,8,17,45,80.0,122.5,4.7,20.0,147.5,96.3,78.41
2016,5,8,18,0,69.0,98.0,4.3,20.0,115.0,78.28,62.7
2016,5,8,18,15,48.5,74.0,3.95,19.5,84.5,60.18,46.72
2016,5,8,18,30,28.0,50.0,3.6,19.0,54.0,41.69,30.15
2016,5,8,18,45,14.0,29.5,3.3,19.0,31.5,25.28,14.59
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,8.19,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.09,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.35,19.0,11.0,14.37,0.0
2016,5,9,6,0,43.0,20.0,4.4,19.0,22.0,36.44,6.86
2016,5,9,6,15,130.0,41.5,4.6,19.5,60.0,104.36,75.49
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,171.94,133.74
2016,5,9,6,45,271.5,83.5,5.0,20.5,145.0,232.03,185.7
2016,5,9,7,0,326.0,104.0,5.2,21.0,192.0,306.84,248.52
2016,5,9,7,15,271.5,125.0,5.5,21.5,210.0,305.3,248.0
2016,5,9,7,30,217.0,146.0,5.8,22.0,228.0,306.71,248.5
2016,5,9,7,45,301.5,158.5,6.1,22.5,291.5,386.84,313.22
2016,5,9,8,0,386.0,171.0,6.4,23.0,355.0,487.43,392.22
2016,5,9,8,15,408.5,189.5,6.45,23.0,404.5,540.66,432.55
2016,5,9,8,30,431.0,208.0,6.5,23.0,454.0,594.12,472.48
2016,5,9,8,45,524.5,203.5,6.6,23.5,530.0,682.45,538.82
2016,5,9,9,0,618.0,199.0,6.7,24.0,606.0,780.56,610.58
2016,5,9,9,15,499.5,256.0,6.65,24.5,600.5,745.57,578.69
2016,5,9,9,30,381.0,313.0,6.6,25.0,595.0,692.35,534.16
2016,5,9,9,45,364.5,338.5,6.55,25.5,620.5,709.5,543.73
2016,5,9,10,0,348.0,364.0,6.5,26.0,646.0,724.05,551.13
2016,5,9,10,15,448.0,345.5,6.35,26.5,724.5,817.11,617.29
2016,5,9,10,30,548.0,327.0,6.2,27.0,803.0,897.78,672.96
2016,5,9,10,45,660.5,267.0,6.05,27.5,859.0,950.56,709.41
2016,5,9,11,0,773.0,207.0,5.9,28.0,915.0,998.19,739.31
2016,5,9,11,15,778.5,208.5,5.75,28.0,934.5,990.31,732.11
2016,5,9,11,30,784.0,210.0,5.6,28.0,954.0,987.33,728.64
2016,5,9,11,45,829.5,180.5,5.45,28.5,976.5,990.03,727.58
2016,5,9,12,0,875.0,151.0,5.3,29.0,999.0,976.92,716.02
2016,5,9,12,15,875.5,151.5,5.2,29.0,1003.0,957.66,702.39
2016,5,9,12,30,876.0,152.0,5.1,29.0,1007.0,935.18,686.73
2016,5,9,12,45,878.5,149.0,5.0,29.5,1003.0,908.38,666.89
2016,5,9,13,0,881.0,146.0,4.9,30.0,999.0,878.53,645.15
2016,5,9,13,15,878.5,145.0,4.8,30.0,985.5,843.3,621.17
2016,5,9,13,30,876.0,144.0,4.7,30.0,972.0,805.44,595.39
2016,5,9,13,45,874.0,141.0,4.65,30.0,951.5,763.78,566.83
2016,5,9,14,0,872.0,138.0,4.6,30.0,931.0,719.73,534.93
2016,5,9,14,15,865.0,136.0,4.55,30.0,902.0,671.06,499.07
2016,5,9,14,30,858.0,134.0,4.5,30.0,873.0,620.79,461.3
2016,5,9,14,45,849.5,131.5,4.45,30.0,837.5,567.95,420.68
2016,5,9,15,0,841.0,129.0,4.4,30.0,802.0,511.68,376.48
2016,5,9,15,15,828.0,126.0,4.3,30.0,759.5,453.89,329.86
2016,5,9,15,30,815.0,123.0,4.2,30.0,717.0,396.21,282.14
2016,5,9,15,45,797.0,120.0,4.15,30.0,669.5,337.37,232.79
2016,5,9,16,0,779.0,117.0,4.1,30.0,622.0,279.77,184.15
2016,5,9,16,15,757.5,113.0,3.95,29.5,570.5,222.24,137.18
2016,5,9,16,30,736.0,109.0,3.8,29.0,519.0,160.88,90.98
2016,5,9,16,45,707.0,103.5,3.7,29.0,465.0,105.87,58.44
2016,5,9,17,0,678.0,98.0,3.6,29.0,411.0,65.11,49.01
2016,5,9,17,15,639.0,92.0,3.4,28.0,356.0,63.14,47.78
2016,5,9,17,30,600.0,86.0,3.2,27.0,301.0,61.04,46.36
2016,5,9,17,45,545.5,77.5,3.0,26.5,247.0,56.71,42.86
2016,5,9,18,0,491.0,69.0,2.8,26.0,193.0,52.16,39.02
2016,5,9,18,15,407.5,57.5,2.85,25.5,143.5,44.66,32.44
2016,5,9,18,30,324.0,46.0,2.9,25.0,94.0,35.43,24.15
2016,5,9,18,45,201.5,30.5,2.95,24.5,56.0,23.78,13.14
2016,5,9,19,0,79.0,15.0,3.0,24.0,18.0,11.81,0.0
2016,5,9,19,15,39.5,7.5,3.15,23.5,9.0,6.82,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,17.0,9.5,2.25,20.5,10.5,12.81,0.0
2016,5,10,6,0,34.0,19.0,2.4,21.0,21.0,32.21,7.52
2016,5,10,6,15,109.0,43.0,2.55,21.5,59.0,98.44,70.73
2016,5,10,6,30,184.0,67.0,2.7,22.0,97.0,162.99,125.49
2016,5,10,6,45,270.5,83.5,2.9,22.5,146.5,231.11,182.85
2016,5,10,7,0,357.0,100.0,3.1,23.0,196.0,318.45,254.56
2016,5,10,7,15,187.0,117.0,3.15,23.5,168.0,246.11,196.72
2016,5,10,7,30,17.0,134.0,3.2,24.0,140.0,136.83,106.42
2016,5,10,7,45,85.0,169.0,3.3,24.5,208.5,228.52,180.68
2016,5,10,8,0,153.0,204.0,3.4,25.0,277.0,329.95,260.08
2016,5,10,8,15,400.5,176.0,3.35,25.5,398.0,519.29,407.05
2016,5,10,8,30,648.0,148.0,3.3,26.0,519.0,709.46,546.81
2016,5,10,8,45,683.0,148.0,3.3,26.5,571.0,761.36,579.62
2016,5,10,9,0,718.0,148.0,3.3,27.0,623.0,812.77,612.09
2016,5,10,9,15,735.0,152.5,3.3,27.0,668.5,852.17,637.03
2016,5,10,9,30,752.0,157.0,3.3,27.0,714.0,889.42,660.37
2016,5,10,9,45,769.5,157.5,3.35,27.5,755.5,914.68,674.53
2016,5,10,10,0,787.0,158.0,3.4,28.0,797.0,943.06,690.79
2016,5,10,10,15,796.5,160.5,3.45,28.0,830.5,962.8,702.7
2016,5,10,10,30,806.0,163.0,3.5,28.0,864.0,979.22,712.57
2016,5,10,10,45,813.5,164.0,3.55,28.5,891.0,988.69,716.6
2016,5,10,11,0,821.0,165.0,3.6,29.0,918.0,994.6,718.47
2016,5,10,11,15,825.5,166.5,3.65,29.0,937.0,994.42,717.99
2016,5,10,11,30,830.0,168.0,3.7,29.0,956.0,990.57,715.3
2016,5,10,11,45,828.5,171.0,3.8,29.5,966.0,978.73,706.45
2016,5,10,12,0,827.0,174.0,3.9,30.0,976.0,963.39,695.47
2016,5,10,12,15,827.5,174.0,3.95,30.0,979.0,943.72,682.85
2016,5,10,12,30,828.0,174.0,4.0,30.0,982.0,920.85,668.19
2016,5,10,12,45,821.0,177.5,4.05,30.0,975.5,891.58,649.29
2016,5,10,13,0,814.0,181.0,4.1,30.0,969.0,859.76,628.66
2016,5,10,13,15,810.5,180.0,4.1,30.0,955.5,824.47,605.38
2016,5,10,13,30,807.0,179.0,4.1,30.0,942.0,786.84,580.03
2016,5,10,13,45,794.0,182.0,4.15,30.0,919.5,743.53,549.63
2016,5,10,14,0,781.0,185.0,4.2,30.0,897.0,698.94,517.78
2016,5,10,14,15,773.0,182.5,4.2,30.0,868.5,651.93,483.53
2016,5,10,14,30,765.0,180.0,4.2,30.0,840.0,603.75,447.66
2016,5,10,14,45,744.0,182.5,4.2,30.0,803.0,549.53,406.5
2016,5,10,15,0,723.0,185.0,4.2,30.0,766.0,497.23,365.75
2016,5,10,15,15,708.5,181.0,4.15,30.0,725.0,443.4,322.84
2016,5,10,15,30,694.0,177.0,4.1,30.0,684.0,390.14,279.35
2016,5,10,15,45,565.5,210.5,4.05,30.0,606.0,332.26,234.42
2016,5,10,16,0,437.0,244.0,4.0,30.0,528.0,286.2,200.15
2016,5,10,16,15,509.5,203.5,3.85,29.5,508.5,238.6,159.48
2016,5,10,16,30,582.0,163.0,3.7,29.0,489.0,182.68,114.16
2016,5,10,16,45,540.0,157.5,3.6,28.5,435.5,135.62,86.73
2016,5,10,17,0,498.0,152.0,3.5,28.0,382.0,101.99,79.91
2016,5,10,17,15,455.5,140.0,3.35,27.5,329.5,96.18,75.54
2016,5,10,17,30,413.0,128.0,3.2,27.0,277.0,89.99,70.75
2016,5,10,17,45,352.5,113.5,3.1,26.5,225.5,81.54,63.88
2016,5,10,18,0,292.0,99.0,3.0,26.0,174.0,74.93,58.34
2016,5,10,18,15,223.5,79.0,3.05,25.5,128.0,60.67,46.02
2016,5,10,18,30,155.0,59.0,3.1,25.0,82.0,45.99,33.02
2016,5,10,18,45,77.5,36.0,3.2,24.5,47.5,29.52,17.82
2016,5,10,19,0,0.0,13.0,3.3,24.0,13.0,11.45,0.0
2016,5,10,19,15,0.0,6.5,3.4,23.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,9.0,2.05,18.5,11.5,16.76,0.0
2016,5,11,6,0,70.0,18.0,2.3,19.0,23.0,45.72,15.42
2016,5,11,6,15,158.0,38.5,2.55,19.5,61.5,117.16,85.61
2016,5,11,6,30,246.0,59.0,2.8,20.0,100.0,186.29,144.9
2016,5,11,6,45,314.5,76.0,3.05,20.5,148.5,251.57,200.76
2016,5,11,7,0,383.0,93.0,3.3,21.0,197.0,323.91,261.18
2016,5,11,7,15,436.5,106.0,3.55,21.5,250.5,389.45,314.66
2016,5,11,7,30,490.0,119.0,3.8,22.0,304.0,459.41,370.0
2016,5,11,7,45,523.5,131.0,4.1,22.5,357.0,518.52,415.37
2016,5,11,8,0,557.0,143.0,4.4,23.0,410.0,579.13,460.77
2016,5,11,8,15,587.5,151.5,4.45,23.5,462.5,640.81,505.18
2016,5,11,8,30,618.0,160.0,4.5,24.0,515.0,697.31,544.8
2016,5,11,8,45,629.5,172.0,4.6,25.0,562.0,741.34,573.33
2016,5,11,9,0,641.0,184.0,4.7,26.0,609.0,783.59,600.02
2016,5,11,9,15,659.0,190.0,4.7,26.0,654.5,823.42,626.44
2016,5,11,9,30,677.0,196.0,4.7,26.0,700.0,861.31,651.1
2016,5,11,9,45,673.5,211.0,4.7,26.5,735.5,886.09,665.21
2016,5,11,10,0,670.0,226.0,4.7,27.0,771.0,907.53,677.05
2016,5,11,10,15,681.0,230.5,4.6,27.5,805.0,929.08,688.24
2016,5,11,10,30,692.0,235.0,4.5,28.0,839.0,947.66,697.63
2016,5,11,10,45,686.5,247.5,4.45,28.5,862.5,954.83,699.75
2016,5,11,11,0,681.0,260.0,4.4,29.0,886.0,958.5,699.38
2016,5,11,11,15,686.5,263.0,4.3,29.0,905.5,960.31,699.39
2016,5,11,11,30,692.0,266.0,4.2,29.0,925.0,958.77,697.28
2016,5,11,11,45,565.0,347.5,4.1,29.5,890.0,901.26,653.06
2016,5,11,12,0,438.0,429.0,4.0,30.0,855.0,842.39,608.27
2016,5,11,12,15,398.5,441.5,3.9,30.0,830.0,796.17,576.21
2016,5,11,12,30,359.0,454.0,3.8,30.0,805.0,756.31,548.05
2016,5,11,12,45,200.0,439.0,3.7,30.0,635.0,582.3,425.45
2016,5,11,13,0,41.0,424.0,3.6,30.0,465.0,418.59,306.39
2016,5,11,13,15,61.5,443.0,3.5,30.0,503.0,446.84,327.53
2016,5,11,13,30,82.0,462.0,3.4,30.0,541.0,472.67,346.05
2016,5,11,13,45,233.5,432.5,3.3,30.0,647.5,550.37,403.77
2016,5,11,14,0,385.0,403.0,3.2,30.0,754.0,612.36,448.43
2016,5,11,14,15,358.5,401.5,3.1,30.0,720.5,570.0,417.41
2016,5,11,14,30,332.0,400.0,3.0,30.0,687.0,529.21,387.77
2016,5,11,14,45,329.0,382.5,2.95,30.0,657.0,490.33,359.53
2016,5,11,15,0,326.0,365.0,2.9,30.0,627.0,451.45,330.75
2016,5,11,15,15,252.0,356.5,2.9,30.0,553.0,389.31,285.26
2016,5,11,15,30,178.0,348.0,2.9,30.0,479.0,340.61,249.81
2016,5,11,15,45,132.5,319.5,2.9,30.0,413.5,290.03,212.9
2016,5,11,16,0,87.0,291.0,2.9,30.0,348.0,251.79,185.51
2016,5,11,16,15,152.5,268.0,2.85,29.5,357.5,230.58,167.34
2016,5,11,16,30,218.0,245.0,2.8,29.0,367.0,207.94,148.26
2016,5,11,16,45,348.5,201.5,2.8,29.0,373.5,160.91,111.57
2016,5,11,17,0,479.0,158.0,2.8,29.0,380.0,105.74,82.58
2016,5,11,17,15,436.5,145.0,2.65,28.5,327.5,99.38,77.84
2016,5,11,17,30,394.0,132.0,2.5,28.0,275.0,92.61,72.6
2016,5,11,17,45,343.5,115.5,2.35,27.5,224.5,82.86,64.69
2016,5,11,18,0,293.0,99.0,2.2,27.0,174.0,74.94,58.09
2016,5,11,18,15,226.0,78.5,2.25,26.0,128.0,60.36,45.66
2016,5,11,18,30,159.0,58.0,2.3,25.0,82.0,45.32,32.5
2016,5,11,18,45,93.0,35.0,2.35,24.5,47.5,28.02,16.77
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,10.54,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,5.46,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,36.0,10.5,1.1,19.5,13.0,18.37,0.0
2016,5,12,6,0,72.0,21.0,1.2,20.0,26.0,50.63,19.9
2016,5,12,6,15,162.0,41.0,1.4,20.5,65.0,113.78,82.67
2016,5,12,6,30,252.0,61.0,1.6,21.0,104.0,190.83,147.6
2016,5,12,6,45,330.5,70.5,1.8,21.5,148.0,252.34,199.88
2016,5,12,7,0,409.0,80.0,2.0,22.0,192.0,322.13,257.75
2016,5,12,7,15,395.5,103.5,2.0,22.5,232.0,362.3,289.88
2016,5,12,7,30,382.0,127.0,2.0,23.0,272.0,399.72,318.39
2016,5,12,7,45,273.5,165.5,2.05,23.5,278.0,374.47,296.59
2016,5,12,8,0,165.0,204.0,2.1,24.0,284.0,337.77,265.37
2016,5,12,8,15,82.5,151.5,2.05,24.0,191.5,221.04,173.24
2016,5,12,8,30,0.0,99.0,2.0,24.0,99.0,88.04,65.52
2016,5,12,8,45,2.0,138.5,2.0,24.5,140.0,126.59,95.97
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,165.69,126.03
2016,5,12,9,15,5.0,185.5,1.95,25.5,189.5,173.37,131.29
2016,5,12,9,30,6.0,193.0,1.9,26.0,198.0,181.12,136.64
2016,5,12,9,45,3.0,113.5,1.85,26.5,116.0,104.15,76.61
2016,5,12,10,0,0.0,34.0,1.8,27.0,34.0,30.16,18.29
2016,5,12,10,15,2.5,101.0,1.7,27.0,103.5,92.49,67.29
2016,5,12,10,30,5.0,168.0,1.6,27.0,173.0,156.28,116.24
2016,5,12,10,45,101.0,316.5,1.55,27.5,409.5,416.43,310.54
2016,5,12,11,0,197.0,465.0,1.5,28.0,646.0,658.18,475.77
2016,5,12,11,15,205.5,475.0,1.5,28.0,667.5,671.67,482.31
2016,5,12,11,30,214.0,485.0,1.5,28.0,689.0,683.76,489.92
2016,5,12,11,45,115.5,398.5,1.55,28.0,509.0,498.08,362.45
2016,5,12,12,0,17.0,312.0,1.6,28.0,329.0,298.37,219.22
2016,5,12,12,15,224.0,372.0,1.65,28.0,591.5,568.67,417.26
2016,5,12,12,30,431.0,432.0,1.7,28.0,854.0,804.36,575.96
2016,5,12,12,45,413.0,431.5,1.75,28.5,834.5,765.42,547.21
2016,5,12,13,0,395.0,431.0,1.8,29.0,815.0,730.44,523.39
2016,5,12,13,15,199.0,291.0,1.85,28.5,484.5,428.23,316.25
2016,5,12,13,30,3.0,151.0,1.9,28.0,154.0,136.61,99.68
2016,5,12,13,45,9.5,220.0,1.95,28.0,229.0,201.7,149.63
2016,5,12,14,0,16.0,289.0,2.0,28.0,304.0,265.02,196.77
2016,5,12,14,15,366.5,248.0,2.0,28.0,566.0,448.11,335.33
2016,5,12,14,30,717.0,207.0,2.0,28.0,828.0,595.38,439.15
2016,5,12,14,45,685.0,215.5,2.0,28.0,789.0,543.79,399.38
2016,5,12,15,0,653.0,224.0,2.0,28.0,750.0,494.0,361.42
2016,5,12,15,15,637.0,218.5,1.95,27.5,709.0,442.1,321.61
2016,5,12,15,30,621.0,213.0,1.9,27.0,668.0,391.13,281.4
2016,5,12,15,45,609.0,202.0,1.9,27.0,624.5,338.25,238.43
2016,5,12,16,0,597.0,191.0,1.9,27.0,581.0,286.32,195.81
2016,5,12,16,15,572.0,183.5,1.8,26.5,532.0,235.64,155.62
2016,5,12,16,30,547.0,176.0,1.7,26.0,483.0,187.41,120.1
2016,5,12,16,45,514.5,166.0,1.6,26.0,432.0,139.95,91.36
2016,5,12,17,0,482.0,156.0,1.5,26.0,381.0,104.34,82.32
2016,5,12,17,15,440.5,144.0,1.35,25.5,329.0,98.63,78.07
2016,5,12,17,30,399.0,132.0,1.2,25.0,277.0,92.56,73.36
2016,5,12,17,45,344.0,116.5,1.1,25.0,226.5,83.51,65.85
2016,5,12,18,0,289.0,101.0,1.0,25.0,176.0,76.28,59.67
2016,5,12,18,15,223.0,80.5,0.95,24.5,130.0,61.74,47.13
2016,5,12,18,30,157.0,60.0,0.9,24.0,84.0,46.75,33.89
2016,5,12,18,45,78.5,37.0,0.9,23.5,49.0,30.35,18.87
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,12.33,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,6.37,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
