Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,11.0,9.0,2.35,18.0,9.5,10.88,0.0
2016,5,13,6,0,22.0,18.0,2.4,18.0,19.0,26.98,9.35
2016,5,13,6,15,70.5,45.0,2.4,18.0,55.5,79.66,57.79
2016,5,13,6,30,119.0,72.0,2.4,18.0,92.0,134.14,104.61
2016,5,13,6,45,107.0,88.5,2.4,18.5,112.0,150.5,119.88
2016,5,13,7,0,95.0,105.0,2.4,19.0,132.0,165.85,133.27
2016,5,13,7,15,212.5,133.0,2.4,19.5,209.5,278.76,226.08
2016,5,13,7,30,330.0,161.0,2.4,20.0,287.0,393.75,317.5
2016,5,13,7,45,373.0,175.5,2.4,21.0,338.5,452.92,361.73
2016,5,13,8,0,416.0,190.0,2.4,22.0,390.0,527.21,415.8
2016,5,13,8,15,448.0,202.0,2.4,22.5,441.0,581.76,454.4
2016,5,13,8,30,480.0,214.0,2.4,23.0,492.0,637.18,492.72
2016,5,13,8,45,506.0,224.0,2.4,23.5,540.0,685.94,525.31
2016,5,13,9,0,532.0,234.0,2.4,24.0,588.0,734.37,556.98
2016,5,13,9,15,552.0,242.0,2.35,24.5,632.5,774.63,581.99
2016,5,13,9,30,572.0,250.0,2.3,25.0,677.0,813.55,605.64
2016,5,13,9,45,595.0,252.0,2.25,25.5,717.5,847.34,625.63
2016,5,13,10,0,618.0,254.0,2.2,26.0,758.0,883.61,646.82
2016,5,13,10,15,630.0,258.5,2.1,26.0,791.5,905.4,658.91
2016,5,13,10,30,642.0,263.0,2.0,26.0,825.0,924.38,669.17
2016,5,13,10,45,657.0,262.5,1.95,26.5,853.0,938.46,675.61
2016,5,13,11,0,672.0,262.0,1.9,27.0,881.0,949.43,680.1
2016,5,13,11,15,678.0,264.5,1.85,27.0,900.0,951.25,679.96
2016,5,13,11,30,684.0,267.0,1.8,27.0,919.0,949.76,677.9
2016,5,13,11,45,711.5,250.5,1.75,27.5,936.0,947.47,674.66
2016,5,13,12,0,739.0,234.0,1.7,28.0,953.0,941.4,668.66
2016,5,13,12,15,740.0,234.5,1.65,28.0,956.5,923.16,656.46
2016,5,13,12,30,741.0,235.0,1.6,28.0,960.0,901.9,642.56
2016,5,13,12,45,483.0,365.0,1.6,28.0,837.0,770.4,551.7
2016,5,13,13,0,225.0,495.0,1.6,28.0,714.0,640.64,460.0
2016,5,13,13,15,208.5,490.0,1.6,28.0,690.5,608.88,439.28
2016,5,13,13,30,192.0,485.0,1.6,28.0,667.0,577.69,417.99
2016,5,13,13,45,203.0,472.0,1.6,28.0,661.0,560.52,406.73
2016,5,13,14,0,214.0,459.0,1.6,28.0,655.0,542.12,394.34
2016,5,13,14,15,168.0,443.0,1.6,28.0,594.0,483.84,353.34
2016,5,13,14,30,122.0,427.0,1.6,28.0,533.0,429.91,315.21
2016,5,13,14,45,92.0,395.0,1.6,28.0,473.5,380.44,280.1
2016,5,13,15,0,62.0,363.0,1.6,28.0,414.0,331.75,245.23
2016,5,13,15,15,213.5,337.5,1.55,28.0,497.0,363.69,267.51
2016,5,13,15,30,365.0,312.0,1.5,28.0,580.0,376.76,273.16
2016,5,13,15,45,321.0,299.5,1.5,28.0,524.0,327.05,235.54
2016,5,13,16,0,277.0,287.0,1.5,28.0,468.0,282.28,202.11
2016,5,13,16,15,348.0,246.5,1.45,27.5,455.0,244.93,170.66
2016,5,13,16,30,419.0,206.0,1.4,27.0,442.0,192.7,128.72
2016,5,13,16,45,440.5,178.0,1.35,27.0,404.0,143.78,95.97
2016,5,13,17,0,462.0,150.0,1.3,27.0,366.0,100.1,78.42
2016,5,13,17,15,415.5,145.5,1.2,26.5,321.0,99.39,78.35
2016,5,13,17,30,369.0,141.0,1.1,26.0,276.0,102.92,81.71
2016,5,13,17,45,318.5,123.5,1.0,25.5,226.0,91.44,72.36
2016,5,13,18,0,268.0,106.0,0.9,25.0,176.0,79.52,62.4
2016,5,13,18,15,205.0,84.0,0.9,24.5,130.0,64.08,49.12
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,48.13,35.08
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,31.45,19.82
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,13.22,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,6.82,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,19.5,11.0,1.6,19.5,12.5,14.77,0.0
2016,5,14,6,0,39.0,22.0,1.7,20.0,25.0,37.5,16.04
2016,5,14,6,15,109.0,43.5,1.7,20.5,60.5,97.32,70.79
2016,5,14,6,30,179.0,65.0,1.7,21.0,96.0,156.5,120.92
2016,5,14,6,45,256.0,77.5,1.7,21.5,139.5,215.08,170.37
2016,5,14,7,0,333.0,90.0,1.7,22.0,183.0,292.8,234.02
2016,5,14,7,15,315.5,115.5,1.65,22.5,219.0,317.42,253.75
2016,5,14,7,30,298.0,141.0,1.6,23.0,255.0,349.8,278.28
2016,5,14,7,45,238.5,173.0,1.55,23.5,273.5,358.43,282.77
2016,5,14,8,0,179.0,205.0,1.5,24.0,292.0,348.17,272.48
2016,5,14,8,15,193.0,230.0,1.5,24.5,334.0,391.7,304.15
2016,5,14,8,30,207.0,255.0,1.5,25.0,376.0,435.55,334.99
2016,5,14,8,45,159.5,280.5,1.5,25.5,378.5,428.67,326.72
2016,5,14,9,0,112.0,306.0,1.5,26.0,381.0,403.42,305.46
2016,5,14,9,15,83.0,315.5,1.45,26.0,373.0,387.91,292.47
2016,5,14,9,30,54.0,325.0,1.4,26.0,365.0,370.77,278.24
2016,5,14,9,45,57.5,346.5,1.4,26.0,392.0,395.42,295.6
2016,5,14,10,0,61.0,368.0,1.4,26.0,419.0,419.78,312.38
2016,5,14,10,15,73.0,393.5,1.3,26.0,456.5,456.16,337.43
2016,5,14,10,30,85.0,419.0,1.2,26.0,494.0,492.14,361.68
2016,5,14,10,45,57.0,393.0,1.15,26.0,444.0,435.77,320.48
2016,5,14,11,0,29.0,367.0,1.1,26.0,394.0,379.96,279.87
2016,5,14,11,15,22.5,335.0,1.0,26.0,356.5,328.03,242.34
2016,5,14,11,30,16.0,303.0,0.9,26.0,319.0,290.85,215.11
2016,5,14,11,45,8.0,203.0,0.8,26.0,211.0,190.48,140.92
2016,5,14,12,0,0.0,103.0,0.7,26.0,103.0,92.15,66.3
2016,5,14,12,15,3.0,134.0,0.65,25.5,137.5,122.76,90.29
2016,5,14,12,30,6.0,165.0,0.6,25.0,172.0,153.12,113.6
2016,5,14,12,45,11.5,236.0,0.6,25.0,247.5,221.2,164.7
2016,5,14,13,0,17.0,307.0,0.6,25.0,323.0,288.29,213.69
2016,5,14,13,15,8.5,190.0,0.65,24.5,198.0,176.01,130.68
2016,5,14,13,30,0.0,73.0,0.7,24.0,73.0,65.06,45.83
2016,5,14,13,45,4.5,138.0,0.8,24.0,142.0,125.86,93.58
2016,5,14,14,0,9.0,203.0,0.9,24.0,211.0,185.51,139.26
2016,5,14,14,15,4.5,144.0,1.0,23.5,148.0,130.36,97.16
2016,5,14,14,30,0.0,85.0,1.1,23.0,85.0,75.61,54.7
2016,5,14,14,45,0.0,81.5,1.25,23.0,81.5,72.46,52.4
2016,5,14,15,0,0.0,78.0,1.4,23.0,78.0,69.3,49.99
2016,5,14,15,15,0.0,62.5,1.45,22.5,62.5,55.45,39.14
2016,5,14,15,30,0.0,47.0,1.5,22.0,47.0,41.64,28.19
2016,5,14,15,45,0.0,59.0,1.6,22.0,59.0,52.27,36.89
2016,5,14,16,0,0.0,71.0,1.7,22.0,71.0,62.9,45.61
2016,5,14,16,15,0.0,92.5,1.65,21.5,92.5,82.0,61.33
2016,5,14,16,30,0.0,114.0,1.6,21.0,114.0,99.7,75.97
2016,5,14,16,45,47.5,155.5,1.6,21.0,177.5,128.32,97.9
2016,5,14,17,0,95.0,197.0,1.6,21.0,241.0,148.89,121.55
2016,5,14,17,15,77.5,175.0,1.65,21.0,208.0,133.54,109.04
2016,5,14,17,30,60.0,153.0,1.7,21.0,175.0,117.85,96.12
2016,5,14,17,45,51.0,127.5,1.75,21.0,144.0,99.76,80.89
2016,5,14,18,0,42.0,102.0,1.8,21.0,113.0,81.25,64.98
2016,5,14,18,15,25.0,77.5,2.05,20.5,83.5,62.92,49.0
2016,5,14,18,30,8.0,53.0,2.3,20.0,54.0,44.93,33.0
2016,5,14,18,45,4.0,32.0,2.55,20.0,32.5,27.69,17.2
2016,5,14,19,0,0.0,11.0,2.8,20.0,11.0,9.67,0.0
2016,5,14,19,15,0.0,5.5,2.9,19.5,5.5,5.0,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.5,2.65,14.0,8.5,7.73,0.0
2016,5,15,6,0,0.0,17.0,2.7,14.0,17.0,14.97,3.88
2016,5,15,6,15,12.5,39.5,2.7,14.0,42.0,44.79,31.18
2016,5,15,6,30,25.0,62.0,2.7,14.0,67.0,74.28,57.02
2016,5,15,6,45,51.0,84.0,2.75,14.5,97.5,110.23,88.12
2016,5,15,7,0,77.0,106.0,2.8,15.0,128.0,148.63,120.99
2016,5,15,7,15,38.5,111.0,2.8,15.0,122.0,132.44,107.2
2016,5,15,7,30,0.0,116.0,2.8,15.0,116.0,106.78,84.83
2016,5,15,7,45,20.5,153.0,2.85,15.5,163.0,156.82,126.45
2016,5,15,8,0,41.0,190.0,2.9,16.0,210.0,219.56,177.39
2016,5,15,8,15,59.5,220.0,2.9,16.5,253.0,265.74,213.85
2016,5,15,8,30,78.0,250.0,2.9,17.0,296.0,313.02,250.46
2016,5,15,8,45,83.0,275.5,2.95,17.5,327.5,344.96,274.09
2016,5,15,9,0,88.0,301.0,3.0,18.0,359.0,376.78,297.32
2016,5,15,9,15,95.0,325.5,2.95,18.5,393.0,409.12,320.54
2016,5,15,9,30,102.0,350.0,2.9,19.0,427.0,441.29,343.27
2016,5,15,9,45,181.5,369.5,2.9,19.5,515.0,551.04,425.18
2016,5,15,10,0,261.0,389.0,2.9,20.0,603.0,662.7,505.25
2016,5,15,10,15,236.5,412.0,2.85,20.5,611.5,648.24,491.51
2016,5,15,10,30,212.0,435.0,2.8,21.0,620.0,646.89,487.79
2016,5,15,10,45,171.5,449.5,2.8,21.5,602.5,619.48,465.51
2016,5,15,11,0,131.0,464.0,2.8,22.0,585.0,590.76,442.52
2016,5,15,11,15,88.0,443.5,2.7,22.0,526.0,510.91,383.89
2016,5,15,11,30,45.0,423.0,2.6,22.0,467.0,445.43,335.05
2016,5,15,11,45,68.5,454.0,2.55,22.0,521.0,494.59,371.24
2016,5,15,12,0,92.0,485.0,2.5,22.0,575.0,541.97,405.07
2016,5,15,12,15,73.5,470.0,2.45,22.0,542.5,504.91,377.59
2016,5,15,12,30,55.0,455.0,2.4,22.0,510.0,468.61,351.0
2016,5,15,12,45,50.0,444.0,2.35,22.5,493.5,448.71,335.93
2016,5,15,13,0,45.0,433.0,2.3,23.0,477.0,429.11,321.04
2016,5,15,13,15,35.5,400.0,2.3,23.0,434.5,386.8,290.29
2016,5,15,13,30,26.0,367.0,2.3,23.0,392.0,345.89,260.37
2016,5,15,13,45,32.5,379.0,2.3,23.0,410.0,356.8,268.85
2016,5,15,14,0,39.0,391.0,2.3,23.0,428.0,366.57,276.24
2016,5,15,14,15,42.0,384.0,2.3,23.0,422.0,357.16,269.5
2016,5,15,14,30,45.0,377.0,2.3,23.0,416.0,347.36,262.51
2016,5,15,14,45,48.0,365.0,2.3,23.0,405.5,333.13,252.19
2016,5,15,15,0,51.0,353.0,2.3,23.0,395.0,318.56,241.52
2016,5,15,15,15,34.0,303.5,2.3,22.5,331.0,266.66,203.14
2016,5,15,15,30,17.0,254.0,2.3,22.0,267.0,223.08,170.77
2016,5,15,15,45,15.0,235.5,2.3,22.0,246.0,204.96,157.18
2016,5,15,16,0,13.0,217.0,2.3,22.0,225.0,187.19,143.75
2016,5,15,16,15,45.0,230.0,2.25,21.5,256.0,192.16,146.98
2016,5,15,16,30,77.0,243.0,2.2,21.0,287.0,197.01,150.17
2016,5,15,16,45,38.5,144.5,2.15,21.0,166.5,120.1,91.45
2016,5,15,17,0,0.0,46.0,2.1,21.0,46.0,40.61,29.55
2016,5,15,17,15,0.0,40.0,1.95,20.5,40.0,35.28,25.16
2016,5,15,17,30,0.0,34.0,1.8,20.0,34.0,29.96,20.66
2016,5,15,17,45,0.0,28.0,1.7,20.0,28.0,24.65,16.06
2016,5,15,18,0,0.0,22.0,1.6,20.0,22.0,19.35,11.39
2016,5,15,18,15,0.0,16.5,1.45,19.5,16.5,14.5,7.08
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,9.65,2.73
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,5.7,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.75,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.91,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,23.0,12.0,1.55,18.0,13.5,16.52,0.0
2016,5,16,6,0,46.0,24.0,1.8,18.0,27.0,42.24,20.9
2016,5,16,6,15,106.0,43.5,2.05,18.0,59.5,95.45,70.3
2016,5,16,6,30,166.0,63.0,2.3,18.0,92.0,147.72,115.55
2016,5,16,6,45,213.5,81.0,2.55,18.0,132.5,198.53,159.66
2016,5,16,7,0,261.0,99.0,2.8,18.0,173.0,254.17,207.14
2016,5,16,7,15,282.0,120.5,3.0,18.0,216.0,303.04,247.91
2016,5,16,7,30,303.0,142.0,3.2,18.0,259.0,353.2,288.69
2016,5,16,7,45,177.5,168.5,3.4,18.5,240.0,299.63,243.28
2016,5,16,8,0,52.0,195.0,3.6,19.0,221.0,232.83,186.2
2016,5,16,8,15,32.0,195.0,3.7,19.0,211.5,217.05,172.62
2016,5,16,8,30,12.0,195.0,3.8,19.0,202.0,190.04,149.85
2016,5,16,8,45,14.0,211.0,3.9,19.5,220.0,206.77,162.52
2016,5,16,9,0,16.0,227.0,4.0,20.0,238.0,223.59,175.06
2016,5,16,9,15,9.0,190.0,3.95,20.5,196.5,181.07,140.49
2016,5,16,9,30,2.0,153.0,3.9,21.0,155.0,139.64,106.89
2016,5,16,9,45,3.5,160.5,3.85,21.5,164.0,147.94,113.11
2016,5,16,10,0,5.0,168.0,3.8,22.0,173.0,156.28,119.26
2016,5,16,10,15,17.0,257.0,3.65,22.5,272.5,251.28,192.8
2016,5,16,10,30,29.0,346.0,3.5,23.0,372.0,362.25,275.86
2016,5,16,10,45,123.0,405.5,3.35,23.5,519.0,526.75,397.94
2016,5,16,11,0,217.0,465.0,3.2,24.0,666.0,675.44,502.91
2016,5,16,11,15,120.0,411.0,3.05,24.0,522.5,522.48,390.95
2016,5,16,11,30,23.0,357.0,2.9,24.0,379.0,347.87,261.23
2016,5,16,11,45,33.5,395.0,2.8,24.5,427.5,403.77,302.24
2016,5,16,12,0,44.0,433.0,2.7,25.0,476.0,446.72,332.33
2016,5,16,12,15,35.5,408.5,2.75,25.0,443.5,411.68,306.66
2016,5,16,12,30,27.0,384.0,2.8,25.0,411.0,377.34,281.68
2016,5,16,12,45,46.0,423.5,2.85,25.5,468.5,426.23,317.24
2016,5,16,13,0,65.0,463.0,2.9,26.0,526.0,472.63,350.13
2016,5,16,13,15,184.5,463.0,3.0,26.0,639.5,564.73,418.52
2016,5,16,13,30,304.0,463.0,3.1,26.0,753.0,643.82,475.86
2016,5,16,13,45,269.0,460.5,3.25,26.0,713.0,596.91,442.24
2016,5,16,14,0,234.0,458.0,3.4,26.0,673.0,553.75,411.55
2016,5,16,14,15,121.5,330.0,3.5,25.5,441.5,361.8,272.62
2016,5,16,14,30,9.0,202.0,3.6,25.0,210.0,182.75,137.42
2016,5,16,14,45,8.5,199.5,3.7,25.0,207.0,179.33,135.27
2016,5,16,15,0,8.0,197.0,3.8,25.0,204.0,175.91,132.84
2016,5,16,15,15,5.0,176.0,3.85,25.0,180.0,155.89,117.56
2016,5,16,15,30,2.0,155.0,3.9,25.0,156.0,136.33,102.6
2016,5,16,15,45,6.5,182.5,4.0,25.0,186.5,159.77,121.12
2016,5,16,16,0,11.0,210.0,4.1,25.0,217.0,181.25,138.01
2016,5,16,16,15,71.0,231.0,4.1,24.5,272.0,197.64,148.95
2016,5,16,16,30,131.0,252.0,4.1,24.0,327.0,201.92,150.49
2016,5,16,16,45,178.5,223.5,4.1,24.0,314.5,172.59,128.11
2016,5,16,17,0,226.0,195.0,4.1,24.0,302.0,133.87,107.91
2016,5,16,17,15,214.5,171.5,4.05,23.5,263.0,126.72,102.55
2016,5,16,17,30,203.0,148.0,4.0,23.0,224.0,111.27,89.99
2016,5,16,17,45,355.0,108.5,3.95,22.5,214.0,77.51,61.48
2016,5,16,18,0,507.0,69.0,3.9,22.0,204.0,51.56,39.2
2016,5,16,18,15,430.0,58.5,3.65,21.5,154.5,44.93,33.35
2016,5,16,18,30,353.0,48.0,3.4,21.0,105.0,38.0,26.98
2016,5,16,18,45,243.5,33.5,3.2,20.5,66.0,26.04,15.95
2016,5,16,19,0,134.0,19.0,3.0,20.0,27.0,14.94,0.0
2016,5,16,19,15,67.0,9.5,2.9,19.5,13.5,8.64,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,16.5,6.0,5.46,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,10.55,1.42
2016,5,17,6,15,0.0,26.5,2.55,17.5,26.5,23.35,13.49
2016,5,17,6,30,0.0,41.0,2.7,18.0,41.0,36.2,24.65
2016,5,17,6,45,0.0,59.0,2.85,18.5,59.0,53.17,39.14
2016,5,17,7,0,0.0,77.0,3.0,19.0,77.0,70.04,53.31
2016,5,17,7,15,0.0,68.0,3.1,19.5,68.0,60.19,44.93
2016,5,17,7,30,0.0,59.0,3.2,20.0,59.0,52.11,38.0
2016,5,17,7,45,0.0,69.0,3.35,20.5,69.0,61.0,45.15
2016,5,17,8,0,0.0,79.0,3.5,21.0,79.0,69.91,52.19
2016,5,17,8,15,0.0,114.5,3.5,21.0,114.5,102.74,78.74
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,136.22,105.4
2016,5,17,8,45,1.5,162.5,3.5,21.5,163.5,148.93,114.99
2016,5,17,9,0,3.0,175.0,3.5,22.0,177.0,161.73,124.58
2016,5,17,9,15,23.5,245.5,3.45,22.5,263.0,247.73,191.83
2016,5,17,9,30,44.0,316.0,3.4,23.0,349.0,351.23,270.17
2016,5,17,9,45,31.5,302.5,3.35,23.5,327.5,324.25,247.99
2016,5,17,10,0,19.0,289.0,3.3,24.0,306.0,284.29,216.5
2016,5,17,10,15,16.5,276.5,3.25,24.0,291.0,269.3,204.8
2016,5,17,10,30,14.0,264.0,3.2,24.0,276.0,254.53,193.23
2016,5,17,10,45,16.5,292.5,3.15,24.0,308.0,283.38,214.84
2016,5,17,11,0,19.0,321.0,3.1,24.0,340.0,312.04,235.99
2016,5,17,11,15,19.5,329.0,3.05,24.0,348.5,319.19,240.97
2016,5,17,11,30,20.0,337.0,3.0,24.0,357.0,326.18,245.91
2016,5,17,11,45,46.0,404.0,2.95,24.5,449.5,424.16,317.8
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,509.11,377.97
2016,5,17,12,15,445.5,321.5,2.85,25.0,759.0,730.17,543.34
2016,5,17,12,30,819.0,172.0,2.8,25.0,976.0,903.81,664.33
2016,5,17,12,45,816.0,173.0,2.8,25.0,971.0,876.32,644.64
2016,5,17,13,0,813.0,174.0,2.8,25.0,966.0,846.21,624.89
2016,5,17,13,15,810.0,173.0,2.8,25.0,953.0,811.83,602.19
2016,5,17,13,30,807.0,172.0,2.8,25.0,940.0,775.11,577.46
2016,5,17,13,45,800.0,171.5,2.8,25.5,919.5,733.71,547.15
2016,5,17,14,0,793.0,171.0,2.8,26.0,899.0,690.58,515.2
2016,5,17,14,15,785.5,169.0,2.8,26.0,871.5,644.35,481.47
2016,5,17,14,30,778.0,167.0,2.8,26.0,844.0,596.87,446.01
2016,5,17,14,45,773.5,161.0,2.85,26.0,810.5,546.67,407.82
2016,5,17,15,0,769.0,155.0,2.9,26.0,777.0,495.37,367.62
2016,5,17,15,15,756.0,151.5,2.9,25.5,737.0,441.62,324.95
2016,5,17,15,30,743.0,148.0,2.9,25.0,697.0,388.14,281.16
2016,5,17,15,45,380.5,190.5,2.95,25.0,471.0,259.87,188.08
2016,5,17,16,0,18.0,233.0,3.0,25.0,245.0,200.84,152.52
2016,5,17,16,15,71.0,242.5,2.95,24.5,284.0,205.57,154.77
2016,5,17,16,30,124.0,252.0,2.9,24.0,323.0,201.13,149.82
2016,5,17,16,45,361.0,186.0,2.9,24.0,363.0,152.35,106.41
2016,5,17,17,0,598.0,120.0,2.9,24.0,403.0,79.55,62.19
2016,5,17,17,15,558.5,112.0,2.8,23.5,350.0,76.84,60.32
2016,5,17,17,30,519.0,104.0,2.7,23.0,297.0,73.91,58.15
2016,5,17,17,45,466.5,93.5,2.65,23.0,245.5,67.39,52.67
2016,5,17,18,0,414.0,83.0,2.6,23.0,194.0,61.01,47.18
2016,5,17,18,15,340.5,69.5,2.6,22.5,147.0,52.02,39.31
2016,5,17,18,30,267.0,56.0,2.6,22.0,100.0,42.68,30.88
2016,5,17,18,45,172.0,38.0,2.6,22.0,62.5,29.4,18.67
2016,5,17,19,0,77.0,20.0,2.6,22.0,25.0,16.39,1.21
2016,5,17,19,15,38.5,10.0,2.65,21.5,12.5,9.1,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,15.0,10.5,9.55,0.0
2016,5,18,6,0,0.0,21.0,3.8,15.0,21.0,18.57,7.17
2016,5,18,6,15,16.5,42.5,3.75,15.0,45.5,49.47,34.99
2016,5,18,6,30,33.0,64.0,3.7,15.0,70.0,79.4,61.12
2016,5,18,6,45,48.0,88.0,3.7,15.5,100.0,112.96,90.12
2016,5,18,7,0,63.0,112.0,3.7,16.0,130.0,147.65,119.65
2016,5,18,7,15,74.5,136.5,3.65,16.0,162.5,182.12,148.62
2016,5,18,7,30,86.0,161.0,3.6,16.0,195.0,217.41,177.7
2016,5,18,7,45,97.0,184.5,3.6,16.5,228.0,251.97,205.27
2016,5,18,8,0,108.0,208.0,3.6,17.0,261.0,298.93,242.12
2016,5,18,8,15,54.0,183.0,3.5,17.5,209.5,220.46,176.86
2016,5,18,8,30,0.0,158.0,3.4,18.0,158.0,143.92,112.7
2016,5,18,8,45,60.5,233.5,3.35,18.5,274.5,279.9,222.59
2016,5,18,9,0,121.0,309.0,3.3,19.0,391.0,427.24,336.17
2016,5,18,9,15,226.5,320.0,3.3,19.0,485.5,533.96,417.96
2016,5,18,9,30,332.0,331.0,3.3,19.0,580.0,660.22,511.48
2016,5,18,9,45,172.0,287.0,3.3,19.5,416.5,453.88,353.87
2016,5,18,10,0,12.0,243.0,3.3,20.0,253.0,233.41,180.09
2016,5,18,10,15,40.5,326.5,3.25,20.5,362.0,354.73,273.65
2016,5,18,10,30,69.0,410.0,3.2,21.0,471.0,465.93,355.55
2016,5,18,10,45,93.0,436.0,3.15,21.5,521.0,513.45,389.14
2016,5,18,11,0,117.0,462.0,3.1,22.0,571.0,573.65,431.34
2016,5,18,11,15,152.0,476.0,3.05,22.0,620.0,617.2,462.38
2016,5,18,11,30,187.0,490.0,3.0,22.0,669.0,659.16,491.99
2016,5,18,11,45,95.5,321.0,2.95,22.5,413.0,401.92,304.93
2016,5,18,12,0,4.0,152.0,2.9,23.0,157.0,140.07,104.66
2016,5,18,12,15,8.5,198.5,2.85,23.0,207.5,185.97,140.63
2016,5,18,12,30,13.0,245.0,2.8,23.0,258.0,231.39,175.34
2016,5,18,12,45,69.0,371.0,2.8,23.5,439.0,397.77,300.53
2016,5,18,13,0,125.0,497.0,2.8,24.0,620.0,556.42,413.97
2016,5,18,13,15,72.0,411.5,2.8,24.0,482.0,425.66,318.69
2016,5,18,13,30,19.0,326.0,2.8,24.0,344.0,302.91,227.87
2016,5,18,13,45,60.5,390.0,2.85,24.0,446.0,386.0,290.77
2016,5,18,14,0,102.0,454.0,2.9,24.0,548.0,461.49,346.1
2016,5,18,14,15,74.5,417.5,2.95,24.0,485.0,404.77,304.31
2016,5,18,14,30,47.0,381.0,3.0,24.0,422.0,351.37,265.09
2016,5,18,14,45,123.0,387.5,3.1,24.0,489.0,386.61,292.11
2016,5,18,15,0,199.0,394.0,3.2,24.0,556.0,415.37,312.96
2016,5,18,15,15,274.5,356.5,3.3,23.5,567.5,397.13,298.75
2016,5,18,15,30,350.0,319.0,3.4,23.0,579.0,375.55,280.62
2016,5,18,15,45,258.5,311.5,3.5,23.0,497.0,315.86,235.56
2016,5,18,16,0,167.0,304.0,3.6,23.0,415.0,273.29,204.71
2016,5,18,16,15,87.5,243.5,3.65,22.5,301.5,209.32,158.31
2016,5,18,16,30,8.0,183.0,3.7,22.0,188.0,154.99,119.59
2016,5,18,16,45,4.0,163.0,3.75,22.0,165.5,137.16,106.03
2016,5,18,17,0,0.0,143.0,3.8,22.0,143.0,120.16,97.2
2016,5,18,17,15,0.0,124.5,3.8,21.5,124.5,105.31,85.14
2016,5,18,17,30,0.0,106.0,3.8,21.0,106.0,90.31,72.73
2016,5,18,17,45,197.5,98.0,3.8,20.5,151.5,73.67,58.66
2016,5,18,18,0,395.0,90.0,3.8,20.0,197.0,65.99,52.11
2016,5,18,18,15,322.5,75.0,3.65,19.5,149.0,56.03,43.32
2016,5,18,18,30,250.0,60.0,3.5,19.0,101.0,45.67,33.88
2016,5,18,18,45,160.0,40.5,3.35,18.5,63.0,32.34,21.51
2016,5,18,19,0,70.0,21.0,3.2,18.0,25.0,17.16,2.64
2016,5,18,19,15,35.0,10.5,3.15,17.5,12.5,9.55,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.82,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.5,0.0
2016,5,19,6,15,0.0,9.0,2.85,15.0,9.0,7.9,0.89
2016,5,19,6,30,0.0,14.0,3.1,15.0,14.0,12.29,4.78
2016,5,19,6,45,0.0,20.0,3.35,15.5,20.0,17.58,9.38
2016,5,19,7,0,0.0,26.0,3.6,16.0,26.0,22.88,13.92
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,14.95,7.14
2016,5,19,7,30,0.0,8.0,3.2,16.0,8.0,7.03,0.35
2016,5,19,7,45,0.0,21.5,3.0,16.5,21.5,18.94,10.43
2016,5,19,8,0,0.0,35.0,2.8,17.0,35.0,30.88,20.4
2016,5,19,8,15,0.0,28.0,2.85,17.0,28.0,24.71,15.12
2016,5,19,8,30,0.0,21.0,2.9,17.0,21.0,18.54,9.89
2016,5,19,8,45,0.0,35.0,3.0,17.0,35.0,30.94,20.18
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,43.37,30.4
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,58.51,42.76
2016,5,19,9,30,0.0,83.0,3.0,17.0,83.0,73.68,55.06
2016,5,19,9,45,0.0,100.0,2.95,17.5,100.0,89.02,67.26
2016,5,19,10,0,0.0,117.0,2.9,18.0,117.0,104.55,79.49
2016,5,19,10,15,2.0,137.5,2.5,18.0,139.5,125.24,95.96
2016,5,19,10,30,4.0,158.0,2.1,18.0,162.0,145.98,112.3
2016,5,19,10,45,2.0,127.5,1.7,18.5,129.5,116.18,88.13
2016,5,19,11,0,0.0,97.0,1.3,19.0,97.0,86.65,64.3
2016,5,19,11,15,4.0,141.5,1.25,19.0,146.0,130.86,99.49
2016,5,19,11,30,8.0,186.0,1.2,19.0,195.0,175.14,134.03
2016,5,19,11,45,87.0,345.0,1.2,19.5,430.5,416.73,317.52
2016,5,19,12,0,166.0,504.0,1.2,20.0,666.0,637.32,471.42
2016,5,19,12,15,281.0,471.0,1.2,20.0,747.0,710.01,521.74
2016,5,19,12,30,396.0,438.0,1.2,20.0,828.0,768.96,563.18
2016,5,19,12,45,417.0,435.5,1.2,20.5,844.0,770.23,562.43
2016,5,19,13,0,438.0,433.0,1.2,21.0,860.0,765.08,558.09
2016,5,19,13,15,408.0,430.5,1.2,21.5,824.5,715.75,523.53
2016,5,19,13,30,378.0,428.0,1.2,22.0,789.0,668.94,490.77
2016,5,19,13,45,345.0,434.0,1.2,22.5,757.5,628.32,461.71
2016,5,19,14,0,312.0,440.0,1.2,23.0,726.0,589.2,433.43
2016,5,19,14,15,247.5,437.5,1.2,23.0,660.0,525.22,388.15
2016,5,19,14,30,183.0,435.0,1.2,23.0,594.0,470.19,348.82
2016,5,19,14,45,112.0,388.5,1.2,23.0,485.0,381.37,285.0
2016,5,19,15,0,41.0,342.0,1.2,23.0,376.0,304.94,229.41
2016,5,19,15,15,80.5,346.0,1.3,23.0,407.5,318.21,239.7
2016,5,19,15,30,120.0,350.0,1.4,23.0,439.0,319.97,240.35
2016,5,19,15,45,67.0,286.5,1.5,23.0,336.0,252.42,190.63
2016,5,19,16,0,14.0,223.0,1.6,23.0,233.0,192.16,146.5
2016,5,19,16,15,13.0,208.0,1.75,23.0,217.0,177.52,135.75
2016,5,19,16,30,12.0,193.0,1.9,23.0,201.0,163.01,124.94
2016,5,19,16,45,6.0,160.0,2.05,23.0,164.0,135.09,103.64
2016,5,19,17,0,0.0,127.0,2.2,23.0,127.0,108.28,86.67
2016,5,19,17,15,0.0,110.5,2.2,22.5,110.5,94.8,75.79
2016,5,19,17,30,0.0,94.0,2.2,22.0,94.0,81.19,64.58
2016,5,19,17,45,222.5,88.0,2.2,21.5,148.5,66.91,52.57
2016,5,19,18,0,445.0,82.0,2.2,21.0,203.0,60.34,47.0
2016,5,19,18,15,371.5,69.0,2.05,20.5,154.5,51.68,39.39
2016,5,19,18,30,298.0,56.0,1.9,20.0,106.0,42.69,31.22
2016,5,19,18,45,199.0,39.0,1.8,19.5,67.0,30.18,19.69
2016,5,19,19,0,100.0,22.0,1.7,19.0,28.0,17.24,3.48
2016,5,19,19,15,50.0,11.0,1.7,18.5,14.0,10.01,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,13.5,0.8,14.5,19.0,29.6,0.0
2016,5,20,6,0,143.0,27.0,0.9,15.0,38.0,87.04,53.35
2016,5,20,6,15,242.5,43.0,0.9,15.5,79.5,150.11,113.18
2016,5,20,6,30,342.0,59.0,0.9,16.0,121.0,223.08,175.64
2016,5,20,6,45,416.0,69.5,0.9,16.5,171.0,288.36,231.2
2016,5,20,7,0,490.0,80.0,0.9,17.0,221.0,365.79,294.54
2016,5,20,7,15,245.0,97.5,0.9,17.5,168.0,253.29,205.25
2016,5,20,7,30,0.0,115.0,0.9,18.0,115.0,105.44,82.17
2016,5,20,7,45,24.5,155.5,0.9,18.5,168.0,161.52,128.28
2016,5,20,8,0,49.0,196.0,0.9,19.0,221.0,230.85,183.07
2016,5,20,8,15,49.5,218.5,0.95,19.5,245.5,255.24,200.85
2016,5,20,8,30,50.0,241.0,1.0,20.0,270.0,279.42,218.38
2016,5,20,8,45,137.0,274.0,1.05,20.5,364.0,400.29,310.8
2016,5,20,9,0,224.0,307.0,1.1,21.0,458.0,513.01,392.97
2016,5,20,9,15,184.5,333.0,1.15,21.5,463.0,509.62,386.87
2016,5,20,9,30,145.0,359.0,1.2,22.0,468.0,503.18,379.58
2016,5,20,9,45,130.5,378.5,1.3,22.5,481.0,510.52,383.24
2016,5,20,10,0,116.0,398.0,1.4,23.0,494.0,516.52,385.85
2016,5,20,10,15,474.0,272.5,1.45,23.0,686.5,759.01,563.73
2016,5,20,10,30,832.0,147.0,1.5,23.0,879.0,977.3,707.67
2016,5,20,10,45,839.0,148.5,1.6,23.5,906.0,986.95,710.28
2016,5,20,11,0,846.0,150.0,1.7,24.0,933.0,981.6,706.0
2016,5,20,11,15,850.5,151.0,1.7,24.0,952.5,981.04,705.08
2016,5,20,11,30,855.0,152.0,1.7,24.0,972.0,976.88,701.94
2016,5,20,11,45,866.0,147.0,1.75,24.5,986.0,969.87,696.45
2016,5,20,12,0,877.0,142.0,1.8,25.0,1000.0,959.27,688.8
2016,5,20,12,15,877.5,142.0,1.8,25.0,1003.0,939.92,676.43
2016,5,20,12,30,878.0,142.0,1.8,25.0,1006.0,917.45,662.18
2016,5,20,12,45,875.0,142.5,1.8,25.5,1000.5,889.42,643.12
2016,5,20,13,0,872.0,143.0,1.8,26.0,995.0,858.69,622.38
2016,5,20,13,15,869.0,142.5,1.8,26.0,982.0,824.5,600.56
2016,5,20,13,30,866.0,142.0,1.8,26.0,969.0,787.77,576.93
2016,5,20,13,45,859.0,142.0,1.8,26.0,947.5,746.12,549.14
2016,5,20,14,0,852.0,142.0,1.8,26.0,926.0,702.52,518.54
2016,5,20,14,15,844.5,140.5,1.8,26.0,897.5,655.64,484.96
2016,5,20,14,30,837.0,139.0,1.8,26.0,869.0,607.27,449.43
2016,5,20,14,45,830.0,135.0,1.85,26.0,834.5,554.37,409.92
2016,5,20,15,0,823.0,131.0,1.9,26.0,800.0,500.91,368.65
2016,5,20,15,15,810.0,128.5,1.95,26.0,759.0,445.36,324.49
2016,5,20,15,30,797.0,126.0,2.0,26.0,718.0,389.94,279.05
2016,5,20,15,45,779.5,123.0,2.05,26.0,671.5,333.14,231.6
2016,5,20,16,0,762.0,120.0,2.1,26.0,625.0,277.5,184.64
2016,5,20,16,15,741.0,116.0,2.1,25.5,575.0,221.87,139.04
2016,5,20,16,30,720.0,112.0,2.1,25.0,525.0,162.16,93.61
2016,5,20,16,45,690.0,107.5,2.15,25.0,472.0,109.47,61.73
2016,5,20,17,0,660.0,103.0,2.2,25.0,419.0,67.53,51.8
2016,5,20,17,15,623.0,97.0,2.1,24.5,365.5,65.73,50.62
2016,5,20,17,30,586.0,91.0,2.0,24.0,312.0,63.79,49.25
2016,5,20,17,45,534.0,82.5,1.9,24.0,259.0,59.63,45.81
2016,5,20,18,0,482.0,74.0,1.8,24.0,206.0,55.24,42.05
2016,5,20,18,15,408.5,63.0,1.65,23.0,157.5,48.37,36.14
2016,5,20,18,30,335.0,52.0,1.5,22.0,109.0,39.71,28.43
2016,5,20,18,45,230.0,37.0,1.4,21.5,69.5,28.65,18.29
2016,5,20,19,0,125.0,22.0,1.3,21.0,30.0,17.25,4.12
2016,5,20,19,15,62.5,11.0,1.35,20.5,15.0,10.01,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,25.5,13.0,2.05,19.5,15.0,17.99,0.0
2016,5,21,6,0,51.0,26.0,2.3,20.0,30.0,46.07,26.06
2016,5,21,6,15,112.0,50.5,2.35,20.0,68.5,105.38,77.99
2016,5,21,6,30,173.0,75.0,2.4,20.0,107.0,164.17,128.02
2016,5,21,6,45,86.5,73.5,2.45,20.5,89.5,120.15,94.23
2016,5,21,7,0,0.0,72.0,2.5,21.0,72.0,64.81,48.47
2016,5,21,7,15,25.5,112.0,2.5,21.5,122.0,125.08,98.35
2016,5,21,7,30,51.0,152.0,2.5,22.0,172.0,184.38,146.26
2016,5,21,7,45,39.5,168.0,2.55,22.5,185.5,193.88,152.82
2016,5,21,8,0,28.0,184.0,2.6,23.0,199.0,202.35,158.43
2016,5,21,8,15,125.0,220.5,2.6,23.0,293.5,326.69,257.24
2016,5,21,8,30,222.0,257.0,2.6,23.0,388.0,446.5,348.99
2016,5,21,8,45,216.0,287.5,2.65,23.5,424.0,480.21,371.49
2016,5,21,9,0,210.0,318.0,2.7,24.0,460.0,512.44,392.92
2016,5,21,9,15,149.0,333.0,2.7,24.0,437.5,477.64,364.63
2016,5,21,9,30,88.0,348.0,2.7,24.0,415.0,424.32,323.0
2016,5,21,9,45,111.5,374.5,2.7,24.5,464.0,473.33,358.31
2016,5,21,10,0,135.0,401.0,2.7,25.0,513.0,537.27,403.03
2016,5,21,10,15,109.5,411.0,2.65,25.0,504.0,507.19,379.65
2016,5,21,10,30,84.0,421.0,2.6,25.0,495.0,490.89,366.52
2016,5,21,10,45,54.0,385.0,2.6,25.5,433.5,422.96,315.84
2016,5,21,11,0,24.0,349.0,2.6,26.0,372.0,343.04,256.12
2016,5,21,11,15,16.0,264.5,2.55,26.0,279.5,255.36,191.18
2016,5,21,11,30,8.0,180.0,2.5,26.0,187.0,169.63,126.38
2016,5,21,11,45,95.5,342.0,2.5,26.5,435.0,421.4,315.47
2016,5,21,12,0,183.0,504.0,2.5,27.0,683.0,652.32,476.27
2016,5,21,12,15,150.0,502.5,2.45,27.0,650.0,611.57,445.54
2016,5,21,12,30,117.0,501.0,2.4,27.0,617.0,571.38,416.87
2016,5,21,12,45,69.5,427.0,2.4,27.0,496.0,448.72,330.34
2016,5,21,13,0,22.0,353.0,2.4,27.0,375.0,333.09,246.61
2016,5,21,13,15,115.5,419.5,2.4,27.0,531.0,469.92,347.87
2016,5,21,13,30,209.0,486.0,2.4,27.0,687.0,588.33,431.55
2016,5,21,13,45,123.0,436.5,2.45,27.0,554.0,470.39,346.98
2016,5,21,14,0,37.0,387.0,2.5,27.0,421.0,361.01,267.63
2016,5,21,14,15,25.5,324.0,2.55,27.0,347.5,296.27,220.81
2016,5,21,14,30,14.0,261.0,2.6,27.0,274.0,235.98,176.28
2016,5,21,14,45,51.0,322.0,2.65,27.0,364.5,299.95,224.59
2016,5,21,15,0,88.0,383.0,2.7,27.0,455.0,358.66,267.63
2016,5,21,15,15,328.0,315.5,2.75,27.0,562.5,388.83,287.79
2016,5,21,15,30,568.0,248.0,2.8,27.0,670.0,397.36,288.21
2016,5,21,15,45,386.0,276.0,2.85,27.0,554.5,329.49,238.31
2016,5,21,16,0,204.0,304.0,2.9,27.0,439.0,282.43,206.68
2016,5,21,16,15,239.5,273.5,2.9,26.5,420.0,250.39,180.79
2016,5,21,16,30,275.0,243.0,2.9,26.0,401.0,206.73,146.53
2016,5,21,16,45,354.0,212.0,2.95,26.0,395.0,169.02,118.57
2016,5,21,17,0,433.0,181.0,3.0,26.0,389.0,119.68,95.11
2016,5,21,17,15,394.5,166.5,2.95,25.5,338.0,112.86,90.02
2016,5,21,17,30,356.0,152.0,2.9,25.0,287.0,109.74,87.89
2016,5,21,17,45,306.0,134.0,2.85,25.0,237.0,98.16,78.31
2016,5,21,18,0,256.0,116.0,2.8,25.0,187.0,86.12,68.13
2016,5,21,18,15,200.5,93.0,2.65,24.5,141.0,70.27,54.54
2016,5,21,18,30,145.0,70.0,2.5,24.0,95.0,53.88,40.16
2016,5,21,18,45,89.5,44.5,2.45,23.5,58.0,36.15,24.34
2016,5,21,19,0,34.0,19.0,2.4,23.0,21.0,16.32,4.07
2016,5,21,19,15,17.0,9.5,2.4,22.5,10.5,8.64,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,49.0,14.5,2.05,20.5,18.5,25.01,0.0
2016,5,22,6,0,98.0,29.0,2.2,21.0,37.0,69.69,42.13
2016,5,22,6,15,187.5,47.5,2.3,21.0,77.0,135.26,100.36
2016,5,22,6,30,277.0,66.0,2.4,21.0,117.0,203.54,158.33
2016,5,22,6,45,138.5,66.5,2.55,21.5,92.0,143.68,113.09
2016,5,22,7,0,0.0,67.0,2.7,22.0,67.0,59.82,44.13
2016,5,22,7,15,0.0,88.0,2.7,22.5,88.0,79.58,60.33
2016,5,22,7,30,0.0,109.0,2.7,23.0,109.0,99.33,76.14
2016,5,22,7,45,102.5,158.5,2.75,23.5,209.0,236.0,187.34
2016,5,22,8,0,205.0,208.0,2.8,24.0,309.0,366.97,289.69
2016,5,22,8,15,207.0,234.5,2.8,24.0,347.0,403.92,316.42
2016,5,22,8,30,209.0,261.0,2.8,24.0,385.0,440.16,342.5
2016,5,22,8,45,119.5,261.0,2.8,24.5,333.0,370.91,286.74
2016,5,22,9,0,30.0,261.0,2.8,25.0,281.0,281.96,215.78
2016,5,22,9,15,101.5,310.5,2.75,25.0,386.0,396.56,303.64
2016,5,22,9,30,173.0,360.0,2.7,25.0,491.0,528.92,400.54
2016,5,22,9,45,96.0,324.0,2.7,25.5,397.5,405.63,307.09
2016,5,22,10,0,19.0,288.0,2.7,26.0,304.0,282.89,213.05
2016,5,22,10,15,28.0,328.0,2.7,26.0,352.0,343.49,258.28
2016,5,22,10,30,37.0,368.0,2.7,26.0,400.0,391.06,292.7
2016,5,22,10,45,33.5,370.0,2.75,26.5,400.0,387.76,289.09
2016,5,22,11,0,30.0,372.0,2.8,27.0,400.0,384.31,285.64
2016,5,22,11,15,28.5,374.0,2.8,27.0,401.5,382.64,284.11
2016,5,22,11,30,27.0,376.0,2.8,27.0,403.0,380.79,282.49
2016,5,22,11,45,38.0,409.5,2.85,27.0,447.5,420.82,311.53
2016,5,22,12,0,49.0,443.0,2.9,27.0,492.0,459.59,339.24
2016,5,22,12,15,39.5,421.5,2.95,27.0,461.0,426.39,315.1
2016,5,22,12,30,30.0,400.0,3.0,27.0,430.0,393.83,291.59
2016,5,22,12,45,61.0,443.0,3.1,27.5,503.0,455.77,336.5
2016,5,22,13,0,92.0,486.0,3.2,28.0,576.0,514.34,377.82
2016,5,22,13,15,197.0,475.5,3.25,28.0,665.5,583.37,428.69
2016,5,22,13,30,302.0,465.0,3.3,28.0,755.0,641.11,470.58
2016,5,22,13,45,179.5,443.5,3.35,28.0,615.0,516.7,381.18
2016,5,22,14,0,57.0,422.0,3.4,28.0,475.0,403.7,298.71
2016,5,22,14,15,128.5,428.0,3.4,28.0,542.0,444.56,329.8
2016,5,22,14,30,200.0,434.0,3.4,28.0,609.0,478.7,354.65
2016,5,22,14,45,264.5,401.5,3.45,28.0,623.5,467.33,346.42
2016,5,22,15,0,329.0,369.0,3.5,28.0,638.0,453.08,335.31
2016,5,22,15,15,500.5,278.0,3.5,27.5,662.5,428.78,315.65
2016,5,22,15,30,672.0,187.0,3.5,27.0,687.0,387.68,280.33
2016,5,22,15,45,563.0,214.5,3.55,27.0,615.5,333.16,237.41
2016,5,22,16,0,454.0,242.0,3.6,27.0,544.0,287.99,202.99
2016,5,22,16,15,520.5,202.5,3.55,27.0,522.5,239.98,161.48
2016,5,22,16,30,587.0,163.0,3.5,27.0,501.0,183.87,115.48
2016,5,22,16,45,301.0,166.0,3.45,27.0,338.5,136.49,94.23
2016,5,22,17,0,15.0,169.0,3.4,27.0,176.0,139.04,110.78
2016,5,22,17,15,10.5,148.5,3.25,26.5,153.5,122.91,98.01
2016,5,22,17,30,6.0,128.0,3.1,26.0,131.0,106.63,84.92
2016,5,22,17,45,3.0,107.0,3.0,26.0,108.5,89.85,70.99
2016,5,22,18,0,0.0,86.0,2.9,26.0,86.0,72.91,56.68
2016,5,22,18,15,0.0,65.5,2.8,25.5,65.5,56.18,42.39
2016,5,22,18,30,0.0,45.0,2.7,25.0,45.0,39.25,27.67
2016,5,22,18,45,0.0,28.0,2.65,24.5,28.0,24.69,14.82
2016,5,22,19,0,0.0,11.0,2.6,24.0,11.0,9.66,0.37
2016,5,22,19,15,0.0,5.5,2.65,24.0,5.5,5.0,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
