Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,4.82,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,9.66,1.7
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,18.92,9.84
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,28.19,17.82
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,40.14,27.96
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,52.12,37.99
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,105.14,82.0
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,169.13,134.11
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,223.7,178.03
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,280.85,223.25
2016,6,2,8,15,79.5,230.5,2.75,21.0,273.5,288.45,227.9
2016,6,2,8,30,61.0,249.0,2.8,21.0,286.0,294.38,231.26
2016,6,2,8,45,30.5,179.5,2.85,21.5,198.0,197.03,153.63
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,98.03,73.63
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,254.55,197.98
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,412.1,317.35
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,401.85,307.29
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,390.88,297.48
2016,6,2,10,15,33.0,332.5,3.0,23.0,361.0,351.32,267.23
2016,6,2,10,30,19.0,308.0,3.0,23.0,325.0,300.12,228.17
2016,6,2,10,45,18.5,310.0,3.05,23.5,327.0,300.89,228.18
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,301.62,228.04
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,460.9,346.95
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,618.17,458.53
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,584.54,432.42
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,542.3,401.47
2016,6,2,12,15,157.5,497.0,2.3,24.0,653.0,609.81,449.86
2016,6,2,12,30,222.0,505.0,2.1,24.0,726.0,664.84,487.78
2016,6,2,12,45,117.5,379.0,1.9,24.5,496.5,450.09,334.42
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,236.25,176.03
2016,6,2,13,15,233.5,337.0,1.6,25.0,562.5,490.62,367.29
2016,6,2,13,30,454.0,421.0,1.5,25.0,858.0,715.57,521.95
2016,6,2,13,45,319.5,445.0,1.45,25.0,750.0,615.31,449.1
2016,6,2,14,0,185.0,469.0,1.4,25.0,642.0,526.04,385.55
2016,6,2,14,15,367.0,399.0,1.45,25.0,728.0,567.23,417.62
2016,6,2,14,30,549.0,329.0,1.5,25.0,814.0,591.68,435.38
2016,6,2,14,45,697.5,222.5,1.55,25.0,813.5,551.99,407.28
2016,6,2,15,0,846.0,116.0,1.6,25.0,813.0,503.9,371.05
2016,6,2,15,15,835.0,114.0,1.6,25.0,773.5,450.22,328.09
2016,6,2,15,30,824.0,112.0,1.6,25.0,734.0,396.27,283.66
2016,6,2,15,45,605.5,192.0,1.6,25.0,634.0,330.21,234.02
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,300.47,214.59
2016,6,2,16,15,576.0,184.5,1.55,25.0,541.0,240.19,159.66
2016,6,2,16,30,765.0,97.0,1.5,25.0,548.0,167.89,95.57
2016,6,2,16,45,743.5,92.0,1.5,25.0,496.5,113.74,61.29
2016,6,2,17,0,722.0,87.0,1.5,25.0,445.0,62.16,47.17
2016,6,2,17,15,689.5,82.0,1.4,24.5,392.0,54.71,41.19
2016,6,2,17,30,657.0,77.0,1.3,24.0,339.0,52.95,39.94
2016,6,2,17,45,614.5,70.5,1.25,24.0,286.0,49.88,37.43
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,46.62,34.68
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,42.29,30.95
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,37.8,26.89
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,29.97,19.75
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,21.8,11.38
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,12.28,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,11.45,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,23.4,12.37
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,46.12,32.29
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,73.31,55.59
2016,6,3,6,45,27.5,88.0,1.65,18.5,95.5,100.77,78.87
2016,6,3,7,0,37.0,110.0,1.7,19.0,121.0,128.95,102.34
2016,6,3,7,15,21.5,121.5,1.7,19.0,128.5,125.39,99.22
2016,6,3,7,30,6.0,133.0,1.7,19.0,136.0,126.78,99.86
2016,6,3,7,45,111.0,171.0,1.7,19.5,227.0,252.92,202.96
2016,6,3,8,0,216.0,209.0,1.7,20.0,318.0,371.67,295.98
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.5,551.09,435.52
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,724.43,560.92
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,768.14,588.31
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,810.15,615.33
2016,6,3,9,15,846.0,88.0,2.4,22.5,696.5,845.65,637.24
2016,6,3,9,30,859.0,90.0,2.5,23.0,741.0,878.66,657.32
2016,6,3,9,45,621.0,221.5,2.7,23.5,705.5,828.24,620.84
2016,6,3,10,0,383.0,353.0,2.9,24.0,670.0,729.67,545.57
2016,6,3,10,15,424.5,354.5,2.95,24.0,719.5,785.17,584.52
2016,6,3,10,30,466.0,356.0,3.0,24.0,769.0,827.39,613.15
2016,6,3,10,45,436.5,377.5,3.05,24.5,773.5,818.76,604.35
2016,6,3,11,0,407.0,399.0,3.1,25.0,778.0,807.32,594.14
2016,6,3,11,15,337.0,438.5,3.1,25.0,757.0,763.59,561.91
2016,6,3,11,30,267.0,478.0,3.1,25.0,736.0,727.83,535.01
2016,6,3,11,45,346.0,457.5,3.1,25.0,795.5,774.1,568.65
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,822.34,602.5
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,873.52,643.33
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,901.89,662.99
2016,6,3,12,45,571.0,305.5,2.95,25.0,871.0,778.49,575.51
2016,6,3,13,0,246.0,496.0,2.9,25.0,739.0,651.77,479.74
2016,6,3,13,15,255.5,487.0,2.85,25.0,736.5,637.78,470.78
2016,6,3,13,30,265.0,478.0,2.8,25.0,734.0,620.85,459.02
2016,6,3,13,45,567.0,299.5,2.75,25.5,831.0,668.96,498.13
2016,6,3,14,0,869.0,121.0,2.7,26.0,928.0,694.51,519.01
2016,6,3,14,15,863.0,119.5,2.65,26.0,901.5,648.93,484.91
2016,6,3,14,30,857.0,118.0,2.6,26.0,875.0,601.67,449.28
2016,6,3,14,45,600.0,246.0,2.55,26.0,766.5,518.97,385.86
2016,6,3,15,0,343.0,374.0,2.5,26.0,658.0,463.3,343.12
2016,6,3,15,15,578.5,243.5,2.45,25.5,693.0,435.39,320.75
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,393.75,283.74
2016,6,3,15,45,797.5,111.0,2.35,25.0,683.5,332.93,232.72
2016,6,3,16,0,781.0,109.0,2.3,25.0,639.0,278.1,185.83
2016,6,3,16,15,454.0,186.0,2.15,25.0,489.0,218.77,148.62
2016,6,3,16,30,127.0,263.0,2.0,25.0,339.0,210.29,155.49
2016,6,3,16,45,169.5,236.0,1.9,25.0,326.5,182.59,134.27
2016,6,3,17,0,212.0,209.0,1.8,25.0,314.0,150.2,120.38
2016,6,3,17,15,206.0,184.0,1.7,24.5,276.5,134.58,108.17
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,118.6,95.4
2016,6,3,17,45,186.5,136.0,1.55,24.0,201.5,103.19,82.71
2016,6,3,18,0,173.0,113.0,1.5,24.0,164.0,87.28,69.35
2016,6,3,18,15,149.0,91.0,1.35,23.5,129.0,71.49,55.91
2016,6,3,18,30,125.0,69.0,1.2,23.0,94.0,55.26,41.78
2016,6,3,18,45,87.0,49.0,1.05,22.5,64.0,39.95,28.17
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,24.29,13.45
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,13.19,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,122.0,14.0,2.05,17.5,25.5,50.53,0.0
2016,6,4,6,0,244.0,28.0,2.3,18.0,51.0,117.29,78.09
2016,6,4,6,15,341.5,39.0,2.4,18.5,93.5,178.0,133.31
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,249.76,195.14
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,188.87,150.57
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,94.55,73.3
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,107.89,84.17
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,121.24,94.67
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,138.08,107.85
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,155.15,121.02
2016,6,4,8,15,58.0,213.0,3.45,22.5,247.5,253.11,199.26
2016,6,4,8,30,109.0,263.0,3.6,23.0,328.0,346.85,271.85
2016,6,4,8,45,80.5,275.0,3.75,23.5,325.5,337.59,262.47
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,326.33,251.88
2016,6,4,9,15,104.5,324.5,4.0,24.0,402.0,411.11,316.83
2016,6,4,9,30,157.0,362.0,4.1,24.0,481.0,512.03,391.86
2016,6,4,9,45,240.0,369.0,4.2,24.5,562.0,610.55,463.69
2016,6,4,10,0,323.0,376.0,4.3,25.0,643.0,696.86,525.2
2016,6,4,10,15,393.0,366.0,4.35,25.0,704.5,754.32,566.27
2016,6,4,10,30,463.0,356.0,4.4,25.0,766.0,824.04,615.14
2016,6,4,10,45,443.0,375.0,4.45,25.5,777.0,822.18,610.92
2016,6,4,11,0,423.0,394.0,4.5,26.0,788.0,817.6,605.34
2016,6,4,11,15,428.0,406.5,4.55,26.0,812.5,828.39,612.35
2016,6,4,11,30,433.0,419.0,4.6,26.0,837.0,836.61,617.57
2016,6,4,11,45,401.5,432.5,4.65,26.0,824.0,802.21,593.12
2016,6,4,12,0,370.0,446.0,4.7,26.0,811.0,774.24,573.08
2016,6,4,12,15,352.5,458.0,4.75,26.0,806.5,756.42,560.28
2016,6,4,12,30,335.0,470.0,4.8,26.0,802.0,737.25,546.48
2016,6,4,12,45,365.5,453.0,4.85,26.0,814.0,732.51,544.18
2016,6,4,13,0,396.0,436.0,4.9,26.0,826.0,725.23,539.95
2016,6,4,13,15,338.0,455.0,4.9,26.0,785.5,675.87,503.69
2016,6,4,13,30,280.0,474.0,4.9,26.0,745.0,628.78,469.01
2016,6,4,13,45,251.0,470.0,4.95,26.0,708.5,586.52,438.52
2016,6,4,14,0,222.0,466.0,5.0,26.0,672.0,548.56,410.81
2016,6,4,14,15,181.0,452.5,4.95,26.0,617.5,495.83,371.92
2016,6,4,14,30,140.0,439.0,4.9,26.0,563.0,446.7,335.51
2016,6,4,14,45,75.5,336.5,4.85,26.0,403.5,324.2,244.59
2016,6,4,15,0,11.0,234.0,4.8,26.0,244.0,208.4,157.11
2016,6,4,15,15,82.5,297.5,4.7,25.5,361.5,282.32,213.71
2016,6,4,15,30,154.0,361.0,4.6,25.0,479.0,340.4,256.41
2016,6,4,15,45,152.5,337.5,4.55,25.0,448.0,308.66,231.55
2016,6,4,16,0,151.0,314.0,4.5,25.0,417.0,277.28,207.03
2016,6,4,16,15,280.5,267.0,4.3,24.5,440.5,248.49,179.62
2016,6,4,16,30,410.0,220.0,4.1,24.0,464.0,204.92,140.58
2016,6,4,16,45,419.0,195.0,3.9,24.0,424.0,158.82,108.15
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,112.06,89.43
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,101.01,80.66
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,90.21,71.92
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,80.04,63.45
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,69.28,54.3
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,58.94,45.42
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,48.1,35.86
2016,6,4,18,45,199.0,47.5,1.55,22.0,79.0,36.33,25.2
2016,6,4,19,0,131.0,31.0,1.3,22.0,42.0,24.09,13.4
2016,6,4,19,15,65.5,15.5,1.3,21.5,21.0,12.78,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,46.31,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,107.66,71.53
2016,6,5,6,15,307.0,44.0,3.6,19.5,93.0,168.55,126.04
2016,6,5,6,30,408.0,57.0,3.7,20.0,136.0,244.15,190.65
2016,6,5,6,45,479.5,65.0,3.8,20.5,187.5,309.41,246.75
2016,6,5,7,0,551.0,73.0,3.9,21.0,239.0,381.26,306.72
2016,6,5,7,15,598.5,80.0,4.0,21.5,292.5,444.61,358.24
2016,6,5,7,30,646.0,87.0,4.1,22.0,346.0,511.17,410.56
2016,6,5,7,45,683.5,91.0,4.25,23.0,401.0,570.45,454.95
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,631.06,498.89
2016,6,5,8,15,746.0,99.5,4.45,24.0,509.0,681.6,535.15
2016,6,5,8,30,771.0,104.0,4.5,24.0,562.0,733.93,571.5
2016,6,5,8,45,793.5,106.0,4.55,24.5,612.5,780.57,602.04
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,825.8,631.14
2016,6,5,9,15,830.5,110.5,4.6,25.5,708.5,862.87,653.83
2016,6,5,9,30,845.0,113.0,4.6,26.0,754.0,889.39,669.04
2016,6,5,9,45,857.5,114.5,4.65,26.5,795.0,918.15,686.1
2016,6,5,10,0,870.0,116.0,4.7,27.0,836.0,943.98,701.08
2016,6,5,10,15,494.0,276.0,4.75,27.0,688.0,771.78,578.16
2016,6,5,10,30,118.0,436.0,4.8,27.0,540.0,549.02,409.37
2016,6,5,10,45,227.5,435.5,4.85,27.0,644.5,651.17,485.87
2016,6,5,11,0,337.0,435.0,4.9,27.0,749.0,764.94,567.21
2016,6,5,11,15,623.0,279.0,4.9,27.0,874.0,894.05,663.43
2016,6,5,11,30,909.0,123.0,4.9,27.0,999.0,990.45,728.86
2016,6,5,11,45,636.5,286.0,4.95,27.5,903.5,892.61,659.14
2016,6,5,12,0,364.0,449.0,5.0,28.0,808.0,771.27,567.23
2016,6,5,12,15,229.5,471.5,4.95,28.0,698.5,651.08,480.6
2016,6,5,12,30,95.0,494.0,4.9,28.0,589.0,536.39,395.92
2016,6,5,12,45,509.5,306.0,4.9,28.0,808.0,728.85,543.8
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,874.03,647.95
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.0,839.79,623.67
2016,6,5,13,30,919.0,117.0,4.8,28.0,1003.0,802.8,598.48
2016,6,5,13,45,914.5,116.5,4.8,28.0,982.5,761.74,570.6
2016,6,5,14,0,910.0,116.0,4.8,28.0,962.0,718.36,538.96
2016,6,5,14,15,904.5,114.5,4.7,28.0,935.0,671.4,503.62
2016,6,5,14,30,899.0,113.0,4.6,28.0,908.0,622.6,466.19
2016,6,5,14,45,888.0,113.5,4.6,28.0,873.5,570.85,425.98
2016,6,5,15,0,877.0,114.0,4.6,28.0,839.0,518.22,384.0
2016,6,5,15,15,866.5,111.5,4.5,27.5,799.0,462.86,339.34
2016,6,5,15,30,856.0,109.0,4.4,27.0,759.0,407.12,293.08
2016,6,5,15,45,845.0,105.5,4.3,27.0,714.0,350.33,244.48
2016,6,5,16,0,834.0,102.0,4.2,27.0,669.0,287.17,190.66
2016,6,5,16,15,816.0,99.0,3.95,26.5,619.5,229.45,142.32
2016,6,5,16,30,798.0,96.0,3.7,26.0,570.0,173.31,98.45
2016,6,5,16,45,776.5,91.5,3.45,26.0,517.5,117.62,62.61
2016,6,5,17,0,755.0,87.0,3.2,26.0,465.0,64.41,48.88
2016,6,5,17,15,723.5,82.5,2.85,25.5,410.5,60.75,46.12
2016,6,5,17,30,692.0,78.0,2.5,25.0,356.0,53.76,40.44
2016,6,5,17,45,648.5,72.0,2.15,24.5,301.5,51.06,38.34
2016,6,5,18,0,605.0,66.0,1.8,24.0,247.0,48.2,36.03
2016,6,5,18,15,538.5,58.5,1.65,23.0,195.0,43.9,32.41
2016,6,5,18,30,472.0,51.0,1.5,22.0,143.0,39.44,28.45
2016,6,5,18,45,367.0,40.5,1.4,21.5,98.5,32.08,21.69
2016,6,5,19,0,262.0,30.0,1.3,21.0,54.0,24.43,13.86
2016,6,5,19,15,131.0,15.0,1.3,20.5,27.0,12.13,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,54.12,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,125.86,83.97
2016,6,6,6,15,377.0,39.5,2.6,18.5,99.5,190.13,142.33
2016,6,6,6,30,482.0,50.0,2.8,19.0,145.0,266.19,207.86
2016,6,6,6,45,549.0,57.5,3.0,19.5,197.0,332.46,265.17
2016,6,6,7,0,616.0,65.0,3.2,20.0,249.0,404.88,325.76
2016,6,6,7,15,660.5,70.5,3.15,20.5,304.0,467.92,376.72
2016,6,6,7,30,705.0,76.0,3.1,21.0,359.0,531.97,426.57
2016,6,6,7,45,737.0,80.0,3.1,22.0,414.0,590.35,469.48
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,649.41,511.25
2016,6,6,8,15,791.5,87.5,3.2,23.5,522.0,701.16,546.22
2016,6,6,8,30,814.0,91.0,3.3,24.0,575.0,752.09,579.89
2016,6,6,8,45,831.0,94.0,3.4,25.0,624.5,796.82,607.42
2016,6,6,9,0,848.0,97.0,3.5,26.0,674.0,832.79,628.42
2016,6,6,9,15,861.0,99.5,3.5,26.0,719.5,869.18,651.47
2016,6,6,9,30,874.0,102.0,3.5,26.0,765.0,903.0,672.6
2016,6,6,9,45,883.5,104.5,3.5,26.5,805.0,930.8,688.24
2016,6,6,10,0,893.0,107.0,3.5,27.0,845.0,955.45,701.73
2016,6,6,10,15,900.5,108.5,3.45,27.0,879.0,973.85,712.15
2016,6,6,10,30,908.0,110.0,3.4,27.0,913.0,988.74,720.36
2016,6,6,10,45,912.5,111.5,3.4,27.0,939.5,997.13,724.79
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,1001.77,726.95
2016,6,6,11,15,920.0,114.0,3.35,27.0,985.5,1000.68,725.19
2016,6,6,11,30,923.0,115.0,3.3,27.0,1005.0,995.79,721.13
2016,6,6,11,45,926.5,114.0,3.25,27.5,1017.0,985.72,712.45
2016,6,6,12,0,930.0,113.0,3.2,28.0,1029.0,971.96,701.57
2016,6,6,12,15,930.5,113.0,3.15,28.0,1032.5,952.8,688.73
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,930.36,673.85
2016,6,6,12,45,928.5,113.5,3.1,28.0,1031.0,902.7,655.96
2016,6,6,13,0,926.0,114.0,3.1,28.0,1026.0,872.18,636.18
2016,6,6,13,15,923.5,113.5,3.05,28.0,1013.5,837.97,613.59
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,801.01,589.09
2016,6,6,13,45,915.5,113.0,3.0,28.5,980.5,759.66,560.63
2016,6,6,14,0,910.0,113.0,3.0,29.0,960.0,716.06,528.7
2016,6,6,14,15,904.0,111.5,2.95,28.5,932.5,668.87,495.29
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,619.89,459.64
2016,6,6,14,45,885.0,111.5,2.85,28.0,869.5,568.0,419.91
2016,6,6,15,0,872.0,113.0,2.8,28.0,834.0,515.43,378.58
2016,6,6,15,15,861.5,110.5,2.75,28.0,794.0,460.4,334.31
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,405.01,288.54
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,348.38,240.91
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,285.73,188.36
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,228.69,141.12
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,173.23,98.16
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,118.45,63.16
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,66.39,50.3
2016,6,6,17,15,708.0,84.5,1.95,26.5,406.0,62.12,47.06
2016,6,6,17,30,676.0,80.0,1.8,26.0,352.0,55.03,41.34
2016,6,6,17,45,631.5,74.0,1.7,26.0,298.0,52.4,39.23
2016,6,6,18,0,587.0,68.0,1.6,26.0,244.0,49.62,36.92
2016,6,6,18,15,521.5,60.0,1.45,25.0,193.0,45.0,33.06
2016,6,6,18,30,456.0,52.0,1.3,24.0,142.0,40.19,28.84
2016,6,6,18,45,353.5,41.0,1.2,23.0,98.0,32.43,21.85
2016,6,6,19,0,251.0,30.0,1.1,22.0,54.0,24.35,13.83
2016,6,6,19,15,125.5,15.0,1.1,21.5,27.0,11.83,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,45.34,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,104.96,69.41
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,165.02,122.26
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,239.23,184.48
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.5,303.41,238.33
2016,6,7,7,0,528.0,78.0,1.3,22.0,237.0,373.81,295.53
2016,6,7,7,15,575.0,85.5,1.25,22.5,290.0,436.3,344.27
2016,6,7,7,30,622.0,93.0,1.2,23.0,343.0,501.96,393.39
2016,6,7,7,45,656.5,98.5,1.2,24.0,396.0,559.9,434.33
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,618.98,474.46
2016,6,7,8,15,716.0,108.5,1.3,25.5,501.0,670.61,509.6
2016,6,7,8,30,741.0,113.0,1.4,26.0,553.0,718.93,540.61
2016,6,7,8,45,759.5,117.5,1.55,26.5,602.0,764.05,569.42
2016,6,7,9,0,778.0,122.0,1.7,27.0,651.0,807.6,596.83
2016,6,7,9,15,792.5,125.0,1.7,27.0,695.5,844.18,619.06
2016,6,7,9,30,807.0,128.0,1.7,27.0,740.0,878.42,639.62
2016,6,7,9,45,481.5,266.0,1.75,27.5,636.5,738.54,540.94
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,554.77,406.11
2016,6,7,10,15,500.5,271.5,1.8,28.0,709.5,772.48,564.44
2016,6,7,10,30,845.0,139.0,1.8,28.0,886.0,956.96,684.6
2016,6,7,10,45,850.5,140.5,1.8,28.5,912.5,965.6,685.8
2016,6,7,11,0,856.0,142.0,1.8,29.0,939.0,970.72,686.8
2016,6,7,11,15,860.5,143.0,1.85,29.0,959.0,970.82,686.8
2016,6,7,11,30,865.0,144.0,1.9,29.0,979.0,967.32,684.69
2016,6,7,11,45,874.0,140.5,1.95,29.0,992.5,960.38,680.56
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,949.88,674.3
2016,6,7,12,15,477.5,307.5,2.0,29.0,777.5,736.84,531.66
2016,6,7,12,30,72.0,478.0,2.0,29.0,549.0,501.2,361.92
2016,6,7,12,45,478.5,306.5,2.05,29.0,778.0,702.47,512.16
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,855.96,617.57
2016,6,7,13,15,882.5,134.5,2.1,29.0,995.0,823.0,594.88
2016,6,7,13,30,880.0,134.0,2.1,29.0,983.0,787.42,572.06
2016,6,7,13,45,876.0,132.5,2.15,29.5,963.0,747.44,544.94
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,705.22,514.73
2016,6,7,14,15,865.5,129.5,2.2,30.0,916.5,659.35,482.07
2016,6,7,14,30,859.0,128.0,2.2,30.0,890.0,611.83,447.41
2016,6,7,14,45,852.0,125.5,2.25,30.0,856.5,561.82,410.2
2016,6,7,15,0,845.0,123.0,2.3,30.0,823.0,510.65,370.94
2016,6,7,15,15,834.0,120.5,2.25,29.5,783.5,456.83,328.93
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,397.86,281.87
2016,6,7,15,45,808.0,116.0,2.2,29.0,699.0,342.14,235.59
2016,6,7,16,0,793.0,114.0,2.2,29.0,654.0,287.17,189.38
2016,6,7,16,15,774.5,110.5,2.1,28.5,605.5,231.38,143.64
2016,6,7,16,30,756.0,107.0,2.0,28.0,557.0,177.29,102.07
2016,6,7,16,45,732.5,102.0,1.9,28.0,505.0,123.6,67.76
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,66.05,49.78
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,61.27,46.13
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,59.84,45.21
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,57.82,43.64
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,55.73,41.93
2016,6,7,18,15,478.0,67.0,1.35,26.0,190.0,50.59,37.67
2016,6,7,18,30,412.0,58.0,1.2,25.0,140.0,45.22,32.99
2016,6,7,18,45,313.5,45.5,1.1,24.5,96.5,35.01,23.88
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,25.76,14.88
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,13.0,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,17.0,0.25,21.5,24.5,43.0,0.0
2016,6,8,6,0,164.0,34.0,0.2,22.0,49.0,98.61,64.73
2016,6,8,6,15,257.5,48.5,0.35,22.0,90.5,155.86,114.52
2016,6,8,6,30,351.0,63.0,0.5,22.0,132.0,223.89,171.29
2016,6,8,6,45,423.5,73.0,0.7,22.5,182.0,287.19,223.9
2016,6,8,7,0,496.0,83.0,0.9,23.0,232.0,362.21,284.26
2016,6,8,7,15,543.5,91.0,1.1,23.5,284.0,424.0,332.91
2016,6,8,7,30,591.0,99.0,1.3,24.0,336.0,489.03,382.57
2016,6,8,7,45,629.0,104.0,1.55,25.0,389.0,547.36,425.3
2016,6,8,8,0,667.0,109.0,1.8,26.0,442.0,607.16,467.83
2016,6,8,8,15,692.5,114.0,1.9,26.0,493.5,658.78,504.36
2016,6,8,8,30,718.0,119.0,2.0,26.0,545.0,710.08,539.2
2016,6,8,8,45,736.5,123.5,2.15,26.5,593.0,754.46,567.72
2016,6,8,9,0,755.0,128.0,2.3,27.0,641.0,793.95,592.6
2016,6,8,9,15,770.0,131.5,2.35,27.0,685.5,830.88,616.0
2016,6,8,9,30,785.0,135.0,2.4,27.0,730.0,865.57,637.77
2016,6,8,9,45,794.0,139.0,2.45,27.5,768.5,892.79,653.23
2016,6,8,10,0,803.0,143.0,2.5,28.0,807.0,917.07,666.76
2016,6,8,10,15,812.0,145.0,2.5,28.0,840.5,936.16,677.82
2016,6,8,10,30,821.0,147.0,2.5,28.0,874.0,952.03,686.9
2016,6,8,10,45,826.5,149.5,2.5,28.5,900.0,961.68,690.71
2016,6,8,11,0,832.0,152.0,2.5,29.0,926.0,967.81,692.41
2016,6,8,11,15,624.5,285.0,2.5,29.0,873.5,900.03,646.33
2016,6,8,11,30,417.0,418.0,2.5,29.0,821.0,819.32,587.38
2016,6,8,11,45,450.5,387.5,2.5,29.0,828.0,812.64,584.53
2016,6,8,12,0,484.0,357.0,2.5,29.0,835.0,803.09,579.22
2016,6,8,12,15,305.0,431.0,2.5,29.0,733.0,687.75,497.44
2016,6,8,12,30,126.0,505.0,2.5,29.0,631.0,579.22,418.92
2016,6,8,12,45,138.0,491.0,2.55,29.0,628.0,567.66,412.17
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,555.26,404.21
2016,6,8,13,15,311.0,448.0,2.6,29.0,749.5,648.16,471.73
2016,6,8,13,30,472.0,419.0,2.6,29.0,874.0,727.27,527.25
2016,6,8,13,45,455.0,406.0,2.65,29.0,838.0,678.96,493.79
2016,6,8,14,0,438.0,393.0,2.7,29.0,802.0,631.07,460.94
2016,6,8,14,15,425.0,382.0,2.7,29.0,769.0,587.9,430.6
2016,6,8,14,30,412.0,371.0,2.7,29.0,736.0,545.14,399.99
2016,6,8,14,45,325.5,384.5,2.7,29.0,666.0,486.46,357.13
2016,6,8,15,0,239.0,398.0,2.7,29.0,596.0,437.39,321.19
2016,6,8,15,15,488.5,278.0,2.7,28.5,658.0,425.58,311.18
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,393.75,282.19
2016,6,8,15,45,720.5,154.5,2.7,28.0,676.0,339.97,237.58
2016,6,8,16,0,703.0,151.0,2.7,28.0,632.0,287.4,193.61
2016,6,8,16,15,565.5,184.0,2.6,27.5,552.5,240.22,159.39
2016,6,8,16,30,428.0,217.0,2.5,27.0,473.0,206.72,139.02
2016,6,8,16,45,451.5,189.0,2.4,27.0,436.5,158.78,105.03
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,108.53,85.28
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.5,99.98,78.72
2016,6,8,17,30,412.0,137.0,2.0,26.0,305.0,94.16,74.29
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.5,85.13,66.9
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,75.56,58.92
2016,6,8,18,15,298.0,88.5,1.6,25.5,165.5,65.02,50.01
2016,6,8,18,30,248.0,72.0,1.5,25.0,121.0,55.9,42.04
2016,6,8,18,45,181.0,53.5,1.4,24.5,83.5,42.15,29.88
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,28.05,16.78
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,14.36,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,40.79,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,93.41,61.26
2016,6,9,6,15,239.5,49.0,1.0,22.0,88.0,149.96,110.58
2016,6,9,6,30,328.0,65.0,0.9,22.0,129.0,216.6,166.35
2016,6,9,6,45,399.0,75.5,0.85,22.5,178.0,278.46,217.54
2016,6,9,7,0,470.0,86.0,0.8,23.0,227.0,347.37,272.61
2016,6,9,7,15,517.0,94.5,1.0,23.5,278.5,412.31,323.62
2016,6,9,7,30,564.0,103.0,1.2,24.0,330.0,476.31,372.49
2016,6,9,7,45,603.5,108.0,1.4,25.0,382.5,534.44,414.9
2016,6,9,8,0,643.0,113.0,1.6,26.0,435.0,594.21,457.22
2016,6,9,8,15,669.5,118.5,1.7,26.0,486.0,646.17,493.98
2016,6,9,8,30,696.0,124.0,1.8,26.0,537.0,697.95,529.5
2016,6,9,8,45,717.5,127.5,1.95,26.5,585.0,742.9,558.47
2016,6,9,9,0,739.0,131.0,2.1,27.0,633.0,783.02,583.82
2016,6,9,9,15,754.5,134.5,2.2,27.0,677.5,819.95,607.62
2016,6,9,9,30,770.0,138.0,2.3,27.0,722.0,854.72,629.86
2016,6,9,9,45,783.5,140.0,2.4,27.5,761.5,883.66,646.91
2016,6,9,10,0,797.0,142.0,2.5,28.0,801.0,909.89,662.15
2016,6,9,10,15,511.5,288.5,2.6,28.0,718.0,799.42,584.71
2016,6,9,10,30,226.0,435.0,2.7,28.0,635.0,650.45,475.83
2016,6,9,10,45,254.5,443.0,2.8,28.5,675.0,696.38,507.44
2016,6,9,11,0,283.0,451.0,2.9,29.0,715.0,727.84,527.87
2016,6,9,11,15,561.5,300.5,2.95,29.0,837.5,853.77,619.95
2016,6,9,11,30,840.0,150.0,3.0,29.0,960.0,948.43,683.87
2016,6,9,11,45,846.0,148.5,3.1,29.5,973.0,940.75,677.08
2016,6,9,12,0,852.0,147.0,3.2,30.0,986.0,929.63,669.0
2016,6,9,12,15,853.0,147.0,3.25,30.0,990.0,911.94,657.73
2016,6,9,12,30,854.0,147.0,3.3,30.0,994.0,891.29,644.6
2016,6,9,12,45,853.0,147.0,3.35,30.0,990.0,866.21,628.57
2016,6,9,13,0,852.0,147.0,3.4,30.0,986.0,838.57,610.82
2016,6,9,13,15,849.5,146.0,3.4,30.0,974.5,806.31,589.66
2016,6,9,13,30,847.0,145.0,3.4,30.0,963.0,771.55,566.74
2016,6,9,13,45,581.0,297.0,3.4,30.0,853.0,677.19,496.65
2016,6,9,14,0,315.0,449.0,3.4,30.0,743.0,595.37,434.54
2016,6,9,14,15,569.5,294.5,3.35,30.0,807.0,609.84,448.62
2016,6,9,14,30,824.0,140.0,3.3,30.0,871.0,601.45,444.16
2016,6,9,14,45,449.0,261.5,3.3,30.0,658.5,453.73,334.86
2016,6,9,15,0,74.0,383.0,3.3,30.0,446.0,352.06,259.58
2016,6,9,15,15,156.0,369.5,3.25,29.5,492.0,362.45,267.42
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,368.81,270.66
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,330.03,241.09
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,292.83,212.76
2016,6,9,16,15,433.0,227.5,3.1,28.5,495.5,245.92,168.45
2016,6,9,16,30,655.0,142.0,3.0,28.0,533.0,184.18,111.78
2016,6,9,16,45,625.5,136.5,2.95,28.0,482.5,135.09,80.18
2016,6,9,17,0,596.0,131.0,2.9,28.0,432.0,89.6,69.36
2016,6,9,17,15,560.5,123.0,2.7,27.5,380.5,82.88,64.21
2016,6,9,17,30,525.0,115.0,2.5,27.0,329.0,79.9,62.08
2016,6,9,17,45,479.0,105.0,2.35,27.0,278.0,74.48,57.69
2016,6,9,18,0,433.0,95.0,2.2,27.0,227.0,68.77,52.96
2016,6,9,18,15,369.5,82.5,2.05,26.0,179.0,60.87,46.4
2016,6,9,18,30,306.0,70.0,1.9,25.0,131.0,52.63,39.29
2016,6,9,18,45,225.0,53.0,1.75,24.5,90.5,40.52,28.53
2016,6,9,19,0,144.0,36.0,1.6,24.0,50.0,28.85,17.5
2016,6,9,19,15,72.0,18.0,1.65,24.0,25.0,14.77,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,45.05,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,104.7,68.43
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,163.28,120.11
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,236.01,181.4
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,298.9,234.44
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,367.95,290.96
2016,6,10,7,15,571.5,82.0,1.9,23.5,284.0,428.74,339.26
2016,6,10,7,30,617.0,89.0,2.0,24.0,336.0,492.6,388.25
2016,6,10,7,45,407.0,150.0,2.1,24.5,322.5,445.02,349.34
2016,6,10,8,0,197.0,211.0,2.2,25.0,309.0,358.78,280.05
2016,6,10,8,15,465.5,159.5,2.25,25.5,426.0,532.72,414.26
2016,6,10,8,30,734.0,108.0,2.3,26.0,543.0,706.09,539.26
2016,6,10,8,45,753.5,111.0,2.35,26.5,591.0,750.15,566.1
2016,6,10,9,0,773.0,114.0,2.4,27.0,639.0,792.75,592.51
2016,6,10,9,15,787.5,117.0,2.4,27.0,683.5,829.24,615.29
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,863.45,636.4
2016,6,10,9,45,813.0,122.5,2.4,27.5,767.0,891.39,651.93
2016,6,10,10,0,824.0,125.0,2.4,28.0,806.0,907.42,659.63
2016,6,10,10,15,574.5,267.5,2.4,28.0,751.5,840.55,612.12
2016,6,10,10,30,325.0,410.0,2.4,28.0,697.0,732.64,532.46
2016,6,10,10,45,358.5,407.0,2.4,28.5,733.0,759.94,550.67
2016,6,10,11,0,392.0,404.0,2.4,29.0,769.0,785.81,566.71
2016,6,10,11,15,431.5,375.0,2.4,29.0,785.0,800.43,576.84
2016,6,10,11,30,471.0,346.0,2.4,29.0,801.0,802.9,579.28
2016,6,10,11,45,675.5,236.0,2.45,29.5,896.5,881.28,634.93
2016,6,10,12,0,880.0,126.0,2.5,30.0,992.0,936.72,668.8
2016,6,10,12,15,880.5,126.0,2.5,30.0,996.0,918.46,656.45
2016,6,10,12,30,881.0,126.0,2.5,30.0,1000.0,897.14,642.83
2016,6,10,12,45,879.5,126.5,2.55,30.0,996.5,871.68,626.95
2016,6,10,13,0,878.0,127.0,2.6,30.0,993.0,843.53,609.27
2016,6,10,13,15,875.5,126.5,2.6,30.0,981.0,811.04,588.32
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,775.96,565.55
2016,6,10,13,45,607.5,279.0,2.6,30.0,860.0,681.72,497.07
2016,6,10,14,0,342.0,432.0,2.6,30.0,751.0,600.03,435.78
2016,6,10,14,15,596.0,277.5,2.6,30.0,814.5,610.6,447.22
2016,6,10,14,30,850.0,123.0,2.6,30.0,878.0,603.7,443.84
2016,6,10,14,45,572.0,254.5,2.65,30.0,754.0,512.33,375.36
2016,6,10,15,0,294.0,386.0,2.7,30.0,630.0,449.76,328.63
2016,6,10,15,15,298.0,364.5,2.65,30.0,601.5,413.63,301.7
2016,6,10,15,30,302.0,343.0,2.6,30.0,573.0,376.99,273.7
2016,6,10,15,45,308.0,319.0,2.6,30.0,541.0,338.75,244.02
2016,6,10,16,0,314.0,295.0,2.6,30.0,509.0,299.91,213.45
2016,6,10,16,15,522.5,202.5,2.5,29.5,528.5,246.47,164.44
2016,6,10,16,30,731.0,110.0,2.4,29.0,548.0,178.07,103.31
2016,6,10,16,45,700.0,108.0,2.35,29.0,496.0,121.07,66.12
2016,6,10,17,0,669.0,106.0,2.3,29.0,444.0,73.54,55.78
2016,6,10,17,15,635.5,100.0,2.15,28.5,392.0,66.42,50.22
2016,6,10,17,30,602.0,94.0,2.0,28.0,340.0,64.54,48.95
2016,6,10,17,45,545.5,89.0,1.85,28.0,287.0,63.16,47.94
2016,6,10,18,0,489.0,84.0,1.7,28.0,234.0,61.8,46.87
2016,6,10,18,15,425.0,73.5,1.55,27.5,185.5,54.47,40.71
2016,6,10,18,30,361.0,63.0,1.4,27.0,137.0,47.51,34.65
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.5,37.52,25.79
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,27.2,16.09
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,13.75,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,23.0,35.32,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,46.0,81.37,52.54
2016,6,11,6,15,214.0,50.5,2.2,23.5,86.0,142.46,104.69
2016,6,11,6,30,301.0,67.0,2.4,24.0,126.0,207.41,158.98
2016,6,11,6,45,150.5,70.0,2.6,24.5,99.5,149.28,115.98
2016,6,11,7,0,0.0,73.0,2.8,25.0,73.0,65.51,48.22
2016,6,11,7,15,0.0,79.5,2.9,25.0,79.5,71.04,52.74
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,76.71,57.18
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,165.44,128.73
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,254.84,198.65
2016,6,11,8,15,48.5,213.0,3.25,26.0,238.5,245.48,190.03
2016,6,11,8,30,25.0,220.0,3.3,26.0,235.0,223.62,171.92
2016,6,11,8,45,365.5,181.5,3.35,26.5,429.0,507.91,394.51
2016,6,11,9,0,706.0,143.0,3.4,27.0,623.0,771.05,584.71
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.5,685.98,517.62
2016,6,11,9,30,224.0,355.0,3.4,27.0,526.0,563.16,423.41
2016,6,11,9,45,226.0,376.0,3.45,27.5,556.0,589.11,440.75
2016,6,11,10,0,228.0,397.0,3.5,28.0,586.0,613.94,456.38
2016,6,11,10,15,167.0,414.0,3.5,28.0,555.5,573.97,425.53
2016,6,11,10,30,106.0,431.0,3.5,28.0,525.0,518.1,383.69
2016,6,11,10,45,161.0,448.0,3.55,28.5,595.5,598.81,441.0
2016,6,11,11,0,216.0,465.0,3.6,29.0,666.0,665.2,486.66
2016,6,11,11,15,499.5,325.5,3.6,29.0,803.5,817.88,598.24
2016,6,11,11,30,783.0,186.0,3.6,29.0,941.0,939.43,682.23
2016,6,11,11,45,780.0,191.5,3.6,29.0,951.5,929.77,674.58
2016,6,11,12,0,777.0,197.0,3.6,29.0,962.0,916.76,665.82
2016,6,11,12,15,778.0,197.5,3.55,29.0,966.5,899.74,654.24
2016,6,11,12,30,779.0,198.0,3.5,29.0,971.0,879.82,640.84
2016,6,11,12,45,775.5,199.5,3.5,29.5,966.5,854.27,622.79
2016,6,11,13,0,772.0,201.0,3.5,30.0,962.0,826.45,603.3
2016,6,11,13,15,768.5,200.0,3.45,30.0,950.5,794.27,581.51
2016,6,11,13,30,765.0,199.0,3.4,30.0,939.0,759.95,557.56
2016,6,11,13,45,758.5,198.5,3.4,30.0,919.5,721.87,530.85
2016,6,11,14,0,752.0,198.0,3.4,30.0,900.0,682.13,502.53
2016,6,11,14,15,744.5,195.5,3.35,30.0,874.0,638.68,470.92
2016,6,11,14,30,737.0,193.0,3.3,30.0,848.0,592.62,436.83
2016,6,11,14,45,648.5,241.5,3.25,30.0,801.5,543.33,398.95
2016,6,11,15,0,560.0,290.0,3.2,30.0,755.0,501.67,366.46
2016,6,11,15,15,603.5,247.0,3.15,30.0,726.5,451.31,327.54
2016,6,11,15,30,647.0,204.0,3.1,30.0,698.0,396.69,283.88
2016,6,11,15,45,630.0,198.0,3.05,30.0,655.0,346.08,242.68
2016,6,11,16,0,613.0,192.0,3.0,30.0,612.0,296.83,202.23
2016,6,11,16,15,590.5,185.0,2.9,29.5,565.5,247.33,162.72
2016,6,11,16,30,568.0,178.0,2.8,29.0,519.0,200.51,127.38
2016,6,11,16,45,541.5,169.0,2.7,29.0,470.0,153.69,96.87
2016,6,11,17,0,515.0,160.0,2.6,29.0,421.0,110.0,85.8
2016,6,11,17,15,478.0,149.5,2.4,28.5,370.0,100.42,78.43
2016,6,11,17,30,441.0,139.0,2.2,28.0,319.0,95.59,74.85
2016,6,11,17,45,395.5,125.5,2.05,28.0,269.5,88.25,68.95
2016,6,11,18,0,350.0,112.0,1.9,28.0,220.0,80.51,62.57
2016,6,11,18,15,289.5,96.0,1.8,27.5,173.0,72.89,56.22
2016,6,11,18,30,229.0,80.0,1.7,27.0,126.0,61.39,46.32
2016,6,11,18,45,157.5,59.0,1.65,26.5,86.0,46.03,32.89
2016,6,11,19,0,86.0,38.0,1.6,26.0,46.0,30.23,18.56
2016,6,11,19,15,43.0,19.0,1.65,25.5,23.0,16.05,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
