Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,17.0,2.2,23.5,21.5,32.29,0.0
2016,6,12,6,0,101.0,34.0,2.4,24.0,43.0,73.85,47.3
2016,6,12,6,15,180.0,52.5,2.45,24.0,82.5,126.36,92.38
2016,6,12,6,30,259.0,71.0,2.5,24.0,122.0,194.87,149.46
2016,6,12,6,45,149.5,90.5,2.65,24.5,122.0,165.36,128.81
2016,6,12,7,0,40.0,110.0,2.8,25.0,122.0,129.91,100.72
2016,6,12,7,15,164.5,129.5,2.9,25.0,193.5,228.76,181.26
2016,6,12,7,30,289.0,149.0,3.0,25.0,265.0,341.9,271.25
2016,6,12,7,45,321.5,167.5,3.1,25.5,313.5,395.78,312.13
2016,6,12,8,0,354.0,186.0,3.2,26.0,362.0,451.63,353.7
2016,6,12,8,15,361.0,208.5,3.25,26.0,405.5,494.66,384.94
2016,6,12,8,30,368.0,231.0,3.3,26.0,449.0,536.91,415.07
2016,6,12,8,45,278.5,271.5,3.35,26.5,444.5,519.44,398.11
2016,6,12,9,0,189.0,312.0,3.4,27.0,440.0,480.93,366.06
2016,6,12,9,15,269.5,319.0,3.4,27.0,515.5,575.26,435.43
2016,6,12,9,30,350.0,326.0,3.4,27.0,591.0,659.13,495.34
2016,6,12,9,45,345.5,347.5,3.4,27.5,621.0,682.54,508.87
2016,6,12,10,0,341.0,369.0,3.4,28.0,651.0,704.0,521.27
2016,6,12,10,15,406.0,361.0,3.35,28.0,710.5,770.72,567.2
2016,6,12,10,30,471.0,353.0,3.3,28.0,770.0,825.97,604.51
2016,6,12,10,45,384.5,399.5,3.3,28.5,747.0,776.97,566.87
2016,6,12,11,0,298.0,446.0,3.3,29.0,724.0,736.83,535.61
2016,6,12,11,15,385.0,431.0,3.3,29.0,797.5,800.17,580.17
2016,6,12,11,30,472.0,416.0,3.3,29.0,871.0,869.09,626.8
2016,6,12,11,45,453.5,426.5,3.35,29.5,868.5,850.62,612.21
2016,6,12,12,0,435.0,437.0,3.4,30.0,866.0,830.0,596.9
2016,6,12,12,15,429.0,439.0,3.35,30.0,864.0,811.35,584.02
2016,6,12,12,30,423.0,441.0,3.3,30.0,862.0,790.84,569.89
2016,6,12,12,45,308.5,472.5,3.3,30.0,779.5,700.47,506.51
2016,6,12,13,0,194.0,504.0,3.3,30.0,697.0,615.34,446.0
2016,6,12,13,15,276.5,472.5,3.3,30.0,742.5,641.84,466.62
2016,6,12,13,30,359.0,441.0,3.3,30.0,788.0,661.16,481.31
2016,6,12,13,45,413.5,416.5,3.3,30.0,809.0,657.99,479.77
2016,6,12,14,0,468.0,392.0,3.3,30.0,830.0,651.25,475.5
2016,6,12,14,15,479.5,372.5,3.25,30.0,809.5,615.7,450.3
2016,6,12,14,30,491.0,353.0,3.2,30.0,789.0,578.31,423.42
2016,6,12,14,45,500.0,331.0,3.2,30.0,760.5,535.82,392.43
2016,6,12,15,0,509.0,309.0,3.2,30.0,732.0,491.81,359.52
2016,6,12,15,15,402.0,327.0,3.15,30.0,651.0,426.25,310.82
2016,6,12,15,30,295.0,345.0,3.1,30.0,570.0,376.31,273.94
2016,6,12,15,45,438.5,274.0,3.05,30.0,586.5,342.81,244.62
2016,6,12,16,0,582.0,203.0,3.0,30.0,603.0,297.76,203.93
2016,6,12,16,15,566.5,191.0,2.9,29.5,557.0,248.1,164.25
2016,6,12,16,30,551.0,179.0,2.8,29.0,511.0,199.36,127.19
2016,6,12,16,45,525.5,170.0,2.7,29.0,462.5,153.62,97.25
2016,6,12,17,0,500.0,161.0,2.6,29.0,414.0,110.91,78.91
2016,6,12,17,15,473.5,148.0,2.4,28.5,366.0,99.33,77.52
2016,6,12,17,30,447.0,135.0,2.2,28.0,318.0,92.84,72.56
2016,6,12,17,45,404.5,121.5,2.05,28.0,269.0,85.45,66.6
2016,6,12,18,0,362.0,108.0,1.9,28.0,220.0,77.64,60.16
2016,6,12,18,15,300.5,93.0,1.85,27.5,173.5,68.21,52.29
2016,6,12,18,30,239.0,78.0,1.8,27.0,127.0,60.07,45.22
2016,6,12,18,45,168.5,58.0,1.75,26.5,87.5,45.37,32.36
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,30.27,18.65
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,15.54,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,17.0,2.9,23.5,23.0,35.5,0.0
2016,6,13,6,0,130.0,34.0,3.0,24.0,46.0,81.99,52.58
2016,6,13,6,15,222.5,50.0,3.15,24.0,86.5,144.32,105.83
2016,6,13,6,30,315.0,66.0,3.3,24.0,127.0,211.23,162.05
2016,6,13,6,45,400.0,74.0,3.5,24.5,177.0,275.61,216.07
2016,6,13,7,0,485.0,82.0,3.7,25.0,227.0,353.14,279.46
2016,6,13,7,15,533.5,90.0,3.75,25.5,279.0,414.7,328.74
2016,6,13,7,30,582.0,98.0,3.8,26.0,331.0,479.67,379.08
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.5,432.05,339.7
2016,6,13,8,0,181.0,211.0,3.9,27.0,302.0,347.08,270.7
2016,6,13,8,15,455.0,160.5,3.85,27.0,422.0,524.83,409.62
2016,6,13,8,30,729.0,110.0,3.8,27.0,542.0,702.64,541.03
2016,6,13,8,45,523.0,200.0,3.8,27.5,523.5,654.61,500.02
2016,6,13,9,0,317.0,290.0,3.8,28.0,505.0,578.46,438.5
2016,6,13,9,15,561.5,204.0,3.75,28.5,616.5,727.82,548.78
2016,6,13,9,30,806.0,118.0,3.7,29.0,728.0,863.31,640.12
2016,6,13,9,45,817.5,120.0,3.7,29.5,767.0,882.8,649.62
2016,6,13,10,0,829.0,122.0,3.7,30.0,806.0,907.72,663.53
2016,6,13,10,15,837.0,124.0,3.65,30.0,839.5,926.33,674.25
2016,6,13,10,30,845.0,126.0,3.6,30.0,873.0,941.69,682.9
2016,6,13,10,45,849.5,128.0,3.6,30.5,899.0,950.32,686.17
2016,6,13,11,0,854.0,130.0,3.6,31.0,925.0,955.43,687.29
2016,6,13,11,15,858.0,131.0,3.55,31.0,944.5,955.54,686.39
2016,6,13,11,30,862.0,132.0,3.5,31.0,964.0,952.09,683.33
2016,6,13,11,45,863.0,133.5,3.5,31.0,975.0,942.68,676.88
2016,6,13,12,0,864.0,135.0,3.5,31.0,986.0,929.81,668.31
2016,6,13,12,15,578.5,311.5,3.5,31.0,882.5,829.17,598.75
2016,6,13,12,30,293.0,488.0,3.5,31.0,779.0,715.74,514.89
2016,6,13,12,45,576.0,313.0,3.5,31.5,882.5,788.44,571.21
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,837.4,606.15
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.5,805.6,584.9
2016,6,13,13,30,854.0,137.0,3.5,32.0,963.0,771.27,562.41
2016,6,13,13,45,847.5,137.5,3.5,32.0,943.0,732.42,536.12
2016,6,13,14,0,841.0,138.0,3.5,32.0,923.0,691.58,507.06
2016,6,13,14,15,834.5,136.5,3.5,32.0,897.0,647.36,475.07
2016,6,13,14,30,828.0,135.0,3.5,32.0,871.0,601.55,441.2
2016,6,13,14,45,608.5,243.5,3.5,32.0,773.5,524.22,382.87
2016,6,13,15,0,389.0,352.0,3.5,32.0,676.0,470.94,342.42
2016,6,13,15,15,439.0,313.5,3.4,31.5,662.5,432.48,313.64
2016,6,13,15,30,489.0,275.0,3.3,31.0,649.0,393.0,282.55
2016,6,13,15,45,449.0,272.0,3.25,31.0,600.0,345.08,245.23
2016,6,13,16,0,409.0,269.0,3.2,31.0,551.0,301.21,211.13
2016,6,13,16,15,376.0,255.0,3.05,30.5,499.5,261.99,181.37
2016,6,13,16,30,343.0,241.0,2.9,30.0,448.0,220.17,151.09
2016,6,13,16,45,289.5,226.0,2.8,30.0,389.5,179.93,125.17
2016,6,13,17,0,236.0,211.0,2.7,30.0,331.0,146.12,107.75
2016,6,13,17,15,226.5,187.5,2.5,29.5,292.0,129.62,102.01
2016,6,13,17,30,217.0,164.0,2.3,29.0,253.0,115.95,91.33
2016,6,13,17,45,199.5,141.5,2.15,29.0,214.5,102.16,80.19
2016,6,13,18,0,182.0,119.0,2.0,29.0,176.0,87.73,68.31
2016,6,13,18,15,154.5,98.0,1.95,28.5,139.5,76.43,58.95
2016,6,13,18,30,127.0,77.0,1.9,28.0,103.0,61.0,45.81
2016,6,13,18,45,87.0,56.0,1.9,27.5,71.5,45.16,32.05
2016,6,13,19,0,47.0,35.0,1.9,27.0,40.0,28.95,17.56
2016,6,13,19,15,23.5,17.5,2.05,26.5,20.0,14.94,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,32.22,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,73.68,47.14
2016,6,14,6,15,182.0,53.0,3.3,24.0,84.0,127.36,93.12
2016,6,14,6,30,268.0,71.0,3.4,24.0,124.0,197.91,151.93
2016,6,14,6,45,335.5,84.5,3.55,24.5,171.5,257.97,202.27
2016,6,14,7,0,403.0,98.0,3.7,25.0,219.0,324.79,257.05
2016,6,14,7,15,454.0,108.5,3.75,25.0,270.0,385.35,306.13
2016,6,14,7,30,505.0,119.0,3.8,25.0,321.0,449.94,357.09
2016,6,14,7,45,312.5,165.5,3.9,25.5,296.5,387.12,305.92
2016,6,14,8,0,120.0,212.0,4.0,26.0,272.0,305.65,238.82
2016,6,14,8,15,69.5,211.5,3.9,26.0,247.5,259.18,201.4
2016,6,14,8,30,19.0,211.0,3.8,26.0,223.0,209.95,161.29
2016,6,14,8,45,16.5,218.0,3.7,26.5,229.0,214.27,163.79
2016,6,14,9,0,14.0,225.0,3.6,27.0,235.0,218.51,166.12
2016,6,14,9,15,21.0,257.5,3.45,27.5,273.5,255.67,193.73
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,306.14,230.71
2016,6,14,9,45,56.5,338.5,3.15,28.5,384.5,380.87,285.36
2016,6,14,10,0,85.0,387.0,3.0,29.0,457.0,456.17,338.8
2016,6,14,10,15,75.5,397.5,2.95,29.0,462.0,456.62,337.75
2016,6,14,10,30,66.0,408.0,2.9,29.0,467.0,456.48,336.68
2016,6,14,10,45,54.5,406.0,2.85,29.5,456.0,441.4,324.39
2016,6,14,11,0,43.0,404.0,2.8,30.0,445.0,426.13,312.13
2016,6,14,11,15,38.5,402.5,2.9,30.0,440.0,417.94,306.08
2016,6,14,11,30,34.0,401.0,3.0,30.0,435.0,409.63,299.95
2016,6,14,11,45,160.5,443.0,3.1,30.5,601.5,575.72,419.56
2016,6,14,12,0,287.0,485.0,3.2,31.0,768.0,732.88,527.14
2016,6,14,12,15,222.5,497.5,3.35,31.0,717.5,668.3,481.42
2016,6,14,12,30,158.0,510.0,3.5,31.0,667.0,612.01,441.93
2016,6,14,12,45,510.0,324.5,3.7,31.0,828.5,745.75,543.83
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,840.92,613.1
2016,6,14,13,15,604.0,293.5,4.0,31.0,886.5,747.59,545.96
2016,6,14,13,30,346.0,448.0,4.1,31.0,783.0,657.46,478.34
2016,6,14,13,45,598.5,291.0,4.25,31.5,856.0,685.94,503.18
2016,6,14,14,0,851.0,134.0,4.4,32.0,929.0,695.58,512.96
2016,6,14,14,15,844.5,132.5,4.4,32.0,902.5,650.98,480.12
2016,6,14,14,30,838.0,131.0,4.4,32.0,876.0,604.77,445.64
2016,6,14,14,45,829.5,129.0,4.45,32.0,843.0,555.68,408.31
2016,6,14,15,0,821.0,127.0,4.5,32.0,810.0,505.61,369.21
2016,6,14,15,15,810.0,124.5,4.45,31.5,771.5,449.43,325.19
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,396.05,281.88
2016,6,14,15,45,565.0,207.0,4.4,31.0,626.5,333.79,235.34
2016,6,14,16,0,331.0,292.0,4.4,31.0,520.0,303.51,215.98
2016,6,14,16,15,529.5,201.5,4.25,30.5,534.5,249.07,166.31
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,181.0,105.51
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,123.38,67.11
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,74.82,48.15
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,65.17,48.97
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,63.61,47.96
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,61.07,45.98
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,58.39,43.8
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,53.41,39.65
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,46.76,33.89
2016,6,14,18,45,290.5,49.0,2.4,27.5,99.0,37.51,25.71
2016,6,14,19,0,197.0,36.0,2.3,27.0,57.0,27.97,16.82
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.5,14.13,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,18.0,2.85,23.5,20.5,26.24,0.0
2016,6,15,6,0,58.0,36.0,3.0,24.0,41.0,59.36,37.34
2016,6,15,6,15,131.5,57.5,3.15,24.5,80.0,115.86,84.68
2016,6,15,6,30,205.0,79.0,3.3,25.0,119.0,175.23,133.89
2016,6,15,6,45,279.5,93.5,3.5,25.5,166.0,234.5,183.09
2016,6,15,7,0,354.0,108.0,3.7,26.0,213.0,310.66,244.83
2016,6,15,7,15,404.5,119.5,3.8,26.0,263.0,369.54,292.34
2016,6,15,7,30,455.0,131.0,3.9,26.0,313.0,432.5,341.92
2016,6,15,7,45,509.0,135.0,4.05,26.5,366.0,493.13,388.12
2016,6,15,8,0,563.0,139.0,4.2,27.0,419.0,563.06,439.96
2016,6,15,8,15,592.0,146.0,4.3,27.5,469.5,615.49,477.31
2016,6,15,8,30,621.0,153.0,4.4,28.0,520.0,668.09,513.98
2016,6,15,8,45,662.0,149.0,4.5,28.5,571.0,718.46,548.74
2016,6,15,9,0,703.0,145.0,4.6,29.0,622.0,768.79,581.71
2016,6,15,9,15,720.0,149.0,4.6,29.0,666.0,806.75,606.35
2016,6,15,9,30,737.0,153.0,4.6,29.0,710.0,842.75,629.51
2016,6,15,9,45,763.5,148.0,4.7,29.5,752.5,871.1,646.63
2016,6,15,10,0,790.0,143.0,4.8,30.0,795.0,901.95,665.41
2016,6,15,10,15,799.5,145.0,4.8,30.0,828.5,921.61,677.31
2016,6,15,10,30,809.0,147.0,4.8,30.0,862.0,938.13,687.21
2016,6,15,10,45,822.5,144.5,4.85,30.5,891.0,940.04,686.44
2016,6,15,11,0,836.0,142.0,4.9,31.0,920.0,949.32,690.76
2016,6,15,11,15,841.0,143.0,4.85,31.0,940.0,950.34,690.39
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,947.83,687.85
2016,6,15,11,45,856.0,139.5,4.8,31.5,974.0,941.53,681.9
2016,6,15,12,0,866.0,135.0,4.8,32.0,988.0,931.73,673.79
2016,6,15,12,15,867.0,135.0,4.7,32.0,992.5,914.27,661.47
2016,6,15,12,30,868.0,135.0,4.6,32.0,997.0,893.77,647.5
2016,6,15,12,45,868.5,134.0,4.55,32.0,994.0,869.22,631.14
2016,6,15,13,0,869.0,133.0,4.5,32.0,991.0,841.97,613.01
2016,6,15,13,15,866.5,132.5,4.4,32.0,980.0,809.99,591.52
2016,6,15,13,30,864.0,132.0,4.3,32.0,969.0,775.43,568.26
2016,6,15,13,45,860.5,131.0,4.2,32.5,950.0,737.28,541.02
2016,6,15,14,0,857.0,130.0,4.1,33.0,931.0,696.88,510.79
2016,6,15,14,15,851.0,128.5,4.0,33.0,905.0,652.39,478.27
2016,6,15,14,30,845.0,127.0,3.9,33.0,879.0,606.24,443.86
2016,6,15,14,45,837.0,125.5,3.8,33.0,846.5,557.53,406.81
2016,6,15,15,0,829.0,124.0,3.7,33.0,814.0,507.75,368.04
2016,6,15,15,15,818.5,121.5,3.6,32.5,776.0,455.29,326.98
2016,6,15,15,30,808.0,119.0,3.5,32.0,738.0,397.69,281.0
2016,6,15,15,45,794.0,116.5,3.45,32.0,694.5,342.95,235.56
2016,6,15,16,0,780.0,114.0,3.4,32.0,651.0,288.85,190.15
2016,6,15,16,15,762.0,110.5,3.25,31.5,603.5,234.05,145.27
2016,6,15,16,30,744.0,107.0,3.1,31.0,556.0,180.87,104.14
2016,6,15,16,45,721.0,102.5,3.0,31.0,505.5,128.36,69.77
2016,6,15,17,0,698.0,98.0,2.9,31.0,455.0,71.91,44.97
2016,6,15,17,15,666.5,93.0,2.7,30.5,402.5,61.48,45.68
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,60.09,44.81
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,57.01,42.47
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,53.73,39.88
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.5,49.35,36.23
2016,6,15,18,30,426.0,58.0,2.0,28.0,147.0,44.79,32.24
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.5,36.83,25.16
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,27.26,16.29
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,13.74,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.5,3.45,23.5,23.0,35.45,0.0
2016,6,16,6,0,126.0,35.0,3.7,24.0,46.0,82.02,52.36
2016,6,16,6,15,220.0,51.0,3.8,24.0,87.0,144.0,105.51
2016,6,16,6,30,314.0,67.0,3.9,24.0,128.0,211.08,161.92
2016,6,16,6,45,401.5,75.0,4.05,24.5,178.0,276.34,216.72
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,354.83,281.01
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,416.3,330.35
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,481.19,380.77
2016,6,16,7,45,636.5,99.5,4.25,26.5,388.0,542.75,427.34
2016,6,16,8,0,686.0,101.0,4.3,27.0,443.0,606.71,474.36
2016,6,16,8,15,711.0,105.5,4.3,27.5,494.0,658.12,510.52
2016,6,16,8,30,736.0,110.0,4.3,28.0,545.0,706.52,542.5
2016,6,16,8,45,762.5,110.5,4.35,28.5,595.0,753.67,573.1
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,799.78,602.47
2016,6,16,9,15,803.0,114.0,4.4,29.0,689.5,836.45,625.95
2016,6,16,9,30,817.0,117.0,4.4,29.0,734.0,870.78,647.72
2016,6,16,9,45,830.5,117.5,4.45,29.5,774.0,890.96,658.69
2016,6,16,10,0,844.0,118.0,4.5,30.0,814.0,916.56,673.41
2016,6,16,10,15,852.0,120.0,4.5,30.5,847.5,935.56,683.4
2016,6,16,10,30,860.0,122.0,4.5,31.0,881.0,951.25,691.26
2016,6,16,10,45,866.5,122.5,4.55,31.5,907.5,960.6,695.25
2016,6,16,11,0,873.0,123.0,4.6,32.0,934.0,966.43,697.08
2016,6,16,11,15,876.5,124.0,4.6,32.0,954.0,966.29,696.31
2016,6,16,11,30,880.0,125.0,4.6,32.0,974.0,962.51,693.32
2016,6,16,11,45,881.5,126.0,4.6,32.0,985.5,953.22,686.87
2016,6,16,12,0,883.0,127.0,4.6,32.0,997.0,940.39,678.24
2016,6,16,12,15,884.0,127.0,4.6,32.0,1001.5,922.81,666.59
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,902.11,652.97
2016,6,16,12,45,883.0,127.5,4.6,32.5,1002.0,876.39,634.77
2016,6,16,13,0,881.0,128.0,4.6,33.0,998.0,848.02,614.9
2016,6,16,13,15,878.5,127.5,4.55,33.0,986.5,815.73,593.48
2016,6,16,13,30,876.0,127.0,4.5,33.0,975.0,780.83,570.25
2016,6,16,13,45,871.0,126.5,4.45,33.0,955.5,741.61,543.81
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,700.23,514.07
2016,6,16,14,15,860.0,125.0,4.35,33.0,910.0,655.81,481.63
2016,6,16,14,30,854.0,124.0,4.3,33.0,884.0,609.69,447.25
2016,6,16,14,45,841.5,124.5,4.25,33.0,850.0,559.73,409.27
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,509.12,369.85
2016,6,16,15,15,818.0,123.0,4.1,33.0,777.5,456.83,328.14
2016,6,16,15,30,807.0,121.0,4.0,33.0,739.0,399.54,281.78
2016,6,16,15,45,792.5,118.5,3.95,33.0,695.5,344.69,236.35
2016,6,16,16,0,778.0,116.0,3.9,33.0,652.0,290.54,191.01
2016,6,16,16,15,759.5,112.5,3.75,32.5,604.0,235.76,146.26
2016,6,16,16,30,741.0,109.0,3.6,32.0,556.0,182.64,105.27
2016,6,16,16,45,716.5,105.0,3.5,32.0,505.5,124.29,66.34
2016,6,16,17,0,692.0,101.0,3.4,32.0,455.0,74.48,46.42
2016,6,16,17,15,659.5,95.5,3.15,31.5,402.5,63.13,46.84
2016,6,16,17,30,627.0,90.0,2.9,31.0,350.0,61.45,45.74
2016,6,16,17,45,582.5,83.5,2.7,30.5,298.0,58.8,43.78
2016,6,16,18,0,538.0,77.0,2.5,30.0,246.0,56.01,41.61
2016,6,16,18,15,474.0,68.5,2.35,29.0,196.0,51.32,37.81
2016,6,16,18,30,410.0,60.0,2.2,28.0,146.0,46.44,33.63
2016,6,16,18,45,316.5,48.0,2.1,27.5,103.0,36.79,25.14
2016,6,16,19,0,223.0,36.0,2.0,27.0,60.0,28.0,16.92
2016,6,16,19,15,111.5,18.0,2.1,26.5,30.0,14.13,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,34.56,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,99.22,63.91
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,158.02,115.65
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,228.36,174.79
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,299.79,234.68
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,377.43,298.32
2016,6,17,7,15,602.0,79.5,3.8,25.5,291.0,439.24,347.86
2016,6,17,7,30,648.0,86.0,3.8,26.0,344.0,504.12,398.04
2016,6,17,7,45,691.5,87.5,3.85,26.5,399.0,564.26,443.22
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,624.37,487.08
2016,6,17,8,15,758.5,93.0,3.9,27.5,506.0,676.11,522.46
2016,6,17,8,30,782.0,97.0,3.9,28.0,558.0,727.22,555.94
2016,6,17,8,45,804.5,97.5,3.9,28.5,608.0,772.62,584.73
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,809.83,607.38
2016,6,17,9,15,840.0,100.5,3.85,29.0,702.5,845.89,630.03
2016,6,17,9,30,853.0,103.0,3.8,29.0,747.0,879.51,650.81
2016,6,17,9,45,865.5,103.5,3.8,29.5,787.5,907.85,666.86
2016,6,17,10,0,878.0,104.0,3.8,30.0,828.0,933.32,680.91
2016,6,17,10,15,885.0,105.5,3.75,30.5,861.5,951.54,689.89
2016,6,17,10,30,892.0,107.0,3.7,31.0,895.0,966.35,696.68
2016,6,17,10,45,898.5,107.5,3.7,31.5,922.0,976.13,700.59
2016,6,17,11,0,905.0,108.0,3.7,32.0,949.0,982.3,702.29
2016,6,17,11,15,908.5,109.0,3.65,32.0,968.5,982.38,701.33
2016,6,17,11,30,912.0,110.0,3.6,32.0,988.0,978.72,698.14
2016,6,17,11,45,916.0,108.5,3.55,32.5,1000.5,969.43,690.08
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,956.5,679.86
2016,6,17,12,15,920.0,107.5,3.4,33.0,1017.0,938.2,667.42
2016,6,17,12,30,920.0,108.0,3.3,33.0,1021.0,916.64,653.0
2016,6,17,12,45,919.0,107.5,3.25,33.0,1017.5,890.32,635.88
2016,6,17,13,0,918.0,107.0,3.2,33.0,1014.0,861.14,616.94
2016,6,17,13,15,915.5,106.5,3.15,33.0,1002.0,827.87,595.31
2016,6,17,13,30,913.0,106.0,3.1,33.0,990.0,791.85,571.81
2016,6,17,13,45,909.0,105.5,3.05,33.5,971.0,752.12,544.62
2016,6,17,14,0,905.0,105.0,3.0,34.0,952.0,710.03,514.42
2016,6,17,14,15,899.5,104.0,2.95,34.0,925.5,664.39,481.77
2016,6,17,14,30,894.0,103.0,2.9,34.0,899.0,616.9,447.06
2016,6,17,14,45,885.5,101.5,2.85,34.0,866.0,565.75,408.89
2016,6,17,15,0,877.0,100.0,2.8,34.0,833.0,513.5,368.86
2016,6,17,15,15,867.5,98.5,2.75,33.5,794.0,459.94,327.38
2016,6,17,15,30,858.0,97.0,2.7,33.0,755.0,405.85,284.15
2016,6,17,15,45,845.5,94.5,2.7,33.0,711.0,349.74,237.86
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,293.92,191.22
2016,6,17,16,15,816.5,89.5,2.6,32.5,619.0,237.83,145.29
2016,6,17,16,30,800.0,87.0,2.5,32.0,571.0,175.22,96.94
2016,6,17,16,45,779.0,83.5,2.45,32.0,519.5,120.35,60.87
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,67.83,40.08
2016,6,17,17,15,729.0,76.0,2.25,31.5,415.5,55.38,40.43
2016,6,17,17,30,700.0,72.0,2.1,31.0,363.0,53.91,39.47
2016,6,17,17,45,660.0,67.0,2.0,30.5,310.0,51.49,37.66
2016,6,17,18,0,620.0,62.0,1.9,30.0,257.0,44.72,32.14
2016,6,17,18,15,561.0,55.5,1.75,29.0,206.0,41.09,29.2
2016,6,17,18,30,502.0,49.0,1.6,28.0,155.0,37.33,25.98
2016,6,17,18,45,409.0,40.0,1.5,27.5,110.0,31.21,20.51
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,24.88,14.46
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,12.25,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,24.0,33.04,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,48.0,95.46,60.98
2016,6,18,6,15,261.0,47.0,2.45,24.0,89.0,152.74,111.34
2016,6,18,6,30,359.0,61.0,2.5,24.0,130.0,221.37,169.03
2016,6,18,6,45,433.0,70.0,2.65,24.5,179.5,287.68,224.6
2016,6,18,7,0,507.0,79.0,2.8,25.0,229.0,358.85,282.79
2016,6,18,7,15,554.5,86.5,2.7,25.5,281.5,420.24,331.45
2016,6,18,7,30,602.0,94.0,2.6,26.0,334.0,484.92,380.79
2016,6,18,7,45,637.0,99.5,2.55,26.5,386.5,542.14,422.91
2016,6,18,8,0,672.0,105.0,2.5,27.0,439.0,600.61,464.51
2016,6,18,8,15,698.0,110.0,2.4,27.0,490.0,652.8,500.94
2016,6,18,8,30,724.0,115.0,2.3,27.0,541.0,704.75,535.39
2016,6,18,8,45,745.5,118.0,2.2,27.5,590.0,747.25,561.07
2016,6,18,9,0,767.0,121.0,2.1,28.0,639.0,791.46,587.33
2016,6,18,9,15,782.0,124.0,1.9,28.0,683.5,828.44,608.44
2016,6,18,9,30,797.0,127.0,1.7,28.0,728.0,863.18,627.49
2016,6,18,9,45,811.5,127.5,1.55,28.5,768.5,892.31,641.63
2016,6,18,10,0,826.0,128.0,1.4,29.0,809.0,909.58,647.89
2016,6,18,10,15,835.0,130.0,1.25,29.0,843.0,929.24,656.82
2016,6,18,10,30,844.0,132.0,1.1,29.0,877.0,945.68,663.46
2016,6,18,10,45,853.0,131.5,0.95,29.5,904.5,956.31,665.02
2016,6,18,11,0,862.0,131.0,0.8,30.0,932.0,963.53,664.4
2016,6,18,11,15,867.0,132.0,0.85,30.0,952.5,964.82,665.41
2016,6,18,11,30,872.0,133.0,0.9,30.0,973.0,962.49,664.43
2016,6,18,11,45,868.0,138.5,1.0,30.5,984.0,952.15,658.28
2016,6,18,12,0,864.0,144.0,1.1,31.0,995.0,938.26,650.04
2016,6,18,12,15,865.0,144.5,1.2,31.0,999.5,921.25,641.16
2016,6,18,12,30,866.0,145.0,1.3,31.0,1004.0,901.2,630.32
2016,6,18,12,45,867.0,143.5,1.4,31.5,1001.5,876.71,615.36
2016,6,18,13,0,868.0,142.0,1.5,32.0,999.0,849.56,598.61
2016,6,18,13,15,865.5,141.5,1.55,32.0,988.0,817.66,579.36
2016,6,18,13,30,863.0,141.0,1.6,32.0,977.0,783.2,558.31
2016,6,18,13,45,859.5,139.5,1.65,32.0,958.0,744.75,533.92
2016,6,18,14,0,856.0,138.0,1.7,32.0,939.0,704.05,506.52
2016,6,18,14,15,850.0,136.5,1.7,32.0,913.0,659.66,475.57
2016,6,18,14,30,844.0,135.0,1.7,32.0,887.0,613.58,442.66
2016,6,18,14,45,832.5,134.5,1.75,32.0,853.5,563.83,406.49
2016,6,18,15,0,821.0,134.0,1.8,32.0,820.0,510.73,366.87
2016,6,18,15,15,809.5,131.5,1.8,32.0,780.5,457.31,325.58
2016,6,18,15,30,798.0,129.0,1.8,32.0,741.0,403.78,282.97
2016,6,18,15,45,780.0,127.0,1.8,32.0,696.5,348.67,238.3
2016,6,18,16,0,762.0,125.0,1.8,32.0,652.0,294.68,193.92
2016,6,18,16,15,742.5,121.0,1.75,31.5,603.5,240.2,149.98
2016,6,18,16,30,723.0,117.0,1.7,31.0,555.0,181.32,104.9
2016,6,18,16,45,691.5,114.5,1.65,31.0,503.0,130.14,71.56
2016,6,18,17,0,660.0,112.0,1.6,31.0,451.0,82.62,52.43
2016,6,18,17,15,626.5,106.0,1.5,30.5,398.5,70.22,52.87
2016,6,18,17,30,593.0,100.0,1.4,30.0,346.0,68.55,51.81
2016,6,18,17,45,539.0,94.0,1.35,29.5,293.5,66.61,50.47
2016,6,18,18,0,485.0,88.0,1.3,29.0,241.0,64.62,49.01
2016,6,18,18,15,422.5,77.5,1.25,28.5,192.0,57.2,42.84
2016,6,18,18,30,360.0,67.0,1.2,28.0,143.0,50.35,36.93
2016,6,18,18,45,267.0,52.5,1.15,27.5,100.0,40.07,27.9
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,29.45,18.17
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,14.88,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.0,16.5,1.5,23.5,21.5,26.69,0.0
2016,6,19,6,0,106.0,33.0,1.7,24.0,43.0,73.51,46.09
2016,6,19,6,15,191.0,50.5,1.8,24.0,82.5,126.57,91.92
2016,6,19,6,30,276.0,68.0,1.9,24.0,122.0,196.49,150.01
2016,6,19,6,45,362.0,74.5,2.05,24.5,167.5,257.11,200.49
2016,6,19,7,0,448.0,81.0,2.2,25.0,213.0,326.44,257.06
2016,6,19,7,15,448.0,100.5,2.2,25.5,255.5,371.25,292.67
2016,6,19,7,30,448.0,120.0,2.2,26.0,298.0,414.82,325.89
2016,6,19,7,45,380.5,156.0,2.25,26.5,322.5,431.15,336.52
2016,6,19,8,0,313.0,192.0,2.3,27.0,347.0,428.05,332.09
2016,6,19,8,15,316.0,215.5,2.2,27.0,387.0,467.54,360.29
2016,6,19,8,30,319.0,239.0,2.1,27.0,427.0,506.07,386.9
2016,6,19,8,45,369.5,248.5,2.05,27.5,484.5,566.74,429.23
2016,6,19,9,0,420.0,258.0,2.0,28.0,542.0,642.9,480.76
2016,6,19,9,15,471.0,257.5,1.95,28.0,596.5,697.74,517.61
2016,6,19,9,30,522.0,257.0,1.9,28.0,651.0,753.21,554.28
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,827.38,604.04
2016,6,19,10,0,768.0,154.0,1.9,29.0,787.0,892.02,643.15
2016,6,19,10,15,571.5,269.0,1.95,29.0,751.0,837.17,603.9
2016,6,19,10,30,375.0,384.0,2.0,29.0,715.0,752.94,542.93
2016,6,19,10,45,253.5,424.0,2.1,29.0,651.0,675.63,488.6
2016,6,19,11,0,132.0,464.0,2.2,29.0,587.0,583.45,422.85
2016,6,19,11,15,248.5,449.0,2.3,29.0,686.5,687.13,497.18
2016,6,19,11,30,365.0,434.0,2.4,29.0,786.0,776.96,559.37
2016,6,19,11,45,318.5,460.5,2.5,29.0,771.0,749.8,539.41
2016,6,19,12,0,272.0,487.0,2.6,29.0,756.0,721.32,519.37
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.5,818.28,592.4
2016,6,19,12,30,828.0,161.0,2.7,29.0,983.0,891.34,644.0
2016,6,19,12,45,608.5,299.0,2.75,29.0,902.0,805.69,584.14
2016,6,19,13,0,389.0,437.0,2.8,29.0,821.0,721.29,522.25
2016,6,19,13,15,226.5,445.5,2.8,29.0,669.0,579.86,422.94
2016,6,19,13,30,64.0,454.0,2.8,29.0,517.0,448.4,327.85
2016,6,19,13,45,443.0,302.5,2.85,29.0,718.5,587.75,435.07
2016,6,19,14,0,822.0,151.0,2.9,29.0,920.0,694.01,513.18
2016,6,19,14,15,815.5,149.0,2.9,29.0,894.5,649.12,479.8
2016,6,19,14,30,809.0,147.0,2.9,29.0,869.0,602.76,445.56
2016,6,19,14,45,803.5,143.0,2.9,29.0,837.5,554.03,408.76
2016,6,19,15,0,798.0,139.0,2.9,29.0,806.0,504.17,370.07
2016,6,19,15,15,560.0,239.5,2.8,29.0,696.5,430.29,313.91
2016,6,19,15,30,322.0,340.0,2.7,29.0,587.0,385.03,280.64
2016,6,19,15,45,538.0,232.0,2.65,29.0,616.0,347.22,246.59
2016,6,19,16,0,754.0,124.0,2.6,29.0,645.0,292.46,195.75
2016,6,19,16,15,560.5,180.5,2.5,29.0,552.5,241.98,160.27
2016,6,19,16,30,367.0,237.0,2.4,29.0,460.0,223.27,152.84
2016,6,19,16,45,521.0,171.0,2.35,29.0,455.5,157.55,99.55
2016,6,19,17,0,675.0,105.0,2.3,29.0,451.0,78.76,49.27
2016,6,19,17,15,643.0,99.0,2.1,28.5,399.5,65.33,49.27
2016,6,19,17,30,611.0,93.0,1.9,28.0,348.0,63.42,47.98
2016,6,19,17,45,570.0,85.5,1.7,28.0,296.5,60.14,45.37
2016,6,19,18,0,529.0,78.0,1.5,28.0,245.0,56.63,42.5
2016,6,19,18,15,467.5,69.0,1.4,27.0,196.0,51.58,38.37
2016,6,19,18,30,406.0,60.0,1.3,26.0,147.0,46.29,33.84
2016,6,19,18,45,319.0,48.0,1.25,25.5,104.0,36.75,25.39
2016,6,19,19,0,232.0,36.0,1.2,25.0,61.0,27.98,17.19
2016,6,19,19,15,116.0,18.0,1.2,24.5,30.5,14.11,0.01
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,23.0,32.11,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,46.0,93.02,59.17
2016,6,20,6,15,260.0,44.5,1.6,22.5,86.0,149.02,108.79
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,216.13,165.08
2016,6,20,6,45,427.5,67.0,1.85,24.0,174.5,281.41,219.38
2016,6,20,7,0,499.0,76.0,2.0,25.0,223.0,350.85,275.51
2016,6,20,7,15,546.5,83.5,2.05,25.5,274.5,411.72,323.72
2016,6,20,7,30,594.0,91.0,2.1,26.0,326.0,475.94,372.8
2016,6,20,7,45,632.5,95.0,2.15,26.5,378.5,533.3,415.23
2016,6,20,8,0,671.0,99.0,2.2,27.0,431.0,592.26,457.5
2016,6,20,8,15,696.5,103.5,2.15,27.5,482.0,643.46,492.38
2016,6,20,8,30,722.0,108.0,2.1,28.0,533.0,691.88,523.26
2016,6,20,8,45,465.5,207.5,2.1,28.5,490.5,614.06,462.07
2016,6,20,9,0,209.0,307.0,2.1,29.0,448.0,491.51,367.83
2016,6,20,9,15,120.5,302.0,2.05,29.0,385.0,413.44,309.4
2016,6,20,9,30,32.0,297.0,2.0,29.0,322.0,316.91,236.09
2016,6,20,9,45,425.0,210.0,1.95,29.5,559.5,625.03,466.13
2016,6,20,10,0,818.0,123.0,1.9,30.0,797.0,896.73,645.67
2016,6,20,10,15,827.0,125.0,1.85,30.0,830.5,916.43,653.88
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,932.96,662.61
2016,6,20,10,45,581.5,282.0,1.75,30.5,802.5,862.58,612.69
2016,6,20,11,0,327.0,437.0,1.7,31.0,741.0,755.58,534.58
2016,6,20,11,15,594.0,283.5,1.7,31.0,850.0,868.38,615.39
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,949.51,666.93
2016,6,20,11,45,865.5,129.5,1.7,31.5,972.0,941.98,659.65
2016,6,20,12,0,870.0,129.0,1.7,32.0,985.0,930.93,651.26
2016,6,20,12,15,871.0,129.0,1.7,32.0,990.0,913.74,640.5
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,893.47,627.92
2016,6,20,12,45,873.0,128.0,1.75,32.5,992.5,869.52,612.35
2016,6,20,13,0,874.0,127.0,1.8,33.0,990.0,842.83,595.05
2016,6,20,13,15,872.0,126.5,1.8,33.0,979.0,811.34,575.4
2016,6,20,13,30,870.0,126.0,1.8,33.0,968.0,777.23,553.97
2016,6,20,13,45,867.5,124.0,1.85,33.0,950.0,738.99,530.04
2016,6,20,14,0,865.0,122.0,1.9,33.0,932.0,698.4,502.59
2016,6,20,14,15,859.5,120.5,1.95,33.0,906.5,654.11,471.89
2016,6,20,14,30,854.0,119.0,2.0,33.0,881.0,608.06,439.11
2016,6,20,14,45,494.0,262.5,2.05,33.0,700.0,482.44,348.39
2016,6,20,15,0,134.0,406.0,2.1,33.0,519.0,394.48,284.78
2016,6,20,15,15,458.0,269.0,2.15,33.0,626.0,410.15,294.54
2016,6,20,15,30,782.0,132.0,2.2,33.0,733.0,401.42,281.57
2016,6,20,15,45,766.5,129.0,2.25,33.0,689.5,347.23,237.44
2016,6,20,16,0,751.0,126.0,2.3,33.0,646.0,293.89,193.55
2016,6,20,16,15,732.5,122.0,2.3,32.5,598.5,240.25,150.25
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,182.06,105.58
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,130.74,71.69
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,82.49,51.33
2016,6,20,17,15,627.5,104.5,2.15,31.5,398.5,69.07,51.71
2016,6,20,17,30,594.0,99.0,2.0,31.0,347.0,67.72,50.91
2016,6,20,17,45,548.0,92.0,1.95,30.5,295.0,65.01,48.93
2016,6,20,18,0,502.0,85.0,1.9,30.0,243.0,62.14,46.73
2016,6,20,18,15,438.0,75.0,1.75,29.0,194.0,55.42,41.26
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,48.87,35.7
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.5,39.7,27.61
2016,6,20,19,0,189.0,39.0,1.3,27.0,60.0,30.24,18.86
2016,6,20,19,15,94.5,19.5,1.35,26.5,30.0,15.28,0.72
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,16.0,2.4,22.5,22.0,29.11,0.0
2016,6,21,6,0,133.0,32.0,2.7,23.0,44.0,79.6,49.65
2016,6,21,6,15,228.5,47.0,2.75,23.5,84.0,141.3,102.99
2016,6,21,6,30,324.0,62.0,2.8,24.0,124.0,208.01,158.8
2016,6,21,6,45,397.0,72.0,2.85,25.0,172.5,269.3,209.94
2016,6,21,7,0,470.0,82.0,2.9,26.0,221.0,342.3,268.89
2016,6,21,7,15,519.0,90.0,2.85,26.5,272.0,403.22,317.22
2016,6,21,7,30,568.0,98.0,2.8,27.0,323.0,467.64,366.56
2016,6,21,7,45,607.0,103.5,2.8,27.5,375.5,525.95,409.79
2016,6,21,8,0,646.0,109.0,2.8,28.0,428.0,585.93,452.89
2016,6,21,8,15,673.0,114.0,2.65,28.5,479.0,637.86,488.23
2016,6,21,8,30,700.0,119.0,2.5,29.0,530.0,689.7,521.89
2016,6,21,8,45,720.5,122.5,2.35,29.5,578.5,734.17,548.78
2016,6,21,9,0,741.0,126.0,2.2,30.0,627.0,774.13,571.92
2016,6,21,9,15,757.0,129.5,2.1,30.5,671.0,811.89,593.36
2016,6,21,9,30,773.0,133.0,2.0,31.0,715.0,847.55,612.97
2016,6,21,9,45,784.5,136.0,1.9,31.5,754.5,876.22,627.66
2016,6,21,10,0,796.0,139.0,1.8,32.0,794.0,902.14,640.39
2016,6,21,10,15,805.0,141.0,1.75,32.0,827.5,921.7,650.81
2016,6,21,10,30,814.0,143.0,1.7,32.0,861.0,938.1,659.3
2016,6,21,10,45,822.5,143.5,1.7,32.5,888.5,938.75,657.33
2016,6,21,11,0,831.0,144.0,1.7,33.0,916.0,946.38,659.98
2016,6,21,11,15,835.5,145.5,1.75,33.0,936.0,947.66,660.67
2016,6,21,11,30,840.0,147.0,1.8,33.0,956.0,945.44,659.36
2016,6,21,11,45,853.0,140.0,1.9,33.5,971.0,940.02,655.42
2016,6,21,12,0,866.0,133.0,2.0,34.0,986.0,931.1,649.38
2016,6,21,12,15,617.5,291.0,2.05,34.0,900.5,847.92,595.19
2016,6,21,12,30,369.0,449.0,2.1,34.0,815.0,748.94,525.53
2016,6,21,12,45,617.5,291.5,2.15,34.0,902.0,807.69,571.23
2016,6,21,13,0,866.0,134.0,2.2,34.0,989.0,842.5,596.39
2016,6,21,13,15,863.5,133.5,2.25,34.0,978.0,810.84,576.32
2016,6,21,13,30,861.0,133.0,2.3,34.0,967.0,776.63,554.99
2016,6,21,13,45,856.5,132.0,2.35,34.0,948.5,738.1,530.35
2016,6,21,14,0,852.0,131.0,2.4,34.0,930.0,697.38,502.54
2016,6,21,14,15,846.0,130.0,2.4,34.0,904.0,653.71,471.78
2016,6,21,14,30,840.0,129.0,2.4,34.0,878.0,608.35,439.09
2016,6,21,14,45,837.5,123.5,2.45,34.0,847.5,559.88,403.58
2016,6,21,15,0,835.0,118.0,2.5,34.0,817.0,509.83,365.78
2016,6,21,15,15,824.5,116.0,2.5,33.5,778.5,457.59,325.76
2016,6,21,15,30,814.0,114.0,2.5,33.0,740.0,404.99,284.12
2016,6,21,15,45,800.5,111.5,2.5,33.0,697.0,345.23,235.71
2016,6,21,16,0,787.0,109.0,2.5,33.0,654.0,290.95,190.61
2016,6,21,16,15,769.5,105.5,2.45,32.5,606.5,235.87,145.75
2016,6,21,16,30,752.0,102.0,2.4,32.0,559.0,182.3,104.25
2016,6,21,16,45,730.0,98.0,2.4,32.0,508.5,129.7,69.26
