Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,0,708.0,94.0,2.4,32.0,458.0,79.62,48.12
2016,6,21,17,15,677.0,89.0,2.3,31.5,406.0,58.59,43.07
2016,6,21,17,30,646.0,84.0,2.2,31.0,354.0,57.07,42.08
2016,6,21,17,45,606.5,77.5,2.1,31.0,302.5,54.24,39.87
2016,6,21,18,0,567.0,71.0,2.0,31.0,251.0,51.24,37.44
2016,6,21,18,15,506.0,63.5,1.8,30.0,201.0,47.15,34.15
2016,6,21,18,30,445.0,56.0,1.6,29.0,151.0,42.9,30.55
2016,6,21,18,45,356.0,45.0,1.45,28.5,107.5,35.32,23.85
2016,6,21,19,0,267.0,34.0,1.3,28.0,64.0,27.41,16.51
2016,6,21,19,15,133.5,17.0,1.35,27.5,32.0,13.33,0.11
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,23.5,22.5,32.31,0.0
2016,6,22,6,0,167.0,31.0,2.9,24.0,45.0,93.71,58.55
2016,6,22,6,15,265.0,44.0,3.05,24.5,86.0,149.74,108.46
2016,6,22,6,30,363.0,57.0,3.2,25.0,127.0,217.18,165.02
2016,6,22,6,45,436.5,66.0,3.35,25.5,175.5,283.7,220.86
2016,6,22,7,0,510.0,75.0,3.5,26.0,224.0,354.52,278.94
2016,6,22,7,15,557.0,82.0,3.5,26.5,276.0,415.08,327.38
2016,6,22,7,30,604.0,89.0,3.5,27.0,328.0,478.92,376.7
2016,6,22,7,45,641.0,93.5,3.5,27.5,380.5,536.33,419.59
2016,6,22,8,0,678.0,98.0,3.5,28.0,433.0,595.2,462.21
2016,6,22,8,15,703.5,102.5,3.45,28.5,484.0,646.73,498.01
2016,6,22,8,30,729.0,107.0,3.4,29.0,535.0,695.52,529.79
2016,6,22,8,45,749.5,110.0,3.4,29.5,583.5,740.46,558.29
2016,6,22,9,0,770.0,113.0,3.4,30.0,632.0,784.06,585.38
2016,6,22,9,15,784.5,116.0,3.4,30.0,676.5,820.85,608.62
2016,6,22,9,30,799.0,119.0,3.4,30.0,721.0,855.4,630.2
2016,6,22,9,45,811.5,121.0,3.4,30.5,760.5,884.56,646.76
2016,6,22,10,0,824.0,123.0,3.4,31.0,800.0,902.11,655.58
2016,6,22,10,15,832.5,125.0,3.45,31.5,834.0,921.52,666.02
2016,6,22,10,30,841.0,127.0,3.5,32.0,868.0,937.73,674.37
2016,6,22,10,45,848.0,128.0,3.55,32.5,895.5,948.17,679.06
2016,6,22,11,0,855.0,129.0,3.6,33.0,923.0,955.16,681.66
2016,6,22,11,15,859.5,130.0,3.65,33.0,943.0,956.22,681.96
2016,6,22,11,30,864.0,131.0,3.7,33.0,963.0,953.71,680.11
2016,6,22,11,45,872.5,127.5,3.75,33.0,977.0,947.23,675.85
2016,6,22,12,0,881.0,124.0,3.8,33.0,991.0,937.22,669.43
2016,6,22,12,15,882.0,124.0,3.85,33.0,995.5,920.01,658.44
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,899.66,645.49
2016,6,22,12,45,883.0,123.5,3.95,33.5,997.5,875.14,628.54
2016,6,22,13,0,883.0,123.0,4.0,34.0,995.0,847.87,609.85
2016,6,22,13,15,880.5,122.5,4.0,34.0,984.0,815.8,588.99
2016,6,22,13,30,878.0,122.0,4.0,34.0,973.0,781.1,566.32
2016,6,22,13,45,875.0,120.5,4.05,34.0,954.5,742.69,541.18
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,701.94,512.6
2016,6,22,14,15,539.0,280.5,4.1,34.0,781.0,583.77,424.97
2016,6,22,14,30,206.0,442.0,4.1,34.0,626.0,490.26,354.66
2016,6,22,14,45,513.0,285.5,4.1,34.0,720.0,511.69,372.14
2016,6,22,15,0,820.0,129.0,4.1,34.0,814.0,511.65,370.51
2016,6,22,15,15,809.0,126.5,4.05,33.5,776.0,455.81,327.18
2016,6,22,15,30,798.0,124.0,4.0,33.0,738.0,402.57,284.58
2016,6,22,15,45,569.0,208.0,4.0,33.0,633.0,339.93,238.05
2016,6,22,16,0,340.0,292.0,4.0,33.0,528.0,308.75,217.83
2016,6,22,16,15,534.5,202.5,3.9,32.5,542.0,254.91,169.29
2016,6,22,16,30,729.0,113.0,3.8,32.0,556.0,187.97,109.79
2016,6,22,16,45,702.5,109.0,3.75,32.0,505.0,129.83,70.33
2016,6,22,17,0,676.0,105.0,3.7,32.0,454.0,80.66,48.97
2016,6,22,17,15,644.0,99.5,3.5,31.5,402.0,65.58,48.85
2016,6,22,17,30,612.0,94.0,3.3,31.0,350.0,64.06,47.89
2016,6,22,17,45,567.0,87.5,3.15,30.5,298.0,61.55,46.06
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,58.91,44.04
2016,6,22,18,15,460.0,72.0,2.8,29.5,197.0,53.96,39.96
2016,6,22,18,30,398.0,63.0,2.6,29.0,148.0,47.44,34.35
2016,6,22,18,45,308.0,50.5,2.45,28.5,105.0,38.61,26.58
2016,6,22,19,0,218.0,38.0,2.3,28.0,62.0,29.49,18.19
2016,6,22,19,15,109.0,19.0,2.4,27.5,31.0,14.89,1.0
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.5,15.5,2.95,23.5,22.5,31.59,0.0
2016,6,23,6,0,161.0,31.0,3.1,24.0,45.0,92.01,57.13
2016,6,23,6,15,260.0,45.0,3.25,24.0,86.0,149.12,108.21
2016,6,23,6,30,359.0,59.0,3.4,24.0,127.0,217.72,166.12
2016,6,23,6,45,441.0,66.5,3.55,24.5,177.0,285.89,223.47
2016,6,23,7,0,523.0,74.0,3.7,25.0,227.0,359.56,284.1
2016,6,23,7,15,570.0,81.0,3.7,25.5,279.0,420.76,333.3
2016,6,23,7,30,617.0,88.0,3.7,26.0,331.0,485.22,383.34
2016,6,23,7,45,661.5,90.0,3.7,26.5,385.5,545.2,428.49
2016,6,23,8,0,706.0,92.0,3.7,27.0,440.0,607.21,473.73
2016,6,23,8,15,730.5,95.5,3.65,27.5,491.0,655.98,507.37
2016,6,23,8,30,755.0,99.0,3.6,28.0,542.0,706.39,540.34
2016,6,23,8,45,779.0,100.0,3.6,28.5,592.0,752.81,569.96
2016,6,23,9,0,803.0,101.0,3.6,29.0,642.0,798.06,598.24
2016,6,23,9,15,504.5,227.5,3.55,29.5,575.5,695.04,520.51
2016,6,23,9,30,206.0,354.0,3.5,30.0,509.0,545.14,405.5
2016,6,23,9,45,532.0,230.0,3.5,30.5,660.0,743.48,551.83
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,916.0,666.39
2016,6,23,10,15,865.5,108.0,3.5,31.0,845.0,935.21,676.55
2016,6,23,10,30,873.0,110.0,3.5,31.0,879.0,951.09,685.72
2016,6,23,10,45,880.0,110.5,3.55,31.5,906.5,961.51,690.38
2016,6,23,11,0,887.0,111.0,3.6,32.0,934.0,968.39,692.89
2016,6,23,11,15,891.0,111.5,3.65,32.0,954.0,968.78,692.75
2016,6,23,11,30,895.0,112.0,3.7,32.0,974.0,965.49,690.41
2016,6,23,11,45,890.5,118.0,3.75,32.5,984.5,955.68,682.61
2016,6,23,12,0,886.0,124.0,3.8,33.0,995.0,942.21,672.6
2016,6,23,12,15,886.5,124.0,3.8,33.0,1000.0,924.51,661.06
2016,6,23,12,30,887.0,124.0,3.8,33.0,1005.0,903.66,647.55
2016,6,23,12,45,885.5,125.0,3.85,33.5,1002.0,879.06,630.61
2016,6,23,13,0,884.0,126.0,3.9,34.0,999.0,851.76,611.93
2016,6,23,13,15,882.0,125.0,3.9,34.0,988.0,819.64,591.1
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,784.87,568.43
2016,6,23,13,45,875.0,124.0,3.95,34.0,958.5,746.18,543.17
2016,6,23,14,0,870.0,124.0,4.0,34.0,940.0,705.28,514.46
2016,6,23,14,15,864.0,122.5,3.95,34.0,914.0,660.5,482.11
2016,6,23,14,30,858.0,121.0,3.9,34.0,888.0,614.0,447.82
2016,6,23,14,45,570.5,256.5,3.9,34.0,758.5,518.67,376.71
2016,6,23,15,0,283.0,392.0,3.9,34.0,629.0,452.46,327.29
2016,6,23,15,15,554.0,251.5,3.85,33.5,688.0,440.36,317.27
2016,6,23,15,30,825.0,111.0,3.8,33.0,747.0,408.32,288.32
2016,6,23,15,45,603.5,195.5,3.8,33.0,646.0,342.12,238.84
2016,6,23,16,0,382.0,280.0,3.8,33.0,545.0,312.09,218.96
2016,6,23,16,15,336.5,268.0,3.75,32.5,489.0,266.44,185.19
2016,6,23,16,30,291.0,256.0,3.7,32.0,433.0,225.92,156.49
2016,6,23,16,45,284.5,232.0,3.7,32.0,392.5,186.6,128.98
2016,6,23,17,0,278.0,208.0,3.7,32.0,352.0,148.44,106.75
2016,6,23,17,15,458.5,147.5,3.5,31.5,353.5,98.43,75.79
2016,6,23,17,30,639.0,87.0,3.3,31.0,355.0,59.12,43.77
2016,6,23,17,45,590.5,82.0,3.15,30.5,302.0,57.47,42.66
2016,6,23,18,0,542.0,77.0,3.0,30.0,249.0,55.78,41.42
2016,6,23,18,15,480.5,68.5,2.75,29.5,199.5,51.1,37.55
2016,6,23,18,30,419.0,60.0,2.5,29.0,150.0,46.21,33.32
2016,6,23,18,45,325.5,48.5,2.3,28.5,106.5,37.12,25.35
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,28.73,17.59
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,14.49,1.01
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.5,1.8,22.5,22.5,32.72,0.0
2016,6,24,6,0,172.0,31.0,2.0,23.0,45.0,95.0,58.82
2016,6,24,6,15,275.5,44.0,2.15,23.5,86.5,152.92,110.86
2016,6,24,6,30,379.0,57.0,2.3,24.0,128.0,222.93,169.51
2016,6,24,6,45,466.5,63.0,2.5,24.5,179.0,293.21,228.34
2016,6,24,7,0,554.0,69.0,2.7,25.0,230.0,369.13,290.46
2016,6,24,7,15,364.5,113.0,2.75,25.5,228.0,337.9,266.84
2016,6,24,7,30,175.0,157.0,2.8,26.0,226.0,270.6,212.89
2016,6,24,7,45,183.0,182.0,2.85,26.5,263.5,309.54,242.74
2016,6,24,8,0,191.0,207.0,2.9,27.0,301.0,348.57,271.59
2016,6,24,8,15,489.5,147.5,2.95,27.5,425.0,532.79,413.67
2016,6,24,8,30,788.0,88.0,3.0,28.0,549.0,719.01,547.78
2016,6,24,8,45,534.5,191.0,3.05,28.5,516.0,651.35,493.66
2016,6,24,9,0,281.0,294.0,3.1,29.0,483.0,551.24,414.86
2016,6,24,9,15,318.5,307.0,3.15,29.5,535.5,603.68,451.63
2016,6,24,9,30,356.0,320.0,3.2,30.0,588.0,656.77,487.38
2016,6,24,9,45,355.5,341.5,3.3,30.5,621.5,684.28,504.14
2016,6,24,10,0,355.0,363.0,3.4,31.0,655.0,709.97,519.65
2016,6,24,10,15,419.5,354.5,3.5,31.0,714.0,776.29,565.3
2016,6,24,10,30,484.0,346.0,3.6,31.0,773.0,830.92,602.51
2016,6,24,10,45,467.0,366.5,3.7,31.5,789.0,834.33,602.2
2016,6,24,11,0,450.0,387.0,3.8,32.0,805.0,834.9,600.41
2016,6,24,11,15,391.5,419.5,3.9,32.0,789.0,795.75,572.69
2016,6,24,11,30,333.0,452.0,4.0,32.0,773.0,764.8,550.32
2016,6,24,11,45,344.0,451.5,4.1,32.0,787.0,766.18,551.66
2016,6,24,12,0,355.0,451.0,4.2,32.0,801.0,765.55,551.5
2016,6,24,12,15,429.0,437.5,4.25,32.0,862.0,812.28,584.23
2016,6,24,12,30,503.0,424.0,4.3,32.0,923.0,849.65,610.2
2016,6,24,12,45,681.5,281.0,4.4,32.0,955.0,855.09,619.4
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,842.36,613.34
2016,6,24,13,15,648.5,280.0,4.5,31.5,916.5,775.57,566.37
2016,6,24,13,30,437.0,422.0,4.5,31.0,846.0,707.17,515.22
2016,6,24,13,45,322.0,446.0,4.55,31.0,755.5,621.23,453.92
2016,6,24,14,0,207.0,470.0,4.6,31.0,665.0,544.44,398.34
2016,6,24,14,15,321.0,417.5,4.55,31.0,709.5,557.15,409.13
2016,6,24,14,30,435.0,365.0,4.5,31.0,754.0,559.22,411.15
2016,6,24,14,45,512.5,322.0,4.5,31.0,763.5,540.78,397.35
2016,6,24,15,0,590.0,279.0,4.5,31.0,773.0,514.14,376.56
2016,6,24,15,15,521.5,284.5,4.4,30.5,706.0,451.56,329.72
2016,6,24,15,30,453.0,290.0,4.3,30.0,639.0,395.31,287.27
2016,6,24,15,45,295.0,305.5,4.25,30.0,527.5,329.47,239.21
2016,6,24,16,0,137.0,321.0,4.2,30.0,416.0,282.1,206.89
2016,6,24,16,15,241.0,282.5,4.05,29.5,435.0,256.49,183.75
2016,6,24,16,30,345.0,244.0,3.9,29.0,454.0,226.53,156.72
2016,6,24,16,45,194.0,223.5,3.8,29.0,340.0,182.16,130.48
2016,6,24,17,0,43.0,203.0,3.7,29.0,226.0,156.0,117.27
2016,6,24,17,15,182.0,178.0,3.45,28.5,256.5,131.22,103.78
2016,6,24,17,30,321.0,153.0,3.2,28.0,287.0,109.72,86.58
2016,6,24,17,45,298.0,133.5,2.95,28.0,244.5,97.6,76.75
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,84.93,66.29
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,72.36,55.82
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,59.32,44.68
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,45.42,32.54
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,31.11,19.72
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,15.99,1.91
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,2.4,23.5,14.5,14.14,0.0
2016,6,25,6,0,13.0,28.0,2.5,24.0,29.0,31.93,17.04
2016,6,25,6,15,48.0,48.5,2.55,24.0,57.0,70.62,50.03
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,108.18,81.56
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.5,148.2,114.97
2016,6,25,7,0,151.0,109.0,2.7,25.0,154.0,191.61,150.68
2016,6,25,7,15,166.0,132.5,2.85,25.0,190.5,231.83,183.39
2016,6,25,7,30,181.0,156.0,3.0,25.0,227.0,273.03,216.18
2016,6,25,7,45,114.0,174.5,3.2,25.5,222.0,256.72,201.74
2016,6,25,8,0,47.0,193.0,3.4,26.0,217.0,223.16,173.38
2016,6,25,8,15,26.5,186.0,3.55,26.0,200.0,200.5,154.8
2016,6,25,8,30,6.0,179.0,3.7,26.0,183.0,168.51,128.76
2016,6,25,8,45,7.0,189.5,3.85,26.5,194.5,178.89,136.26
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,189.36,143.72
2016,6,25,9,15,68.5,277.0,4.05,27.0,328.5,328.87,251.5
2016,6,25,9,30,129.0,354.0,4.1,27.0,451.0,476.79,361.33
2016,6,25,9,45,213.5,365.5,4.15,27.0,536.5,566.09,427.09
2016,6,25,10,0,298.0,377.0,4.2,27.0,622.0,671.62,502.84
2016,6,25,10,15,309.5,392.0,4.2,27.0,655.5,699.17,520.85
2016,6,25,10,30,321.0,407.0,4.2,27.0,689.0,725.32,538.2
2016,6,25,10,45,182.0,404.0,4.25,27.5,565.5,575.07,427.92
2016,6,25,11,0,43.0,401.0,4.3,28.0,442.0,423.55,314.35
2016,6,25,11,15,24.5,284.5,4.25,28.0,308.0,290.63,216.88
2016,6,25,11,30,6.0,168.0,4.2,28.0,174.0,156.62,115.69
2016,6,25,11,45,5.5,163.0,4.2,28.5,168.5,151.48,111.62
2016,6,25,12,0,5.0,158.0,4.2,29.0,163.0,146.33,107.42
2016,6,25,12,15,78.5,333.0,4.15,29.0,411.0,386.0,287.76
2016,6,25,12,30,152.0,508.0,4.1,29.0,659.0,606.46,444.32
2016,6,25,12,45,175.5,506.0,4.05,29.0,680.0,615.04,449.66
2016,6,25,13,0,199.0,504.0,4.0,29.0,701.0,621.63,454.56
2016,6,25,13,15,99.5,312.0,3.95,29.0,410.5,361.99,269.11
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,106.81,76.91
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,150.45,110.65
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,193.14,143.07
2016,6,25,14,15,23.0,290.5,3.75,28.5,312.0,266.73,198.71
2016,6,25,14,30,36.0,370.0,3.7,28.0,403.0,336.25,250.54
2016,6,25,14,45,24.5,313.0,3.7,28.0,335.5,279.15,208.28
2016,6,25,15,0,13.0,256.0,3.7,28.0,268.0,228.11,170.38
2016,6,25,15,15,6.5,199.0,3.7,28.0,205.5,176.12,131.31
2016,6,25,15,30,0.0,142.0,3.7,28.0,143.0,124.73,92.16
2016,6,25,15,45,4.5,176.0,3.7,28.0,180.0,154.25,115.18
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,181.73,136.43
2016,6,25,16,15,4.5,146.5,3.65,27.5,150.0,128.17,95.61
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,73.54,53.23
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,62.39,44.56
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,51.27,35.8
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,49.03,35.98
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,46.79,34.31
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,39.69,28.37
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,32.6,22.37
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,25.97,16.72
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,19.35,10.97
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,13.62,5.91
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,7.9,0.83
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,3.94,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,25.71,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,71.12,42.56
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.5,132.25,95.96
2016,6,26,6,30,298.0,63.0,1.6,23.0,119.0,198.09,151.03
2016,6,26,6,45,378.0,72.5,1.8,23.5,167.0,260.25,203.11
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,330.57,260.71
2016,6,26,7,15,508.0,90.5,2.05,24.0,266.0,396.12,313.4
2016,6,26,7,30,558.0,99.0,2.1,24.0,317.0,461.16,364.25
2016,6,26,7,45,359.5,153.0,2.2,24.5,301.5,413.07,324.99
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,327.92,256.27
2016,6,26,8,15,132.0,231.0,2.35,25.5,300.5,337.61,262.17
2016,6,26,8,30,103.0,255.0,2.4,26.0,315.0,332.15,256.1
2016,6,26,8,45,189.0,274.5,2.45,26.5,397.0,436.06,334.32
2016,6,26,9,0,275.0,294.0,2.5,27.0,479.0,546.27,413.99
2016,6,26,9,15,537.5,205.0,2.55,27.5,597.5,699.6,526.53
2016,6,26,9,30,800.0,116.0,2.6,28.0,716.0,852.69,629.61
2016,6,26,9,45,471.5,256.5,2.7,28.5,615.5,716.12,530.21
2016,6,26,10,0,143.0,397.0,2.8,29.0,515.0,534.68,394.15
2016,6,26,10,15,160.0,416.0,2.85,29.5,552.5,569.43,418.42
2016,6,26,10,30,177.0,435.0,2.9,30.0,590.0,603.57,440.84
2016,6,26,10,45,519.5,278.0,3.0,30.5,754.5,797.71,581.52
2016,6,26,11,0,862.0,121.0,3.1,31.0,919.0,954.97,685.04
2016,6,26,11,15,866.0,121.5,3.15,31.0,939.0,955.39,683.73
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,952.24,681.52
2016,6,26,11,45,544.0,310.0,3.25,31.0,836.0,829.31,597.65
2016,6,26,12,0,218.0,498.0,3.3,31.0,713.0,675.64,485.81
2016,6,26,12,15,294.5,473.0,3.3,31.0,764.5,719.2,517.91
2016,6,26,12,30,371.0,448.0,3.3,31.0,816.0,751.44,541.01
2016,6,26,12,45,373.5,445.0,3.35,31.5,815.0,735.05,528.85
2016,6,26,13,0,376.0,442.0,3.4,32.0,814.0,717.24,516.0
2016,6,26,13,15,418.5,395.5,3.4,32.0,805.0,693.78,501.52
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,666.11,483.93
2016,6,26,13,45,490.5,362.0,3.4,32.0,830.0,674.51,489.39
2016,6,26,14,0,520.0,375.0,3.4,32.0,864.0,678.69,491.53
2016,6,26,14,15,669.0,257.5,3.35,32.0,867.5,648.3,472.61
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,607.25,444.99
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,557.93,408.03
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,508.01,369.64
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,455.91,329.19
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,403.65,287.37
2016,6,26,15,45,650.0,179.0,3.15,31.0,660.5,346.51,242.74
2016,6,26,16,0,521.0,227.0,3.1,31.0,589.0,306.88,212.51
2016,6,26,16,15,548.0,198.5,2.95,30.5,555.0,257.04,171.54
2016,6,26,16,30,575.0,170.0,2.8,30.0,521.0,203.18,128.46
2016,6,26,16,45,563.0,155.5,2.7,30.0,474.0,153.38,93.81
2016,6,26,17,0,551.0,141.0,2.6,30.0,427.0,105.11,69.18
2016,6,26,17,15,577.0,118.5,2.3,29.5,388.0,78.65,60.07
2016,6,26,17,30,603.0,96.0,2.0,29.0,349.0,65.37,49.37
2016,6,26,17,45,559.5,88.5,1.7,29.0,297.5,62.17,46.87
2016,6,26,18,0,516.0,81.0,1.4,29.0,246.0,58.77,44.11
2016,6,26,18,15,454.0,72.0,1.3,28.5,197.0,53.84,40.02
2016,6,26,18,30,392.0,63.0,1.2,28.0,148.0,47.38,34.47
2016,6,26,18,45,303.5,50.5,1.15,27.5,105.0,38.56,26.7
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,29.46,18.33
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,14.87,1.6
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,29.88,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,86.98,52.0
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,141.68,102.17
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,206.05,156.19
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,270.93,210.38
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,340.38,266.94
2016,6,27,7,15,501.0,89.0,1.75,25.5,259.5,390.45,306.54
2016,6,27,7,30,513.0,105.0,1.7,26.0,305.0,440.44,344.4
2016,6,27,7,45,477.0,133.0,1.7,27.0,341.0,466.82,362.17
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,493.63,379.22
2016,6,27,8,15,435.5,185.0,1.7,28.5,418.5,533.57,406.12
2016,6,27,8,30,430.0,209.0,1.7,29.0,460.0,571.38,430.64
2016,6,27,8,45,617.5,153.0,1.75,29.5,548.0,683.88,510.96
2016,6,27,9,0,805.0,97.0,1.8,30.0,636.0,794.63,583.22
2016,6,27,9,15,818.5,99.5,1.8,30.5,680.5,824.16,598.88
2016,6,27,9,30,832.0,102.0,1.8,31.0,725.0,858.14,618.02
2016,6,27,9,45,842.5,103.5,1.8,31.5,764.5,885.75,632.8
2016,6,27,10,0,853.0,105.0,1.8,32.0,804.0,910.5,645.71
2016,6,27,10,15,626.5,237.0,1.8,32.0,762.5,858.35,610.39
2016,6,27,10,30,400.0,369.0,1.8,32.0,721.0,773.86,549.01
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,879.23,622.34
2016,6,27,11,0,879.0,112.0,1.8,33.0,926.0,962.73,671.97
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,936.92,654.26
2016,6,27,11,30,503.0,400.0,1.8,33.0,884.0,885.88,616.04
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,923.12,644.03
2016,6,27,12,0,879.0,124.0,1.8,34.0,988.0,937.53,651.42
2016,6,27,12,15,879.5,124.0,1.8,34.0,993.0,920.12,640.33
2016,6,27,12,30,880.0,124.0,1.8,34.0,998.0,899.57,627.65
2016,6,27,12,45,879.0,124.0,1.8,34.5,995.0,874.85,611.16
2016,6,27,13,0,878.0,124.0,1.8,35.0,992.0,847.42,593.04
2016,6,27,13,15,875.5,123.5,1.85,35.0,981.0,815.64,573.82
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,781.24,552.78
2016,6,27,13,45,868.0,123.0,1.95,35.0,951.5,742.91,528.97
2016,6,27,14,0,863.0,123.0,2.0,35.0,933.0,702.39,501.89
2016,6,27,14,15,857.0,121.5,2.0,35.0,907.5,657.99,471.1
2016,6,27,14,30,851.0,120.0,2.0,35.0,882.0,611.87,438.35
2016,6,27,14,45,829.0,127.0,2.0,35.0,846.5,562.17,402.1
2016,6,27,15,0,807.0,134.0,2.0,35.0,811.0,510.08,363.3
2016,6,27,15,15,796.0,131.5,2.0,34.5,773.0,457.67,323.87
2016,6,27,15,30,785.0,129.0,2.0,34.0,735.0,405.08,282.96
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,350.72,240.53
2016,6,27,16,0,620.0,193.0,2.1,34.0,624.0,308.43,207.37
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,249.68,159.13
2016,6,27,16,30,718.0,116.0,2.1,33.0,554.0,185.78,107.71
2016,6,27,16,45,583.5,144.5,2.15,33.0,480.0,147.55,87.27
2016,6,27,17,0,449.0,173.0,2.2,33.0,406.0,124.6,84.65
2016,6,27,17,15,433.0,155.5,2.1,32.5,359.5,103.42,79.44
2016,6,27,17,30,417.0,138.0,2.0,32.0,313.0,94.16,72.35
2016,6,27,17,45,391.5,121.0,1.9,31.5,267.0,84.56,64.84
2016,6,27,18,0,366.0,104.0,1.8,31.0,221.0,74.39,56.68
2016,6,27,18,15,381.0,83.5,1.65,30.0,185.0,61.27,45.96
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,47.39,34.32
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,38.58,26.58
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,29.48,18.25
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,14.87,1.63
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,23.66,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,65.33,37.54
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,117.81,84.2
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,184.98,139.68
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,243.81,188.59
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,309.31,241.81
2016,6,28,7,15,432.5,107.5,2.5,27.5,257.0,368.34,288.33
2016,6,28,7,30,481.0,119.0,2.3,28.0,307.0,431.28,336.1
2016,6,28,7,45,519.5,127.5,2.1,29.0,358.0,487.92,376.6
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,552.54,420.89
2016,6,28,8,15,586.5,143.5,1.7,30.5,459.0,605.11,455.57
2016,6,28,8,30,615.0,151.0,1.5,31.0,509.0,657.9,488.96
2016,6,28,8,45,637.5,156.5,1.35,31.5,556.5,703.6,516.53
2016,6,28,9,0,660.0,162.0,1.2,32.0,604.0,748.4,542.32
2016,6,28,9,15,677.5,167.0,1.2,32.0,648.0,787.13,565.6
2016,6,28,9,30,695.0,172.0,1.2,32.0,692.0,824.08,587.53
2016,6,28,9,45,707.5,176.5,1.25,32.5,731.0,853.88,604.15
2016,6,28,10,0,720.0,181.0,1.3,33.0,770.0,881.2,619.17
2016,6,28,10,15,730.0,184.0,1.4,33.0,803.5,901.88,631.96
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,913.04,638.96
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.5,923.79,645.18
2016,6,28,11,0,749.0,196.0,1.8,34.0,890.0,931.26,649.35
2016,6,28,11,15,412.0,328.0,1.9,34.0,711.5,738.09,521.18
2016,6,28,11,30,75.0,460.0,2.0,34.0,533.0,506.68,359.31
2016,6,28,11,45,440.5,316.0,2.1,34.0,749.0,738.31,526.08
2016,6,28,12,0,806.0,172.0,2.2,34.0,965.0,924.71,649.25
2016,6,28,12,15,807.0,172.0,2.25,34.0,970.0,907.84,637.2
2016,6,28,12,30,808.0,172.0,2.3,34.0,975.0,887.9,625.11
2016,6,28,12,45,612.5,303.0,2.4,34.0,910.5,816.71,577.41
2016,6,28,13,0,417.0,434.0,2.5,34.0,846.0,746.42,527.22
2016,6,28,13,15,380.0,442.0,2.55,34.0,814.5,702.8,498.39
2016,6,28,13,30,343.0,450.0,2.6,34.0,783.0,661.25,470.37
2016,6,28,13,45,267.5,461.0,2.7,34.0,718.0,595.46,425.25
2016,6,28,14,0,192.0,472.0,2.8,34.0,653.0,536.92,384.54
2016,6,28,14,15,102.0,360.5,2.9,33.5,457.0,374.8,271.96
2016,6,28,14,30,12.0,249.0,3.0,33.0,261.0,224.95,163.79
2016,6,28,14,45,6.0,163.0,3.1,33.0,169.0,146.84,106.29
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,68.45,47.11
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,44.37,28.8
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,20.37,10.27
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,34.98,21.78
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,49.6,33.36
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,62.9,43.97
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,76.21,54.68
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,62.39,43.97
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,48.6,33.2
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,74.28,56.51
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,96.56,75.36
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,82.99,64.4
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,69.31,53.17
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,55.89,41.94
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,42.35,30.37
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,29.98,19.62
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,17.6,8.75
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,8.78,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.5,13.5,2.05,23.5,20.0,29.64,0.0
2016,6,29,6,0,163.0,27.0,2.3,24.0,40.0,85.93,49.79
2016,6,29,6,15,259.5,41.0,2.3,24.0,80.0,143.42,103.02
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,210.74,159.81
2016,6,29,6,45,428.5,64.0,2.35,24.5,168.5,276.1,214.76
2016,6,29,7,0,501.0,73.0,2.4,25.0,217.0,345.82,271.9
2016,6,29,7,15,548.5,80.5,2.4,25.5,268.5,406.72,320.51
2016,6,29,7,30,596.0,88.0,2.4,26.0,320.0,471.02,369.98
2016,6,29,7,45,633.5,93.0,2.4,26.5,372.5,529.05,413.06
2016,6,29,8,0,671.0,98.0,2.4,27.0,425.0,588.65,455.86
2016,6,29,8,15,696.5,102.5,2.4,27.5,476.0,640.09,491.39
2016,6,29,8,30,722.0,107.0,2.4,28.0,527.0,688.78,523.05
2016,6,29,8,45,740.5,111.5,2.4,28.5,575.5,733.78,551.26
2016,6,29,9,0,759.0,116.0,2.4,29.0,624.0,777.37,577.98
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,737.29,547.3
2016,6,29,9,30,382.0,311.0,2.5,29.0,597.0,670.83,496.19
2016,6,29,9,45,337.0,344.5,2.55,29.5,606.5,671.13,493.65
2016,6,29,10,0,292.0,378.0,2.6,30.0,616.0,667.7,488.11
2016,6,29,10,15,560.5,255.5,2.65,30.0,738.5,814.75,594.22
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,933.48,672.53
2016,6,29,10,45,435.5,266.0,2.75,30.5,649.5,705.86,515.18
2016,6,29,11,0,42.0,399.0,2.8,31.0,438.0,421.0,306.22
2016,6,29,11,15,46.5,404.0,2.85,31.0,448.0,427.88,312.19
2016,6,29,11,30,51.0,409.0,2.9,31.0,458.0,434.39,316.72
2016,6,29,11,45,457.0,272.5,2.95,31.5,721.0,712.26,520.08
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,934.59,667.36
2016,6,29,12,15,863.5,136.0,3.0,32.0,989.0,917.32,654.26
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,896.98,641.2
2016,6,29,12,45,859.5,138.5,3.05,32.5,990.0,871.63,623.97
2016,6,29,13,0,855.0,141.0,3.1,33.0,986.0,843.79,605.17
2016,6,29,13,15,504.5,317.0,3.1,33.0,814.5,697.49,502.83
2016,6,29,13,30,154.0,493.0,3.1,33.0,643.0,552.93,396.69
2016,6,29,13,45,495.0,317.5,3.1,33.0,784.5,642.58,466.28
2016,6,29,14,0,836.0,142.0,3.1,33.0,926.0,700.53,510.44
2016,6,29,14,15,829.5,140.5,3.1,32.5,901.0,656.88,479.68
2016,6,29,14,30,823.0,139.0,3.1,32.0,876.0,611.61,447.54
2016,6,29,14,45,800.5,146.0,3.1,32.0,840.5,561.75,410.23
2016,6,29,15,0,778.0,153.0,3.1,32.0,805.0,512.52,372.46
2016,6,29,15,15,766.0,150.0,3.15,32.0,767.5,460.65,331.99
2016,6,29,15,30,754.0,147.0,3.2,32.0,730.0,408.78,290.39
2016,6,29,15,45,738.5,144.0,3.25,32.0,686.5,355.99,247.21
2016,6,29,16,0,723.0,141.0,3.3,32.0,643.0,298.44,199.96
2016,6,29,16,15,703.5,136.5,3.3,31.5,596.0,244.95,156.42
2016,6,29,16,30,684.0,132.0,3.3,31.0,549.0,193.3,116.09
2016,6,29,16,45,660.0,126.0,3.35,31.0,499.5,142.2,81.02
2016,6,29,17,0,636.0,120.0,3.4,31.0,450.0,93.93,58.09
2016,6,29,17,15,603.0,113.5,3.2,30.5,398.5,75.12,56.93
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,73.35,55.81
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.5,68.99,52.47
2016,6,29,18,0,491.0,88.0,2.7,29.0,246.0,64.31,48.77
2016,6,29,18,15,431.5,77.5,2.4,28.5,197.0,57.12,42.79
2016,6,29,18,30,372.0,67.0,2.1,28.0,148.0,50.28,36.91
2016,6,29,18,45,295.0,52.5,1.85,27.5,105.5,40.06,27.95
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,29.46,18.33
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,14.87,1.73
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,27.6,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,80.73,46.1
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,137.55,98.5
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,203.37,153.29
2016,6,30,6,45,396.5,69.5,1.6,26.0,166.0,264.27,203.73
2016,6,30,7,0,468.0,80.0,1.7,27.0,214.0,336.67,261.67
2016,6,30,7,15,516.5,88.5,1.8,27.5,265.0,397.72,309.76
2016,6,30,7,30,565.0,97.0,1.9,28.0,316.0,462.3,358.92
2016,6,30,7,45,603.0,103.0,2.0,28.5,368.5,520.5,401.83
2016,6,30,8,0,641.0,109.0,2.1,29.0,421.0,580.36,444.64
2016,6,30,8,15,668.0,114.5,2.15,29.0,472.0,632.9,481.69
2016,6,30,8,30,695.0,120.0,2.2,29.0,523.0,685.4,517.64
2016,6,30,8,45,714.5,125.0,2.25,29.5,571.5,730.92,546.27
2016,6,30,9,0,734.0,130.0,2.3,30.0,620.0,775.19,573.6
2016,6,30,9,15,750.0,133.5,2.3,30.5,664.5,809.53,593.53
2016,6,30,9,30,766.0,137.0,2.3,31.0,709.0,845.42,614.29
2016,6,30,9,45,537.5,255.0,2.35,31.5,667.0,775.21,562.65
2016,6,30,10,0,309.0,373.0,2.4,32.0,625.0,678.53,490.35
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,818.42,590.38
2016,6,30,10,30,809.0,148.0,2.5,32.0,858.0,940.16,669.76
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.5,799.14,571.55
2016,6,30,11,0,171.0,465.0,2.6,33.0,623.0,623.44,445.05
2016,6,30,11,15,502.5,309.5,2.6,33.0,789.0,807.52,577.64
2016,6,30,11,30,834.0,154.0,2.6,33.0,955.0,949.44,671.03
2016,6,30,11,45,837.0,154.5,2.65,33.5,968.0,941.73,663.55
2016,6,30,12,0,840.0,155.0,2.7,34.0,981.0,930.6,655.33
2016,6,30,12,15,589.5,310.0,2.75,34.0,891.5,843.41,596.8
2016,6,30,12,30,339.0,465.0,2.8,34.0,802.0,740.14,523.07
2016,6,30,12,45,302.5,478.0,2.85,34.0,778.0,704.86,499.64
2016,6,30,13,0,266.0,491.0,2.9,34.0,754.0,669.91,475.79
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,741.02,530.74
2016,6,30,13,30,840.0,152.0,3.0,34.0,967.0,781.66,562.81
2016,6,30,13,45,595.0,290.5,3.05,34.0,862.0,690.72,496.92
2016,6,30,14,0,350.0,429.0,3.1,34.0,757.0,609.33,436.99
2016,6,30,14,15,585.0,287.5,3.15,34.0,818.5,620.9,448.99
2016,6,30,14,30,820.0,146.0,3.2,34.0,880.0,616.09,447.41
2016,6,30,14,45,823.5,136.5,3.3,34.0,850.5,568.74,412.4
2016,6,30,15,0,827.0,127.0,3.4,34.0,821.0,519.31,374.97
2016,6,30,15,15,816.5,124.5,3.45,33.5,783.0,463.35,332.26
2016,6,30,15,30,806.0,122.0,3.5,33.0,745.0,409.84,289.86
2016,6,30,15,45,792.5,119.0,3.55,33.0,702.0,354.89,244.71
2016,6,30,16,0,779.0,116.0,3.6,33.0,659.0,300.48,199.33
2016,6,30,16,15,761.5,112.5,3.6,32.5,611.5,245.63,154.35
2016,6,30,16,30,744.0,109.0,3.6,32.0,564.0,192.28,112.46
2016,6,30,16,45,721.0,105.0,3.65,32.0,513.5,139.78,76.49
2016,6,30,17,0,698.0,101.0,3.7,32.0,463.0,83.23,48.19
2016,6,30,17,15,667.0,95.5,3.6,31.5,410.5,62.82,46.56
2016,6,30,17,30,636.0,90.0,3.5,31.0,358.0,61.16,45.48
2016,6,30,17,45,594.0,83.5,3.4,31.0,306.0,58.52,43.44
2016,6,30,18,0,552.0,77.0,3.3,31.0,254.0,55.73,41.19
2016,6,30,18,15,492.5,68.5,3.0,30.0,204.0,51.05,37.43
2016,6,30,18,30,433.0,60.0,2.7,29.0,154.0,46.16,33.29
2016,6,30,18,45,346.0,48.5,2.4,28.5,110.0,38.29,26.34
2016,6,30,19,0,259.0,37.0,2.1,28.0,66.0,28.77,17.67
2016,6,30,19,15,129.5,18.5,2.05,27.5,33.0,14.5,1.51
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.0,13.5,1.4,23.5,20.0,29.85,0.0
2016,7,1,6,0,166.0,27.0,1.6,24.0,40.0,86.2,48.37
2016,7,1,6,15,265.5,41.0,1.6,24.5,80.5,145.27,103.75
2016,7,1,6,30,365.0,55.0,1.6,25.0,121.0,213.94,161.03
2016,7,1,6,45,438.5,64.5,1.65,26.0,170.5,280.58,216.1
2016,7,1,7,0,512.0,74.0,1.7,27.0,220.0,351.88,273.21
2016,7,1,7,15,560.5,81.5,1.75,27.5,272.0,413.96,322.0
2016,7,1,7,30,609.0,89.0,1.8,28.0,324.0,479.51,371.64
2016,7,1,7,45,645.5,94.5,1.9,28.5,377.5,538.15,414.69
2016,7,1,8,0,682.0,100.0,2.0,29.0,431.0,598.25,457.45
2016,7,1,8,15,708.0,104.5,2.05,29.5,483.0,650.6,493.21
2016,7,1,8,30,734.0,109.0,2.1,30.0,535.0,700.04,525.05
2016,7,1,8,45,754.0,113.0,2.15,30.5,584.0,746.24,553.82
2016,7,1,9,0,774.0,117.0,2.2,31.0,633.0,791.06,581.18
2016,7,1,9,15,789.0,120.0,2.2,31.0,678.0,828.81,604.28
2016,7,1,9,30,804.0,123.0,2.2,31.0,723.0,864.34,625.75
2016,7,1,9,45,816.5,125.0,2.25,31.5,763.5,894.04,642.44
2016,7,1,10,0,829.0,127.0,2.3,32.0,804.0,911.82,651.44
2016,7,1,10,15,838.0,129.0,2.35,32.0,838.5,932.18,663.57
2016,7,1,10,30,847.0,131.0,2.4,32.0,873.0,949.32,673.69
2016,7,1,10,45,854.0,131.5,2.45,32.5,901.0,959.71,678.27
2016,7,1,11,0,861.0,132.0,2.5,33.0,929.0,966.63,680.82
2016,7,1,11,15,865.5,133.0,2.55,33.0,949.0,968.08,681.46
2016,7,1,11,30,870.0,134.0,2.6,33.0,969.0,965.91,679.99
2016,7,1,11,45,868.5,137.5,2.65,33.5,981.0,956.73,672.87
2016,7,1,12,0,867.0,141.0,2.7,34.0,993.0,944.0,663.67
2016,7,1,12,15,868.0,141.0,2.75,34.0,998.0,927.11,653.3
2016,7,1,12,30,869.0,141.0,2.8,34.0,1003.0,907.1,641.02
2016,7,1,12,45,868.5,141.0,2.9,34.5,1000.0,882.94,625.14
2016,7,1,13,0,868.0,141.0,3.0,35.0,997.0,856.12,607.55
2016,7,1,13,15,865.0,140.0,3.05,35.0,986.5,823.76,587.25
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,788.86,565.18
2016,7,1,13,45,857.5,138.5,3.2,35.0,957.5,750.83,540.93
2016,7,1,14,0,853.0,138.0,3.3,35.0,939.0,710.58,513.38
2016,7,1,14,15,847.0,136.5,3.35,35.0,913.0,666.53,482.38
