Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,30,841.0,135.0,3.4,35.0,887.0,620.77,449.4
2016,7,1,14,45,832.5,133.0,3.5,35.0,854.5,571.73,413.36
2016,7,1,15,0,824.0,131.0,3.6,35.0,822.0,521.64,375.47
2016,7,1,15,15,813.0,128.5,3.65,34.5,784.0,465.75,332.97
2016,7,1,15,30,802.0,126.0,3.7,34.0,746.0,412.18,290.69
2016,7,1,15,45,787.0,123.5,3.75,34.0,702.0,357.29,245.8
2016,7,1,16,0,772.0,121.0,3.8,34.0,658.0,303.13,200.84
2016,7,1,16,15,564.0,182.0,3.8,33.5,559.5,250.23,164.41
2016,7,1,16,30,356.0,243.0,3.8,33.0,461.0,230.1,156.39
2016,7,1,16,45,344.0,221.5,3.85,33.0,417.0,188.04,127.0
2016,7,1,17,0,332.0,200.0,3.9,33.0,373.0,147.7,103.89
2016,7,1,17,15,422.0,158.5,3.75,32.5,353.0,105.27,81.04
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,80.62,61.31
2016,7,1,17,45,521.5,99.0,3.5,31.5,292.0,70.11,52.95
2016,7,1,18,0,531.0,81.0,3.4,31.0,251.0,58.81,43.76
2016,7,1,18,15,470.0,72.0,3.15,30.0,201.5,53.87,39.79
2016,7,1,18,30,409.0,63.0,2.9,29.0,152.0,48.7,35.42
2016,7,1,18,45,321.5,50.5,2.65,28.5,108.0,38.61,26.6
2016,7,1,19,0,234.0,38.0,2.4,28.0,64.0,29.5,18.26
2016,7,1,19,15,117.0,19.0,2.45,27.5,32.0,14.88,1.66
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,39.0,14.5,2.65,23.5,17.5,21.42,0.0
2016,7,2,6,0,78.0,29.0,2.9,24.0,35.0,59.55,32.02
2016,7,2,6,15,168.0,47.0,3.1,24.5,73.0,114.27,81.56
2016,7,2,6,30,258.0,65.0,3.3,25.0,111.0,184.36,139.61
2016,7,2,6,45,338.5,76.5,3.5,25.5,159.0,246.58,191.67
2016,7,2,7,0,419.0,88.0,3.7,26.0,207.0,317.13,249.62
2016,7,2,7,15,471.5,97.5,3.75,26.5,258.0,377.9,298.53
2016,7,2,7,30,524.0,107.0,3.8,27.0,309.0,448.19,353.16
2016,7,2,7,45,571.5,111.5,3.9,27.5,362.5,509.28,399.44
2016,7,2,8,0,619.0,116.0,4.0,28.0,416.0,572.82,446.26
2016,7,2,8,15,647.5,121.5,4.05,28.5,467.0,625.68,483.72
2016,7,2,8,30,676.0,127.0,4.1,29.0,518.0,678.66,520.34
2016,7,2,8,45,703.0,129.0,4.15,29.5,567.5,726.28,551.48
2016,7,2,9,0,730.0,131.0,4.2,30.0,617.0,773.16,581.46
2016,7,2,9,15,746.5,134.5,4.25,30.5,662.0,807.82,602.57
2016,7,2,9,30,763.0,138.0,4.3,31.0,707.0,844.17,624.66
2016,7,2,9,45,779.5,138.5,4.35,31.5,748.0,875.06,642.85
2016,7,2,10,0,796.0,139.0,4.4,32.0,789.0,903.43,659.25
2016,7,2,10,15,805.0,141.5,4.4,32.5,823.0,924.07,670.23
2016,7,2,10,30,814.0,144.0,4.4,33.0,857.0,941.55,679.18
2016,7,2,10,45,823.5,144.0,4.45,33.5,885.5,943.05,677.99
2016,7,2,11,0,833.0,144.0,4.5,34.0,914.0,951.71,681.69
2016,7,2,11,15,837.5,145.0,4.5,34.0,934.5,953.06,681.86
2016,7,2,11,30,842.0,146.0,4.5,34.0,955.0,950.89,679.91
2016,7,2,11,45,844.0,147.5,4.55,34.5,967.5,943.28,673.41
2016,7,2,12,0,846.0,149.0,4.6,35.0,980.0,932.2,664.81
2016,7,2,12,15,847.0,149.5,4.6,35.0,985.5,916.0,654.15
2016,7,2,12,30,848.0,150.0,4.6,35.0,991.0,896.75,641.59
2016,7,2,12,45,847.0,150.0,4.65,35.5,988.5,872.58,624.77
2016,7,2,13,0,846.0,150.0,4.7,36.0,986.0,845.86,606.35
2016,7,2,13,15,844.0,149.5,4.7,36.0,975.5,815.35,586.48
2016,7,2,13,30,842.0,149.0,4.7,36.0,965.0,782.3,564.88
2016,7,2,13,45,836.0,149.0,4.75,36.0,946.5,744.26,539.5
2016,7,2,14,0,830.0,149.0,4.8,36.0,928.0,704.18,511.43
2016,7,2,14,15,824.0,147.5,4.8,36.0,903.0,661.06,480.5
2016,7,2,14,30,818.0,146.0,4.8,36.0,878.0,616.44,447.82
2016,7,2,14,45,809.5,143.5,4.85,36.0,846.0,566.92,411.06
2016,7,2,15,0,801.0,141.0,4.9,36.0,814.0,516.49,372.64
2016,7,2,15,15,789.5,138.5,4.9,35.5,775.5,464.04,332.3
2016,7,2,15,30,778.0,136.0,4.9,35.0,737.0,411.47,290.64
2016,7,2,15,45,760.0,134.5,4.9,35.0,693.0,357.64,246.56
2016,7,2,16,0,742.0,133.0,4.9,35.0,649.0,304.92,202.84
2016,7,2,16,15,722.5,129.0,4.85,34.5,601.5,245.39,154.83
2016,7,2,16,30,703.0,125.0,4.8,34.0,554.0,192.92,113.91
2016,7,2,16,45,670.5,122.5,4.75,34.0,502.5,142.29,79.56
2016,7,2,17,0,638.0,120.0,4.7,34.0,451.0,95.46,57.84
2016,7,2,17,15,603.5,113.5,4.5,33.5,399.0,75.1,56.2
2016,7,2,17,30,569.0,107.0,4.3,33.0,347.0,73.32,55.09
2016,7,2,17,45,518.5,100.0,4.15,32.5,295.0,70.89,53.38
2016,7,2,18,0,468.0,93.0,4.0,32.0,243.0,67.1,50.46
2016,7,2,18,15,403.5,82.0,3.75,31.0,194.0,60.26,44.95
2016,7,2,18,30,339.0,71.0,3.5,30.0,145.0,53.15,38.98
2016,7,2,18,45,250.5,56.5,3.3,29.5,102.5,43.0,30.11
2016,7,2,19,0,162.0,42.0,3.1,29.0,60.0,33.43,21.32
2016,7,2,19,15,81.0,21.0,3.15,28.5,30.0,17.18,2.69
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,9.55,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,18.64,6.45
2016,7,3,6,15,16.0,42.0,5.1,25.0,45.0,47.75,31.96
2016,7,3,6,30,32.0,63.0,5.3,25.0,69.0,76.11,55.81
2016,7,3,6,45,55.0,84.5,5.5,25.5,98.5,109.43,83.55
2016,7,3,7,0,78.0,106.0,5.7,26.0,128.0,144.92,112.87
2016,7,3,7,15,39.0,89.0,5.75,26.5,100.0,106.42,81.62
2016,7,3,7,30,0.0,72.0,5.8,27.0,72.0,63.67,46.24
2016,7,3,7,45,0.0,84.5,5.9,28.0,84.5,75.05,55.05
2016,7,3,8,0,0.0,97.0,6.0,29.0,97.0,86.5,63.72
2016,7,3,8,15,64.0,175.5,6.0,29.5,212.5,217.15,167.55
2016,7,3,8,30,128.0,254.0,6.0,30.0,328.0,363.2,279.47
2016,7,3,8,45,128.0,279.0,6.05,30.5,358.5,392.68,299.89
2016,7,3,9,0,128.0,304.0,6.1,31.0,389.0,421.51,319.76
2016,7,3,9,15,138.0,328.0,6.05,31.5,426.0,457.21,344.59
2016,7,3,9,30,148.0,352.0,6.0,32.0,463.0,492.67,368.88
2016,7,3,9,45,230.5,361.0,5.95,32.5,544.5,578.07,430.81
2016,7,3,10,0,313.0,370.0,5.9,33.0,626.0,679.91,502.36
2016,7,3,10,15,266.5,399.5,5.8,33.0,623.5,668.1,491.06
2016,7,3,10,30,220.0,429.0,5.7,33.0,621.0,639.91,469.02
2016,7,3,10,45,206.5,446.0,5.65,33.5,631.0,642.37,468.54
2016,7,3,11,0,193.0,463.0,5.6,34.0,641.0,643.41,467.03
2016,7,3,11,15,217.5,471.0,5.5,34.0,676.0,670.8,485.73
2016,7,3,11,30,242.0,479.0,5.4,34.0,711.0,696.76,503.2
2016,7,3,11,45,535.5,317.5,5.35,34.5,840.5,831.76,601.61
2016,7,3,12,0,829.0,156.0,5.3,35.0,970.0,923.19,663.74
2016,7,3,12,15,830.0,156.5,5.2,35.0,975.0,907.2,651.9
2016,7,3,12,30,831.0,157.0,5.1,35.0,980.0,888.22,638.79
2016,7,3,12,45,560.0,321.0,5.05,35.5,875.0,793.56,570.15
2016,7,3,13,0,289.0,485.0,5.0,36.0,770.0,685.37,488.87
2016,7,3,13,15,556.0,320.5,4.9,36.0,861.5,744.5,535.68
2016,7,3,13,30,823.0,156.0,4.8,36.0,953.0,779.46,563.75
2016,7,3,13,45,819.0,154.0,4.75,36.0,935.0,740.6,536.76
2016,7,3,14,0,815.0,152.0,4.7,36.0,917.0,699.67,507.85
2016,7,3,14,15,809.0,150.5,4.6,36.0,892.0,655.96,476.35
2016,7,3,14,30,803.0,149.0,4.5,36.0,867.0,610.69,443.13
2016,7,3,14,45,794.5,146.5,4.45,36.0,835.5,561.87,406.75
2016,7,3,15,0,786.0,144.0,4.4,36.0,804.0,512.17,368.83
2016,7,3,15,15,774.5,141.5,4.4,36.0,766.0,460.48,328.55
2016,7,3,15,30,763.0,139.0,4.4,36.0,728.0,408.69,287.16
2016,7,3,15,45,750.5,134.5,4.4,36.0,686.0,355.13,243.6
2016,7,3,16,0,738.0,130.0,4.4,36.0,644.0,302.09,199.84
2016,7,3,16,15,719.0,126.0,4.4,35.5,597.0,243.04,152.46
2016,7,3,16,30,700.0,122.0,4.4,35.0,550.0,190.85,111.92
2016,7,3,16,45,678.0,116.0,4.45,35.0,500.5,138.9,76.24
2016,7,3,17,0,656.0,110.0,4.5,35.0,451.0,89.49,52.44
2016,7,3,17,15,623.5,104.5,4.4,34.5,399.5,68.77,50.81
2016,7,3,17,30,591.0,99.0,4.3,34.0,348.0,67.44,50.03
2016,7,3,17,45,549.5,91.0,4.25,33.5,297.0,63.99,47.46
2016,7,3,18,0,508.0,83.0,4.2,33.0,246.0,60.3,44.61
2016,7,3,18,15,445.5,73.5,4.1,32.0,196.5,55.02,40.4
2016,7,3,18,30,383.0,64.0,4.0,31.0,147.0,48.08,34.59
2016,7,3,18,45,292.5,51.5,3.95,30.5,104.5,39.29,26.91
2016,7,3,19,0,202.0,39.0,3.9,30.0,62.0,30.22,18.63
2016,7,3,19,15,101.0,19.5,4.0,29.5,31.0,15.26,1.64
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.73,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.97,3.85
2016,7,4,6,15,4.0,38.5,4.45,25.0,39.0,37.04,23.67
2016,7,4,6,30,8.0,60.0,4.6,25.0,61.0,59.67,42.74
2016,7,4,6,45,30.5,82.0,4.75,25.5,89.5,95.85,72.57
2016,7,4,7,0,53.0,104.0,4.9,26.0,118.0,130.41,100.97
2016,7,4,7,15,197.0,118.0,5.0,26.5,190.5,241.32,191.03
2016,7,4,7,30,341.0,132.0,5.1,27.0,263.0,361.89,286.94
2016,7,4,7,45,281.0,165.0,5.2,27.5,284.0,364.31,287.35
2016,7,4,8,0,221.0,198.0,5.3,28.0,305.0,359.63,281.84
2016,7,4,8,15,258.0,217.5,5.35,28.0,356.5,427.21,333.31
2016,7,4,8,30,295.0,237.0,5.4,28.0,408.0,485.46,376.86
2016,7,4,8,45,417.5,221.5,5.5,28.5,486.5,589.95,455.14
2016,7,4,9,0,540.0,206.0,5.6,29.0,565.0,688.91,527.51
2016,7,4,9,15,639.0,176.5,5.6,29.5,631.0,764.81,581.29
2016,7,4,9,30,738.0,147.0,5.6,30.0,697.0,831.86,625.45
2016,7,4,9,45,759.0,146.0,5.65,30.5,738.5,864.88,645.56
2016,7,4,10,0,780.0,145.0,5.7,31.0,780.0,895.59,664.1
2016,7,4,10,15,601.5,251.5,5.65,31.5,754.0,851.18,629.22
2016,7,4,10,30,423.0,358.0,5.6,32.0,728.0,787.31,577.77
2016,7,4,10,45,409.0,377.5,5.55,33.0,744.5,792.42,577.58
2016,7,4,11,0,395.0,397.0,5.5,34.0,761.0,784.78,568.7
2016,7,4,11,15,433.5,404.0,5.45,34.0,812.5,833.75,601.37
2016,7,4,11,30,472.0,411.0,5.4,34.0,864.0,869.87,625.07
2016,7,4,11,45,649.0,287.0,5.35,34.5,919.0,910.71,655.66
2016,7,4,12,0,826.0,163.0,5.3,35.0,974.0,938.72,673.51
2016,7,4,12,15,827.5,163.5,5.2,35.5,980.0,922.77,660.67
2016,7,4,12,30,829.0,164.0,5.1,36.0,986.0,903.62,646.13
2016,7,4,12,45,620.5,299.0,5.1,36.5,913.5,824.26,589.66
2016,7,4,13,0,412.0,434.0,5.1,37.0,841.0,744.37,529.63
2016,7,4,13,15,421.0,428.0,5.05,37.0,840.5,727.38,518.4
2016,7,4,13,30,430.0,422.0,5.0,37.0,840.0,707.3,504.71
2016,7,4,13,45,405.5,417.0,5.0,37.0,805.0,662.84,474.12
2016,7,4,14,0,381.0,412.0,5.0,37.0,770.0,618.88,443.65
2016,7,4,14,15,419.5,387.5,5.0,37.0,771.5,598.86,430.19
2016,7,4,14,30,458.0,363.0,5.0,37.0,773.0,576.81,414.68
2016,7,4,14,45,477.0,340.0,5.0,37.0,753.0,540.84,388.78
2016,7,4,15,0,496.0,317.0,5.0,37.0,733.0,502.38,360.42
2016,7,4,15,15,538.0,282.5,4.95,37.0,714.5,463.03,330.37
2016,7,4,15,30,580.0,248.0,4.9,37.0,696.0,418.84,295.56
2016,7,4,15,45,661.0,191.5,4.9,37.0,674.0,364.73,251.57
2016,7,4,16,0,742.0,135.0,4.9,37.0,652.0,307.74,203.34
2016,7,4,16,15,574.5,182.5,4.8,36.5,565.5,254.41,165.55
2016,7,4,16,30,407.0,230.0,4.7,36.0,479.0,223.41,147.68
2016,7,4,16,45,377.0,213.5,4.65,35.5,428.0,187.02,123.74
2016,7,4,17,0,347.0,197.0,4.6,35.0,377.0,147.22,102.13
2016,7,4,17,15,376.5,168.0,4.4,34.5,343.5,111.2,85.18
2016,7,4,17,30,406.0,139.0,4.2,34.0,310.0,94.72,72.3
2016,7,4,17,45,369.5,125.0,4.05,33.5,264.0,87.19,66.52
2016,7,4,18,0,333.0,111.0,3.9,33.0,218.0,79.2,60.22
2016,7,4,18,15,345.0,90.5,3.7,32.0,182.5,66.22,49.69
2016,7,4,18,30,357.0,70.0,3.5,31.0,147.0,52.48,38.24
2016,7,4,18,45,262.5,56.0,3.35,30.5,104.0,42.66,29.69
2016,7,4,19,0,168.0,42.0,3.2,30.0,61.0,33.43,21.2
2016,7,4,19,15,84.0,21.0,3.3,29.5,30.5,17.18,2.43
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,34.0,13.5,4.15,24.5,16.0,19.4,0.0
2016,7,5,6,0,68.0,27.0,4.2,25.0,32.0,53.86,26.12
2016,7,5,6,15,150.0,45.0,4.35,25.0,68.0,106.1,75.08
2016,7,5,6,30,232.0,63.0,4.5,25.0,104.0,172.11,130.21
2016,7,5,6,45,325.5,71.0,4.65,25.5,150.0,234.48,182.49
2016,7,5,7,0,419.0,79.0,4.8,26.0,196.0,306.66,242.2
2016,7,5,7,15,464.0,90.5,4.9,26.5,246.5,365.67,290.28
2016,7,5,7,30,509.0,102.0,5.0,27.0,297.0,433.85,343.96
2016,7,5,7,45,591.0,100.5,5.1,27.5,359.5,509.69,402.57
2016,7,5,8,0,673.0,99.0,5.2,28.0,422.0,590.82,463.6
2016,7,5,8,15,699.0,103.5,5.25,28.0,473.5,642.97,501.95
2016,7,5,8,30,725.0,108.0,5.3,28.0,525.0,692.24,536.58
2016,7,5,8,45,529.5,192.5,5.35,28.5,511.5,649.28,499.79
2016,7,5,9,0,334.0,277.0,5.4,29.0,498.0,578.51,441.73
2016,7,5,9,15,377.5,283.5,5.4,29.5,550.5,631.09,479.04
2016,7,5,9,30,421.0,290.0,5.4,30.0,603.0,698.28,525.3
2016,7,5,9,45,429.5,304.0,5.4,30.5,639.0,728.16,543.91
2016,7,5,10,0,438.0,318.0,5.4,31.0,675.0,756.29,561.24
2016,7,5,10,15,649.5,216.0,5.4,31.5,771.0,861.58,637.39
2016,7,5,10,30,861.0,114.0,5.4,32.0,867.0,947.34,692.35
2016,7,5,10,45,869.5,114.0,5.4,32.5,895.5,959.18,697.37
2016,7,5,11,0,878.0,114.0,5.4,33.0,924.0,967.53,700.56
2016,7,5,11,15,882.0,115.0,5.35,33.5,944.5,968.94,698.98
2016,7,5,11,30,886.0,116.0,5.3,34.0,965.0,966.7,695.15
2016,7,5,11,45,882.0,121.0,5.3,34.5,976.5,956.94,686.89
2016,7,5,12,0,878.0,126.0,5.3,35.0,988.0,943.57,676.44
2016,7,5,12,15,879.0,126.0,5.25,35.0,993.0,926.88,665.06
2016,7,5,12,30,880.0,126.0,5.2,35.0,998.0,907.0,651.68
2016,7,5,12,45,879.5,125.5,5.2,35.5,995.5,882.41,634.22
2016,7,5,13,0,879.0,125.0,5.2,36.0,993.0,855.06,615.03
2016,7,5,13,15,877.0,124.5,5.2,36.0,982.5,823.72,594.51
2016,7,5,13,30,875.0,124.0,5.2,36.0,972.0,789.72,572.14
2016,7,5,13,45,871.0,123.0,5.2,36.0,954.0,751.26,546.65
2016,7,5,14,0,867.0,122.0,5.2,36.0,936.0,710.51,518.16
2016,7,5,14,15,861.5,121.0,5.15,36.0,910.5,666.66,486.34
2016,7,5,14,30,856.0,120.0,5.1,36.0,885.0,621.0,452.56
2016,7,5,14,45,843.5,121.0,5.1,36.0,852.0,571.44,415.33
2016,7,5,15,0,831.0,122.0,5.1,36.0,819.0,521.14,376.63
2016,7,5,15,15,821.0,119.5,5.1,36.0,781.5,468.79,335.44
2016,7,5,15,30,811.0,117.0,5.1,36.0,744.0,411.39,289.55
2016,7,5,15,45,798.0,114.0,5.1,36.0,701.0,356.21,244.25
2016,7,5,16,0,785.0,111.0,5.1,36.0,658.0,301.5,198.69
2016,7,5,16,15,767.5,107.5,5.1,35.5,610.5,246.13,153.41
2016,7,5,16,30,750.0,104.0,5.1,35.0,563.0,192.25,111.13
2016,7,5,16,45,727.0,100.5,5.1,35.0,512.5,139.55,74.85
2016,7,5,17,0,704.0,97.0,5.1,35.0,462.0,83.16,46.28
2016,7,5,17,15,673.5,92.0,5.0,34.5,410.0,60.46,44.03
2016,7,5,17,30,643.0,87.0,4.9,34.0,358.0,59.05,43.15
2016,7,5,17,45,599.0,81.0,4.8,33.5,305.5,56.67,41.44
2016,7,5,18,0,555.0,75.0,4.7,33.0,253.0,54.17,39.54
2016,7,5,18,15,493.0,67.0,4.55,32.0,203.0,49.84,36.08
2016,7,5,18,30,431.0,59.0,4.4,31.0,153.0,45.32,32.28
2016,7,5,18,45,336.0,48.0,4.3,30.5,109.0,37.85,25.72
2016,7,5,19,0,241.0,37.0,4.2,30.0,65.0,28.74,17.43
2016,7,5,19,15,120.5,18.5,4.25,29.5,32.5,14.5,1.02
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.5,13.5,4.7,24.5,16.0,20.53,0.0
2016,7,6,6,0,79.0,27.0,4.8,25.0,32.0,56.73,26.64
2016,7,6,6,15,174.5,44.0,4.9,25.0,70.0,119.35,84.83
2016,7,6,6,30,270.0,61.0,5.0,25.0,108.0,184.34,139.46
2016,7,6,6,45,364.5,70.0,5.15,25.5,157.0,250.35,195.01
2016,7,6,7,0,459.0,79.0,5.3,26.0,206.0,326.26,257.91
2016,7,6,7,15,511.0,87.0,5.4,26.5,257.5,392.4,311.73
2016,7,6,7,30,563.0,95.0,5.5,27.0,309.0,458.37,363.96
2016,7,6,7,45,613.0,97.0,5.6,27.5,363.5,519.89,411.46
2016,7,6,8,0,663.0,99.0,5.7,28.0,418.0,584.02,459.66
2016,7,6,8,15,690.0,104.0,5.75,28.5,469.5,637.1,498.02
2016,7,6,8,30,717.0,109.0,5.8,29.0,521.0,690.12,534.6
2016,7,6,8,45,742.0,110.5,5.9,30.0,570.5,734.44,562.88
2016,7,6,9,0,767.0,112.0,6.0,31.0,620.0,780.56,591.94
2016,7,6,9,15,782.0,115.0,6.0,31.5,665.5,818.38,615.5
2016,7,6,9,30,797.0,118.0,6.0,32.0,711.0,854.01,637.31
2016,7,6,9,45,810.5,120.0,6.05,32.5,751.5,884.75,655.77
2016,7,6,10,0,824.0,122.0,6.1,33.0,792.0,903.87,666.23
2016,7,6,10,15,833.0,123.5,6.05,33.0,826.5,923.96,678.32
2016,7,6,10,30,842.0,125.0,6.0,33.0,861.0,940.87,688.3
2016,7,6,10,45,849.0,126.5,6.0,33.5,889.0,952.54,693.66
2016,7,6,11,0,856.0,128.0,6.0,34.0,917.0,960.73,696.8
2016,7,6,11,15,860.5,129.0,5.95,34.0,938.0,962.47,696.95
2016,7,6,11,30,865.0,130.0,5.9,34.0,959.0,960.61,694.87
2016,7,6,11,45,869.0,130.0,5.9,34.5,972.5,953.74,688.45
2016,7,6,12,0,873.0,130.0,5.9,35.0,986.0,943.31,679.83
2016,7,6,12,15,874.0,130.0,5.85,35.0,991.5,926.67,668.38
2016,7,6,12,30,875.0,130.0,5.8,35.0,997.0,906.84,654.94
2016,7,6,12,45,874.5,130.0,5.8,35.5,994.5,882.76,637.64
2016,7,6,13,0,874.0,130.0,5.8,36.0,992.0,855.93,618.61
2016,7,6,13,15,871.5,129.5,5.75,36.0,982.0,824.3,597.46
2016,7,6,13,30,869.0,129.0,5.7,36.0,972.0,790.07,574.54
2016,7,6,13,45,864.5,129.0,5.7,36.5,953.5,752.24,548.13
2016,7,6,14,0,860.0,129.0,5.7,37.0,935.0,712.17,518.73
2016,7,6,14,15,854.0,127.5,5.7,37.0,910.0,667.83,486.7
2016,7,6,14,30,848.0,126.0,5.7,37.0,885.0,621.75,452.74
2016,7,6,14,45,833.5,128.0,5.7,37.0,851.5,572.17,415.43
2016,7,6,15,0,819.0,130.0,5.7,37.0,818.0,522.04,376.83
2016,7,6,15,15,808.0,128.0,5.7,36.5,780.0,466.77,334.33
2016,7,6,15,30,797.0,126.0,5.7,36.0,742.0,413.73,292.13
2016,7,6,15,45,779.5,124.5,5.7,36.0,698.0,358.91,247.12
2016,7,6,16,0,762.0,123.0,5.7,36.0,654.0,305.08,202.35
2016,7,6,16,15,743.0,119.5,5.7,35.5,606.5,250.62,157.89
2016,7,6,16,30,724.0,116.0,5.7,35.0,559.0,191.91,112.04
2016,7,6,16,45,695.0,113.0,5.75,35.0,507.5,139.86,76.27
2016,7,6,17,0,666.0,110.0,5.8,35.0,456.0,91.14,53.0
2016,7,6,17,15,633.0,104.5,5.7,34.0,404.0,68.88,51.02
2016,7,6,17,30,600.0,99.0,5.6,33.0,352.0,67.54,50.35
2016,7,6,17,45,549.5,93.0,5.55,32.5,299.5,65.58,49.01
2016,7,6,18,0,499.0,87.0,5.5,32.0,247.0,63.56,47.54
2016,7,6,18,15,434.0,77.5,5.3,31.5,197.5,57.15,42.27
2016,7,6,18,30,369.0,68.0,5.1,31.0,148.0,51.04,37.04
2016,7,6,18,45,273.5,54.5,4.95,30.5,104.5,41.55,28.76
2016,7,6,19,0,178.0,41.0,4.8,30.0,61.0,31.76,19.83
2016,7,6,19,15,89.0,20.5,4.7,29.5,30.5,16.05,1.54
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,11.0,4.9,24.5,11.0,10.01,0.0
2016,7,7,6,0,0.0,22.0,5.0,25.0,22.0,20.09,5.97
2016,7,7,6,15,31.0,42.5,5.1,25.5,48.0,53.99,36.29
2016,7,7,6,30,62.0,63.0,5.2,26.0,74.0,93.98,69.45
2016,7,7,6,45,99.0,83.5,5.35,26.5,107.5,134.66,103.29
2016,7,7,7,0,136.0,104.0,5.5,27.0,141.0,179.07,139.94
2016,7,7,7,15,356.0,98.0,5.55,27.5,226.0,315.59,250.2
2016,7,7,7,30,576.0,92.0,5.6,28.0,311.0,462.8,366.43
2016,7,7,7,45,632.0,92.5,5.65,28.5,366.5,527.0,415.56
2016,7,7,8,0,688.0,93.0,5.7,29.0,422.0,594.3,465.88
2016,7,7,8,15,714.0,97.0,5.75,29.5,473.5,644.24,501.66
2016,7,7,8,30,740.0,101.0,5.8,30.0,525.0,696.34,536.98
2016,7,7,8,45,766.5,101.5,5.85,31.0,575.5,744.33,567.52
2016,7,7,9,0,793.0,102.0,5.9,32.0,626.0,791.38,596.76
2016,7,7,9,15,807.5,104.5,5.9,32.5,671.0,829.03,619.97
2016,7,7,9,30,822.0,107.0,5.9,33.0,716.0,856.64,636.02
2016,7,7,9,45,834.5,108.0,5.9,33.5,757.0,885.79,653.06
2016,7,7,10,0,847.0,109.0,5.9,34.0,798.0,912.19,668.11
2016,7,7,10,15,855.5,111.0,5.85,34.0,832.0,932.88,680.42
2016,7,7,10,30,864.0,113.0,5.8,34.0,866.0,950.28,690.59
2016,7,7,10,45,870.0,114.0,5.8,34.5,894.0,960.85,695.12
2016,7,7,11,0,876.0,115.0,5.8,35.0,922.0,967.87,697.43
2016,7,7,11,15,880.0,116.0,5.75,35.5,943.0,969.36,695.92
2016,7,7,11,30,884.0,117.0,5.7,36.0,964.0,967.18,692.16
2016,7,7,11,45,879.0,123.0,5.7,36.5,975.0,957.47,683.94
2016,7,7,12,0,874.0,129.0,5.7,37.0,986.0,944.13,673.51
2016,7,7,12,15,875.0,129.0,5.65,37.0,991.5,927.52,662.22
2016,7,7,12,30,876.0,129.0,5.6,37.0,997.0,907.71,648.94
2016,7,7,12,45,873.0,130.5,5.55,37.0,993.5,882.74,632.33
2016,7,7,13,0,870.0,132.0,5.5,37.0,990.0,855.11,614.02
2016,7,7,13,15,867.5,131.5,5.45,37.0,979.5,823.58,593.12
2016,7,7,13,30,865.0,131.0,5.4,37.0,969.0,789.46,570.46
2016,7,7,13,45,857.5,132.5,5.4,37.5,950.0,750.78,543.69
2016,7,7,14,0,850.0,134.0,5.4,38.0,931.0,710.08,513.98
2016,7,7,14,15,844.0,132.5,5.4,37.5,906.0,666.12,483.52
2016,7,7,14,30,838.0,131.0,5.4,37.0,881.0,620.45,451.01
2016,7,7,14,45,829.0,129.5,5.4,37.0,849.0,571.59,414.42
2016,7,7,15,0,820.0,128.0,5.4,37.0,817.0,521.72,376.15
2016,7,7,15,15,809.5,126.0,5.4,37.0,779.0,466.54,333.13
2016,7,7,15,30,799.0,124.0,5.4,37.0,741.0,413.6,290.56
2016,7,7,15,45,782.5,122.0,5.4,37.0,697.5,358.57,245.64
2016,7,7,16,0,766.0,120.0,5.4,37.0,654.0,304.43,200.84
2016,7,7,16,15,747.5,116.5,5.45,36.5,606.5,249.82,156.44
2016,7,7,16,30,729.0,113.0,5.5,36.0,559.0,196.84,115.07
2016,7,7,16,45,703.0,109.5,5.55,35.5,508.5,138.63,74.79
2016,7,7,17,0,677.0,106.0,5.6,35.0,458.0,89.16,51.08
2016,7,7,17,15,644.5,101.0,5.55,34.5,406.0,66.5,48.98
2016,7,7,17,30,612.0,96.0,5.5,34.0,354.0,65.41,48.39
2016,7,7,17,45,570.0,88.5,5.45,33.5,302.0,62.23,46.03
2016,7,7,18,0,528.0,81.0,5.4,33.0,250.0,58.85,43.42
2016,7,7,18,15,464.0,72.5,5.25,32.0,200.0,54.33,39.82
2016,7,7,18,30,400.0,64.0,5.1,31.0,150.0,48.17,34.66
2016,7,7,18,45,311.5,51.0,5.0,30.5,106.5,38.99,26.64
2016,7,7,19,0,223.0,38.0,4.9,30.0,63.0,29.5,18.0
2016,7,7,19,15,111.5,19.0,4.75,29.5,31.5,14.89,0.8
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,39.0,13.0,3.85,24.5,15.5,19.94,0.0
2016,7,8,6,0,78.0,26.0,4.0,25.0,31.0,54.96,23.22
2016,7,8,6,15,177.0,43.0,4.15,25.5,69.5,119.14,84.11
2016,7,8,6,30,276.0,60.0,4.3,26.0,108.0,185.53,139.46
2016,7,8,6,45,138.0,73.0,4.5,26.5,97.0,146.36,112.35
2016,7,8,7,0,0.0,86.0,4.7,27.0,86.0,79.51,59.17
2016,7,8,7,15,0.0,99.5,4.75,27.5,99.5,91.54,68.79
2016,7,8,7,30,0.0,113.0,4.8,28.0,113.0,103.65,78.2
2016,7,8,7,45,72.0,157.0,4.85,28.5,191.5,201.35,156.58
2016,7,8,8,0,144.0,201.0,4.9,29.0,270.0,310.82,241.9
2016,7,8,8,15,145.5,226.5,4.9,29.5,303.5,343.89,265.7
2016,7,8,8,30,147.0,252.0,4.9,30.0,337.0,376.45,288.8
2016,7,8,8,45,459.0,182.0,4.95,30.5,479.0,582.04,446.57
2016,7,8,9,0,771.0,112.0,5.0,31.0,621.0,784.48,591.33
2016,7,8,9,15,786.0,115.0,5.0,31.5,666.5,822.52,613.78
2016,7,8,9,30,801.0,118.0,5.0,32.0,712.0,858.37,635.29
2016,7,8,9,45,818.0,117.5,5.0,32.5,753.5,881.22,647.81
2016,7,8,10,0,835.0,117.0,5.0,33.0,795.0,909.89,664.24
2016,7,8,10,15,844.0,119.0,4.95,33.5,829.5,930.82,675.06
2016,7,8,10,30,853.0,121.0,4.9,34.0,864.0,948.51,683.75
2016,7,8,10,45,862.0,120.5,4.9,34.5,893.0,960.32,688.98
2016,7,8,11,0,871.0,120.0,4.9,35.0,922.0,968.69,692.08
2016,7,8,11,15,875.5,121.0,4.85,35.0,943.0,970.61,692.23
2016,7,8,11,30,880.0,122.0,4.8,35.0,964.0,968.88,690.17
2016,7,8,11,45,882.0,123.0,4.8,35.5,977.0,961.11,683.28
2016,7,8,12,0,884.0,124.0,4.8,36.0,990.0,949.75,674.24
2016,7,8,12,15,885.0,124.0,4.8,36.0,996.0,933.07,663.34
2016,7,8,12,30,886.0,124.0,4.8,36.0,1002.0,913.15,650.42
2016,7,8,12,45,886.0,124.0,4.8,36.5,999.5,889.34,633.68
2016,7,8,13,0,886.0,124.0,4.8,37.0,997.0,862.67,615.17
2016,7,8,13,15,884.0,123.5,4.8,37.0,987.0,831.11,594.77
2016,7,8,13,30,882.0,123.0,4.8,37.0,977.0,796.85,572.53
2016,7,8,13,45,877.5,122.5,4.8,37.0,958.5,758.14,547.2
2016,7,8,14,0,873.0,122.0,4.8,37.0,940.0,717.15,519.04
2016,7,8,14,15,867.5,120.5,4.8,37.0,915.0,672.57,487.27
2016,7,8,14,30,862.0,119.0,4.8,37.0,890.0,626.17,453.5
2016,7,8,14,45,848.5,121.0,4.8,37.0,857.0,576.48,416.5
2016,7,8,15,0,835.0,123.0,4.8,37.0,824.0,526.12,378.07
2016,7,8,15,15,824.5,121.0,4.8,37.0,786.0,473.6,337.11
2016,7,8,15,30,814.0,119.0,4.8,37.0,748.0,416.2,291.57
2016,7,8,15,45,797.0,118.0,4.8,37.0,704.0,360.94,246.6
2016,7,8,16,0,780.0,117.0,4.8,37.0,660.0,306.57,201.7
2016,7,8,16,15,762.0,113.5,4.8,36.5,612.5,251.2,156.75
2016,7,8,16,30,744.0,110.0,4.8,36.0,565.0,197.39,114.73
2016,7,8,16,45,716.5,107.5,4.8,35.5,513.5,138.98,74.43
2016,7,8,17,0,689.0,105.0,4.8,35.0,462.0,89.28,50.77
2016,7,8,17,15,656.5,99.5,4.7,34.5,409.5,65.57,48.2
2016,7,8,17,30,624.0,94.0,4.6,34.0,357.0,64.04,47.25
2016,7,8,17,45,577.0,88.0,4.5,33.5,304.0,61.91,45.76
2016,7,8,18,0,530.0,82.0,4.4,33.0,251.0,59.69,44.11
2016,7,8,18,15,466.0,73.0,4.15,32.0,201.0,54.78,40.2
2016,7,8,18,30,402.0,64.0,3.9,31.0,151.0,48.19,34.67
2016,7,8,18,45,307.5,51.5,3.7,30.5,107.0,39.37,26.95
2016,7,8,19,0,213.0,39.0,3.5,30.0,63.0,30.28,18.61
2016,7,8,19,15,106.5,19.5,3.55,29.5,31.5,15.29,0.71
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.5,3.45,24.5,10.5,9.55,0.0
2016,7,9,6,0,0.0,21.0,3.6,25.0,21.0,19.11,4.41
2016,7,9,6,15,37.0,41.5,3.75,25.0,48.0,55.02,36.92
2016,7,9,6,30,74.0,62.0,3.9,25.0,75.0,97.65,72.43
2016,7,9,6,45,110.5,82.0,4.05,25.5,108.5,138.16,106.31
2016,7,9,7,0,147.0,102.0,4.2,26.0,142.0,182.38,142.91
2016,7,9,7,15,360.5,95.0,4.2,26.5,223.0,314.76,249.69
2016,7,9,7,30,574.0,88.0,4.2,27.0,304.0,457.27,361.65
2016,7,9,7,45,443.5,135.0,4.2,28.0,317.5,447.47,351.16
2016,7,9,8,0,313.0,182.0,4.2,29.0,331.0,417.04,324.57
2016,7,9,8,15,516.0,146.5,4.2,29.5,426.5,551.19,426.85
2016,7,9,8,30,719.0,111.0,4.2,30.0,522.0,694.61,530.79
2016,7,9,8,45,524.0,193.0,4.2,30.5,507.5,646.38,490.16
2016,7,9,9,0,329.0,275.0,4.2,31.0,493.0,573.25,431.52
2016,7,9,9,15,564.0,197.5,4.15,31.5,602.5,723.24,541.17
2016,7,9,9,30,799.0,120.0,4.1,32.0,712.0,859.24,632.26
2016,7,9,9,45,507.5,254.0,4.1,32.5,638.0,749.79,551.36
2016,7,9,10,0,216.0,388.0,4.1,33.0,564.0,596.12,435.89
2016,7,9,10,15,222.5,406.0,4.05,33.5,594.0,621.29,452.21
2016,7,9,10,30,229.0,424.0,4.0,34.0,624.0,645.4,466.82
2016,7,9,10,45,138.5,414.5,4.0,34.5,537.0,547.06,395.32
2016,7,9,11,0,48.0,405.0,4.0,35.0,450.0,434.27,313.16
2016,7,9,11,15,453.0,269.5,3.95,35.0,702.5,724.68,525.43
2016,7,9,11,30,858.0,134.0,3.9,35.0,955.0,959.93,681.54
2016,7,9,11,45,850.5,142.0,3.85,35.5,965.5,949.57,671.14
2016,7,9,12,0,843.0,150.0,3.8,36.0,976.0,935.63,660.34
2016,7,9,12,15,843.5,150.0,3.75,36.0,981.0,918.77,649.17
2016,7,9,12,30,844.0,150.0,3.7,36.0,986.0,898.87,636.15
2016,7,9,12,45,839.5,152.5,3.65,36.5,982.0,873.9,618.64
2016,7,9,13,0,835.0,155.0,3.6,37.0,978.0,846.47,599.66
2016,7,9,13,15,832.0,154.5,3.55,37.0,967.5,815.42,579.61
2016,7,9,13,30,829.0,154.0,3.5,37.0,957.0,781.94,557.93
2016,7,9,13,45,819.0,156.5,3.5,37.0,937.5,747.73,535.26
2016,7,9,14,0,809.0,159.0,3.5,37.0,918.0,706.33,506.65
2016,7,9,14,15,802.5,157.0,3.45,36.5,892.5,661.96,476.42
2016,7,9,14,30,796.0,155.0,3.4,36.0,867.0,616.1,444.36
2016,7,9,14,45,791.5,150.5,3.35,36.0,836.5,568.0,409.0
2016,7,9,15,0,787.0,146.0,3.3,36.0,806.0,518.65,371.8
2016,7,9,15,15,775.5,143.0,3.2,36.0,768.0,466.29,331.36
2016,7,9,15,30,764.0,140.0,3.1,36.0,730.0,413.83,289.81
2016,7,9,15,45,743.0,139.5,3.05,36.0,686.0,360.26,246.77
2016,7,9,16,0,722.0,139.0,3.0,36.0,642.0,302.73,200.37
2016,7,9,16,15,702.0,135.0,3.0,35.5,595.0,249.16,157.4
2016,7,9,16,30,682.0,131.0,3.0,35.0,548.0,197.46,117.4
2016,7,9,16,45,650.0,128.0,3.0,35.0,497.0,147.39,83.29
2016,7,9,17,0,618.0,125.0,3.0,35.0,446.0,101.11,61.04
2016,7,9,17,15,583.0,118.5,2.85,34.5,394.0,78.7,58.84
2016,7,9,17,30,548.0,112.0,2.7,34.0,342.0,77.12,57.92
2016,7,9,17,45,498.5,104.0,2.55,33.5,290.5,73.48,55.25
2016,7,9,18,0,449.0,96.0,2.4,33.0,239.0,69.19,51.94
2016,7,9,18,15,383.5,84.5,2.35,32.0,190.5,62.06,46.22
2016,7,9,18,30,318.0,73.0,2.3,31.0,142.0,54.64,40.01
2016,7,9,18,45,229.0,57.5,2.25,30.5,100.0,43.77,30.57
2016,7,9,19,0,140.0,42.0,2.2,30.0,58.0,33.34,21.04
2016,7,9,19,15,70.0,21.0,2.5,29.5,29.0,17.14,1.13
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,10.0,2.35,24.0,10.0,9.1,0.0
2016,7,10,6,0,0.0,20.0,2.5,24.0,20.0,18.04,3.31
2016,7,10,6,15,44.0,42.5,2.75,24.5,50.0,63.87,43.71
2016,7,10,6,30,88.0,65.0,3.0,25.0,80.0,107.05,79.7
2016,7,10,6,45,148.0,81.5,3.3,25.5,117.5,161.3,124.58
2016,7,10,7,0,208.0,98.0,3.6,26.0,155.0,215.82,169.54
2016,7,10,7,15,193.0,123.0,3.7,26.5,185.0,245.62,193.7
2016,7,10,7,30,178.0,148.0,3.8,27.0,215.0,263.32,207.44
2016,7,10,7,45,185.5,172.5,3.9,27.5,252.0,301.78,236.93
2016,7,10,8,0,193.0,197.0,4.0,28.0,289.0,340.3,265.67
2016,7,10,8,15,201.5,222.0,4.0,28.5,328.0,380.06,294.63
2016,7,10,8,30,210.0,247.0,4.0,29.0,367.0,419.72,322.89
2016,7,10,8,45,181.5,274.0,4.0,29.5,384.5,431.62,329.19
2016,7,10,9,0,153.0,301.0,4.0,30.0,402.0,440.68,333.34
2016,7,10,9,15,128.5,322.0,3.95,30.5,411.0,444.17,333.45
2016,7,10,9,30,104.0,343.0,3.9,31.0,420.0,431.4,321.92
2016,7,10,9,45,257.5,335.5,3.9,31.5,541.0,592.34,439.43
2016,7,10,10,0,411.0,328.0,3.9,32.0,662.0,743.26,544.52
2016,7,10,10,15,328.5,374.5,3.9,32.0,648.5,703.67,513.43
2016,7,10,10,30,246.0,421.0,3.9,32.0,635.0,672.78,489.02
2016,7,10,10,45,149.5,417.5,3.9,32.5,549.0,561.02,408.26
2016,7,10,11,0,53.0,414.0,3.9,33.0,463.0,448.29,325.59
2016,7,10,11,15,59.5,418.0,3.9,33.0,474.0,455.96,331.29
2016,7,10,11,30,66.0,422.0,3.9,33.0,485.0,463.24,336.3
2016,7,10,11,45,203.5,439.5,3.9,33.5,638.0,618.39,446.74
2016,7,10,12,0,341.0,457.0,3.9,34.0,791.0,765.54,546.61
2016,7,10,12,15,202.5,461.5,3.9,34.0,660.5,623.38,446.94
2016,7,10,12,30,64.0,466.0,3.9,34.0,530.0,486.75,349.63
2016,7,10,12,45,125.0,485.0,3.95,34.5,609.0,557.25,399.67
2016,7,10,13,0,186.0,504.0,4.0,35.0,688.0,616.23,440.09
2016,7,10,13,15,493.5,338.0,4.05,35.0,817.5,713.88,513.92
2016,7,10,13,30,801.0,172.0,4.1,35.0,947.0,782.13,565.68
2016,7,10,13,45,794.0,172.5,4.15,35.5,929.0,743.78,537.8
2016,7,10,14,0,787.0,173.0,4.2,36.0,911.0,703.61,508.8
2016,7,10,14,15,780.5,171.5,4.2,36.0,886.5,660.48,478.22
2016,7,10,14,30,774.0,170.0,4.2,36.0,862.0,615.9,445.96
2016,7,10,14,45,758.5,171.0,4.2,36.0,829.0,567.1,409.93
2016,7,10,15,0,743.0,172.0,4.2,36.0,796.0,518.17,372.94
2016,7,10,15,15,730.5,169.0,4.2,35.5,758.5,463.84,331.96
2016,7,10,15,30,718.0,166.0,4.2,35.0,721.0,412.45,291.83
2016,7,10,15,45,690.0,168.0,4.25,35.0,676.0,359.98,249.65
2016,7,10,16,0,662.0,170.0,4.3,35.0,631.0,309.82,208.83
2016,7,10,16,15,640.0,165.0,4.3,34.5,584.0,258.34,167.59
2016,7,10,16,30,618.0,160.0,4.3,34.0,537.0,209.11,129.56
2016,7,10,16,45,572.5,159.5,4.3,34.0,484.5,163.44,98.95
2016,7,10,17,0,527.0,159.0,4.3,34.0,432.0,122.69,79.7
2016,7,10,17,15,488.5,150.0,4.1,33.5,381.0,100.29,76.71
2016,7,10,17,30,450.0,141.0,3.9,33.0,330.0,96.51,74.08
2016,7,10,17,45,383.0,133.0,3.75,32.5,278.0,92.99,71.58
2016,7,10,18,0,316.0,125.0,3.6,32.0,226.0,92.4,71.38
2016,7,10,18,15,252.0,108.0,3.4,31.0,178.5,80.78,62.0
2016,7,10,18,30,188.0,91.0,3.2,30.0,131.0,68.78,51.95
2016,7,10,18,45,113.0,67.5,3.0,29.5,89.5,53.06,38.36
2016,7,10,19,0,38.0,44.0,2.8,29.0,48.0,36.07,23.28
2016,7,10,19,15,19.0,22.0,2.9,28.5,24.0,18.78,1.35
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,10.0,4.5,24.5,10.5,10.03,0.0
2016,7,11,6,0,9.0,20.0,4.6,25.0,21.0,21.77,4.15
2016,7,11,6,15,63.5,46.0,4.75,25.5,56.5,75.39,51.99
2016,7,11,6,30,118.0,72.0,4.9,26.0,92.0,127.97,95.68
2016,7,11,6,45,198.5,90.0,5.1,26.5,138.0,193.87,149.98
2016,7,11,7,0,279.0,108.0,5.3,27.0,184.0,262.62,206.43
2016,7,11,7,15,336.0,122.0,5.45,27.5,233.5,322.15,254.77
2016,7,11,7,30,393.0,136.0,5.6,28.0,283.0,397.6,314.22
2016,7,11,7,45,456.0,140.5,5.75,28.5,337.0,461.82,363.99
2016,7,11,8,0,519.0,145.0,5.9,29.0,391.0,530.48,416.02
2016,7,11,8,15,309.0,196.0,6.0,29.5,347.5,441.92,344.31
2016,7,11,8,30,99.0,247.0,6.1,30.0,304.0,322.37,247.69
2016,7,11,8,45,378.5,204.5,6.2,30.5,449.5,542.41,418.43
2016,7,11,9,0,658.0,162.0,6.3,31.0,595.0,749.52,571.8
2016,7,11,9,15,678.0,166.5,6.35,31.5,640.5,790.47,597.51
2016,7,11,9,30,698.0,171.0,6.4,32.0,686.0,829.78,622.41
2016,7,11,9,45,717.5,172.5,6.5,32.5,728.5,863.49,643.37
2016,7,11,10,0,737.0,174.0,6.6,33.0,771.0,894.96,662.68
2016,7,11,10,15,749.0,176.5,6.6,33.0,806.0,911.69,672.8
2016,7,11,10,30,761.0,179.0,6.6,33.0,841.0,931.65,685.25
2016,7,11,10,45,771.5,180.0,6.65,33.5,870.5,945.54,692.44
2016,7,11,11,0,782.0,181.0,6.7,34.0,900.0,956.15,697.49
2016,7,11,11,15,788.0,183.0,6.65,34.5,922.0,959.96,697.62
2016,7,11,11,30,794.0,185.0,6.6,35.0,944.0,960.28,695.54
2016,7,11,11,45,791.5,190.5,6.6,35.5,956.5,952.25,688.29
2016,7,11,12,0,789.0,196.0,6.6,36.0,969.0,940.78,678.92
2016,7,11,12,15,791.0,196.5,6.55,36.0,975.0,925.6,668.41
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,907.29,655.92
2016,7,11,12,45,791.0,197.5,6.45,36.0,978.5,882.57,639.21
2016,7,11,13,0,789.0,198.0,6.4,36.0,976.0,855.32,620.86
2016,7,11,13,15,786.5,197.5,6.3,36.0,966.0,824.38,599.82
2016,7,11,13,30,784.0,197.0,6.2,36.0,956.0,791.11,576.59
2016,7,11,13,45,777.5,196.5,6.15,36.5,938.0,752.66,548.21
2016,7,11,14,0,771.0,196.0,6.1,37.0,920.0,712.44,518.35
2016,7,11,14,15,764.0,194.0,6.05,37.0,894.5,669.06,486.99
2016,7,11,14,30,757.0,192.0,6.0,37.0,869.0,624.35,454.11
2016,7,11,14,45,755.5,184.5,5.95,37.0,839.0,577.12,418.83
