Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,0,754.0,177.0,5.9,37.0,809.0,528.45,381.64
2016,7,11,15,15,741.0,173.5,5.85,36.5,770.5,472.79,339.26
2016,7,11,15,30,728.0,170.0,5.8,36.0,732.0,420.13,297.85
2016,7,11,15,45,708.5,167.5,5.8,36.0,688.0,366.43,254.29
2016,7,11,16,0,689.0,165.0,5.8,36.0,644.0,314.1,211.32
2016,7,11,16,15,667.0,160.0,5.75,35.5,596.5,260.98,168.52
2016,7,11,16,30,645.0,155.0,5.7,35.0,549.0,210.08,129.01
2016,7,11,16,45,611.5,150.5,5.7,34.5,497.5,160.86,95.45
2016,7,11,17,0,578.0,146.0,5.7,34.0,446.0,115.76,73.36
2016,7,11,17,15,540.5,138.0,5.6,33.5,394.0,92.83,70.71
2016,7,11,17,30,503.0,130.0,5.5,33.0,342.0,89.45,68.37
2016,7,11,17,45,447.0,121.0,5.45,32.5,289.5,85.02,65.08
2016,7,11,18,0,391.0,112.0,5.4,32.0,237.0,80.37,61.49
2016,7,11,18,15,323.0,98.0,5.3,31.5,188.0,71.76,54.42
2016,7,11,18,30,255.0,84.0,5.2,31.0,139.0,64.3,48.04
2016,7,11,18,45,170.0,64.5,5.1,30.5,97.0,50.01,35.68
2016,7,11,19,0,85.0,45.0,5.0,30.0,55.0,36.08,23.14
2016,7,11,19,15,42.5,22.5,5.0,29.5,27.5,18.75,0.76
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,23.5,12.0,4.9,23.5,13.0,15.77,0.0
2016,7,12,6,0,47.0,24.0,5.0,24.0,26.0,40.3,10.39
2016,7,12,6,15,140.5,43.0,5.15,24.5,63.5,101.76,71.04
2016,7,12,6,30,234.0,62.0,5.3,25.0,101.0,172.19,129.82
2016,7,12,6,45,330.5,72.5,5.45,25.5,149.5,238.68,185.71
2016,7,12,7,0,427.0,83.0,5.6,26.0,198.0,315.44,249.41
2016,7,12,7,15,252.0,114.5,5.6,26.5,186.5,268.07,212.66
2016,7,12,7,30,77.0,146.0,5.6,27.0,175.0,192.24,150.58
2016,7,12,7,45,147.5,170.0,5.7,28.0,236.0,275.03,216.23
2016,7,12,8,0,218.0,194.0,5.8,29.0,297.0,354.52,277.61
2016,7,12,8,15,460.5,155.0,5.85,29.5,406.0,520.93,407.11
2016,7,12,8,30,703.0,116.0,5.9,30.0,515.0,689.02,532.66
2016,7,12,8,45,729.5,117.5,5.95,30.5,565.0,737.05,564.05
2016,7,12,9,0,756.0,119.0,6.0,31.0,615.0,781.18,592.62
2016,7,12,9,15,516.0,226.0,6.0,31.5,576.0,707.08,534.08
2016,7,12,9,30,276.0,333.0,6.0,32.0,537.0,603.47,451.69
2016,7,12,9,45,546.5,230.0,6.0,32.5,662.5,761.74,569.57
2016,7,12,10,0,817.0,127.0,6.0,33.0,788.0,915.12,674.17
2016,7,12,10,15,826.0,129.0,5.95,33.5,822.5,926.52,678.23
2016,7,12,10,30,835.0,131.0,5.9,34.0,857.0,944.05,687.16
2016,7,12,10,45,844.0,131.0,5.9,34.5,886.0,956.28,692.82
2016,7,12,11,0,853.0,131.0,5.9,35.0,915.0,965.1,696.31
2016,7,12,11,15,857.5,132.0,5.85,35.0,936.0,967.01,696.55
2016,7,12,11,30,862.0,133.0,5.8,35.0,957.0,965.32,694.56
2016,7,12,11,45,873.0,127.5,5.8,35.5,972.5,960.16,689.27
2016,7,12,12,0,884.0,122.0,5.8,36.0,988.0,951.41,681.78
2016,7,12,12,15,885.0,122.5,5.75,36.0,993.5,935.3,670.74
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,915.9,657.66
2016,7,12,12,45,887.5,121.5,5.7,36.5,997.5,892.12,640.67
2016,7,12,13,0,889.0,120.0,5.7,37.0,996.0,865.39,621.82
2016,7,12,13,15,887.0,119.5,5.65,37.0,985.5,833.71,600.8
2016,7,12,13,30,885.0,119.0,5.6,37.0,975.0,799.32,577.94
2016,7,12,13,45,881.0,118.0,5.6,37.0,957.0,760.39,552.14
2016,7,12,14,0,877.0,117.0,5.6,37.0,939.0,719.14,523.74
2016,7,12,14,15,871.5,115.5,5.55,37.0,913.5,674.31,491.31
2016,7,12,14,30,866.0,114.0,5.5,37.0,888.0,627.64,456.89
2016,7,12,14,45,857.0,113.0,5.5,37.0,855.5,577.77,419.52
2016,7,12,15,0,848.0,112.0,5.5,37.0,823.0,526.81,380.39
2016,7,12,15,15,837.5,110.0,5.5,37.0,785.0,473.54,338.53
2016,7,12,15,30,827.0,108.0,5.5,37.0,747.0,419.82,295.24
2016,7,12,15,45,808.5,108.0,5.5,37.0,702.0,364.69,250.05
2016,7,12,16,0,790.0,108.0,5.5,37.0,657.0,304.46,200.62
2016,7,12,16,15,772.0,105.0,5.5,36.5,609.5,248.73,155.05
2016,7,12,16,30,754.0,102.0,5.5,36.0,562.0,194.53,112.4
2016,7,12,16,45,724.0,100.5,5.55,35.5,510.0,142.04,76.4
2016,7,12,17,0,694.0,99.0,5.6,35.0,458.0,86.59,48.11
2016,7,12,17,15,662.0,94.0,5.55,34.5,405.5,61.87,45.2
2016,7,12,17,30,630.0,89.0,5.5,34.0,353.0,60.53,44.39
2016,7,12,17,45,583.5,83.0,5.5,33.5,300.5,58.24,42.74
2016,7,12,18,0,537.0,77.0,5.5,33.0,248.0,55.83,40.92
2016,7,12,18,15,473.5,68.5,5.4,32.5,198.0,51.17,37.11
2016,7,12,18,30,410.0,60.0,5.3,32.0,148.0,46.32,32.94
2016,7,12,18,45,315.5,48.5,5.25,31.5,104.5,37.14,24.96
2016,7,12,19,0,221.0,37.0,5.2,31.0,61.0,28.77,17.19
2016,7,12,19,15,110.5,18.5,5.15,30.5,30.5,14.52,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,39.5,11.5,4.05,24.5,13.5,18.62,0.0
2016,7,13,6,0,79.0,23.0,4.2,25.0,27.0,50.88,11.83
2016,7,13,6,15,185.5,39.0,4.35,25.5,64.5,117.72,81.89
2016,7,13,6,30,292.0,55.0,4.5,26.0,102.0,186.21,139.42
2016,7,13,6,45,390.5,62.5,4.65,26.5,151.5,253.24,195.84
2016,7,13,7,0,489.0,70.0,4.8,27.0,201.0,335.55,263.65
2016,7,13,7,15,542.0,77.5,4.9,27.5,253.0,399.17,315.45
2016,7,13,7,30,595.0,85.0,5.0,28.0,305.0,466.84,368.77
2016,7,13,7,45,647.5,85.5,5.15,29.0,360.5,529.73,416.32
2016,7,13,8,0,700.0,86.0,5.3,30.0,416.0,593.4,463.0
2016,7,13,8,15,725.5,90.0,5.4,30.5,468.0,646.16,500.31
2016,7,13,8,30,751.0,94.0,5.5,31.0,520.0,698.63,535.73
2016,7,13,8,45,776.0,95.0,5.6,31.5,570.5,746.64,567.35
2016,7,13,9,0,801.0,96.0,5.7,32.0,621.0,793.63,597.77
2016,7,13,9,15,815.0,98.5,5.7,32.5,666.5,824.13,615.91
2016,7,13,9,30,829.0,101.0,5.7,33.0,712.0,859.31,637.16
2016,7,13,9,45,841.5,102.0,5.75,33.5,753.0,888.99,654.67
2016,7,13,10,0,854.0,103.0,5.8,34.0,794.0,915.88,670.24
2016,7,13,10,15,862.5,105.0,5.85,34.5,828.5,937.03,681.92
2016,7,13,10,30,871.0,107.0,5.9,35.0,863.0,954.87,691.44
2016,7,13,10,45,877.0,108.0,5.95,35.5,891.5,965.82,696.46
2016,7,13,11,0,883.0,109.0,6.0,36.0,920.0,973.18,699.24
2016,7,13,11,15,887.5,110.0,6.0,36.0,941.0,975.45,699.99
2016,7,13,11,30,892.0,111.0,6.0,36.0,962.0,974.0,698.46
2016,7,13,11,45,873.5,126.5,6.0,36.5,970.0,960.6,687.76
2016,7,13,12,0,855.0,142.0,6.0,37.0,978.0,943.3,674.7
2016,7,13,12,15,856.0,142.0,6.0,37.0,983.5,926.9,663.78
2016,7,13,12,30,857.0,142.0,6.0,37.0,989.0,907.36,650.86
2016,7,13,12,45,855.5,143.0,6.05,37.5,986.5,883.55,634.06
2016,7,13,13,0,854.0,144.0,6.1,38.0,984.0,857.05,615.54
2016,7,13,13,15,851.5,143.0,6.1,38.0,974.0,825.41,594.69
2016,7,13,13,30,849.0,142.0,6.1,38.0,964.0,791.24,572.1
2016,7,13,13,45,844.0,142.0,6.1,38.0,946.0,753.56,547.02
2016,7,13,14,0,839.0,142.0,6.1,38.0,928.0,713.72,518.78
2016,7,13,14,15,833.0,140.5,6.05,37.5,903.0,670.02,488.17
2016,7,13,14,30,827.0,139.0,6.0,37.0,878.0,624.62,455.58
2016,7,13,14,45,807.5,143.5,6.0,37.0,843.5,574.09,417.61
2016,7,13,15,0,788.0,148.0,6.0,37.0,809.0,523.53,378.76
2016,7,13,15,15,777.0,145.5,5.95,37.0,771.5,471.55,337.94
2016,7,13,15,30,766.0,143.0,5.9,37.0,734.0,419.39,296.01
2016,7,13,15,45,746.5,142.0,5.9,37.0,690.0,365.6,252.2
2016,7,13,16,0,727.0,141.0,5.9,37.0,646.0,307.63,204.88
2016,7,13,16,15,707.5,136.5,5.85,36.5,598.5,253.25,160.81
2016,7,13,16,30,688.0,132.0,5.8,36.0,551.0,200.7,119.76
2016,7,13,16,45,655.5,129.0,5.75,35.5,500.0,149.98,85.04
2016,7,13,17,0,623.0,126.0,5.7,35.0,449.0,103.12,62.24
2016,7,13,17,15,588.0,119.5,5.6,34.5,396.5,79.64,59.7
2016,7,13,17,30,553.0,113.0,5.5,34.0,344.0,78.11,58.81
2016,7,13,17,45,500.5,105.5,5.4,33.5,292.0,74.62,56.25
2016,7,13,18,0,448.0,98.0,5.3,33.0,240.0,70.7,53.24
2016,7,13,18,15,380.0,86.5,5.0,32.5,190.5,63.59,47.41
2016,7,13,18,30,312.0,75.0,4.7,32.0,141.0,56.21,41.12
2016,7,13,18,45,221.5,58.5,4.45,31.5,98.5,44.59,31.06
2016,7,13,19,0,131.0,42.0,4.2,31.0,56.0,33.28,20.72
2016,7,13,19,15,65.5,21.0,4.05,30.5,28.0,17.1,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,63.5,10.5,3.6,24.5,14.5,22.65,0.0
2016,7,14,6,0,127.0,21.0,3.8,25.0,29.0,65.15,12.89
2016,7,14,6,15,247.0,34.5,3.95,25.5,68.0,131.98,91.29
2016,7,14,6,30,367.0,48.0,4.1,26.0,107.0,208.86,156.05
2016,7,14,6,45,447.5,56.5,4.25,26.5,156.0,275.11,212.38
2016,7,14,7,0,528.0,65.0,4.4,27.0,205.0,349.27,273.91
2016,7,14,7,15,579.5,71.5,4.5,27.5,258.0,412.88,325.66
2016,7,14,7,30,631.0,78.0,4.6,28.0,311.0,480.36,378.66
2016,7,14,7,45,665.5,83.5,4.75,28.5,364.5,539.17,423.51
2016,7,14,8,0,700.0,89.0,4.9,29.0,418.0,599.33,468.03
2016,7,14,8,15,726.5,93.0,4.9,29.5,470.5,650.6,504.03
2016,7,14,8,30,753.0,97.0,4.9,30.0,523.0,703.96,539.58
2016,7,14,8,45,771.0,101.5,4.95,30.5,572.5,750.46,569.74
2016,7,14,9,0,789.0,106.0,5.0,31.0,622.0,795.46,598.37
2016,7,14,9,15,803.5,108.5,4.95,31.5,667.5,833.37,621.17
2016,7,14,9,30,818.0,111.0,4.9,32.0,713.0,869.01,642.12
2016,7,14,9,45,827.5,114.5,4.85,32.5,753.5,890.17,653.06
2016,7,14,10,0,837.0,118.0,4.8,33.0,794.0,916.52,667.48
2016,7,14,10,15,845.5,120.0,4.75,33.5,828.5,937.26,678.06
2016,7,14,10,30,854.0,122.0,4.7,34.0,863.0,954.73,686.64
2016,7,14,10,45,858.5,124.5,4.7,34.5,891.0,965.43,691.13
2016,7,14,11,0,863.0,127.0,4.7,35.0,919.0,972.55,693.42
2016,7,14,11,15,867.0,128.0,4.7,35.0,940.0,974.08,693.68
2016,7,14,11,30,871.0,129.0,4.7,35.0,961.0,971.98,691.74
2016,7,14,11,45,873.5,130.0,4.7,35.5,974.0,964.79,685.26
2016,7,14,12,0,876.0,131.0,4.7,36.0,987.0,954.01,676.62
2016,7,14,12,15,876.5,131.5,4.7,36.0,992.5,937.44,665.78
2016,7,14,12,30,877.0,132.0,4.7,36.0,998.0,917.64,652.95
2016,7,14,12,45,874.0,133.0,4.75,36.5,995.0,892.16,635.36
2016,7,14,13,0,871.0,134.0,4.8,37.0,992.0,863.97,616.06
2016,7,14,13,15,868.5,133.5,4.85,37.0,981.5,832.28,595.87
2016,7,14,13,30,866.0,133.0,4.9,37.0,971.0,797.97,573.83
2016,7,14,13,45,859.5,133.5,4.95,37.0,952.0,758.99,548.5
2016,7,14,14,0,853.0,134.0,5.0,37.0,933.0,717.9,520.26
2016,7,14,14,15,847.0,132.5,5.05,36.5,908.0,673.6,489.87
2016,7,14,14,30,841.0,131.0,5.1,36.0,883.0,627.57,457.37
2016,7,14,14,45,831.0,130.5,5.15,36.0,850.5,578.53,420.82
2016,7,14,15,0,821.0,130.0,5.2,36.0,818.0,528.53,382.58
2016,7,14,15,15,810.5,127.5,5.25,36.0,780.0,472.83,339.25
2016,7,14,15,30,800.0,125.0,5.3,36.0,742.0,419.09,296.12
2016,7,14,15,45,784.5,123.0,5.35,36.0,698.5,363.98,251.03
2016,7,14,16,0,769.0,121.0,5.4,36.0,655.0,309.63,205.87
2016,7,14,16,15,750.5,117.5,5.35,35.5,607.5,254.45,160.74
2016,7,14,16,30,732.0,114.0,5.3,35.0,560.0,200.91,118.56
2016,7,14,16,45,704.5,111.0,5.25,34.5,508.5,142.28,77.56
2016,7,14,17,0,677.0,108.0,5.2,34.0,457.0,92.6,53.17
2016,7,14,17,15,644.0,102.5,5.05,33.5,404.5,67.77,50.23
2016,7,14,17,30,611.0,97.0,4.9,33.0,352.0,66.36,49.39
2016,7,14,17,45,560.5,91.0,4.8,33.0,299.0,64.35,47.89
2016,7,14,18,0,510.0,85.0,4.7,33.0,246.0,62.27,46.25
2016,7,14,18,15,443.5,75.5,4.45,32.5,196.0,55.85,40.99
2016,7,14,18,30,377.0,66.0,4.2,32.0,146.0,49.69,35.72
2016,7,14,18,45,276.0,52.5,4.0,31.5,102.0,40.14,27.39
2016,7,14,19,0,175.0,39.0,3.8,31.0,58.0,30.29,18.31
2016,7,14,19,15,87.5,19.5,3.8,30.5,29.0,15.32,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,10.5,3.65,24.5,11.0,12.23,0.0
2016,7,15,6,0,26.0,21.0,3.8,25.0,22.0,30.84,1.52
2016,7,15,6,15,111.0,42.5,3.85,25.0,58.5,92.51,63.71
2016,7,15,6,30,196.0,64.0,3.9,25.0,95.0,154.24,115.63
2016,7,15,6,45,290.0,76.5,4.0,25.5,143.0,226.0,175.22
2016,7,15,7,0,384.0,89.0,4.1,26.0,191.0,301.65,237.46
2016,7,15,7,15,442.5,99.5,4.15,26.5,243.0,365.19,288.97
2016,7,15,7,30,501.0,110.0,4.2,27.0,295.0,433.8,342.88
2016,7,15,7,45,527.0,117.0,4.3,28.0,339.0,482.16,379.0
2016,7,15,8,0,553.0,124.0,4.4,29.0,383.0,537.98,419.34
2016,7,15,8,15,576.0,134.5,4.4,29.5,433.0,590.18,456.4
2016,7,15,8,30,599.0,145.0,4.4,30.0,483.0,642.28,492.41
2016,7,15,8,45,649.0,146.5,4.45,30.5,544.0,706.04,536.49
2016,7,15,9,0,699.0,148.0,4.5,31.0,605.0,770.73,579.1
2016,7,15,9,15,717.0,152.0,4.45,31.5,650.5,810.78,603.43
2016,7,15,9,30,735.0,156.0,4.4,32.0,696.0,848.99,626.25
2016,7,15,9,45,743.5,162.5,4.35,33.0,735.5,879.09,642.03
2016,7,15,10,0,752.0,169.0,4.3,34.0,775.0,900.47,651.85
2016,7,15,10,15,762.0,171.5,4.15,34.0,809.5,921.91,663.9
2016,7,15,10,30,772.0,174.0,4.0,34.0,844.0,940.28,673.89
2016,7,15,10,45,773.5,180.5,3.85,34.5,870.5,951.17,677.66
2016,7,15,11,0,775.0,187.0,3.7,35.0,897.0,958.57,679.25
2016,7,15,11,15,780.0,188.5,3.55,35.5,917.5,961.01,677.75
2016,7,15,11,30,785.0,190.0,3.4,36.0,938.0,959.97,674.16
2016,7,15,11,45,782.5,194.5,3.3,36.5,950.0,951.09,666.09
2016,7,15,12,0,780.0,199.0,3.2,37.0,962.0,938.81,656.07
2016,7,15,12,15,781.0,199.5,3.2,37.0,967.5,922.88,645.91
2016,7,15,12,30,782.0,200.0,3.2,37.0,973.0,903.87,633.89
2016,7,15,12,45,777.5,202.5,3.2,37.5,969.0,878.92,616.86
2016,7,15,13,0,773.0,205.0,3.2,38.0,965.0,851.54,598.38
2016,7,15,13,15,770.0,204.0,3.3,38.0,955.0,820.1,579.06
2016,7,15,13,30,767.0,203.0,3.4,38.0,945.0,786.43,557.35
2016,7,15,13,45,760.0,203.0,3.5,38.0,926.5,748.49,532.26
2016,7,15,14,0,753.0,203.0,3.6,38.0,908.0,708.86,505.54
2016,7,15,14,15,745.5,200.5,3.7,38.0,883.0,665.53,475.75
2016,7,15,14,30,738.0,198.0,3.8,38.0,858.0,619.75,443.59
2016,7,15,14,45,727.5,195.5,3.95,38.0,826.0,571.26,408.81
2016,7,15,15,0,717.0,193.0,4.1,38.0,794.0,522.27,372.67
2016,7,15,15,15,703.5,189.5,4.1,37.5,756.0,470.83,334.29
2016,7,15,15,30,690.0,186.0,4.1,37.0,718.0,419.7,294.99
2016,7,15,15,45,673.5,181.0,4.2,37.0,675.0,366.91,253.08
2016,7,15,16,0,657.0,176.0,4.3,37.0,632.0,315.27,211.43
2016,7,15,16,15,634.0,170.5,4.3,36.5,584.5,263.17,170.14
2016,7,15,16,30,611.0,165.0,4.3,36.0,537.0,213.48,132.09
2016,7,15,16,45,581.0,158.5,4.3,36.0,486.5,164.97,98.83
2016,7,15,17,0,551.0,152.0,4.3,36.0,436.0,120.03,76.18
2016,7,15,17,15,512.5,143.5,4.15,35.5,384.0,96.36,72.9
2016,7,15,17,30,474.0,135.0,4.0,35.0,332.0,92.77,70.43
2016,7,15,17,45,419.5,124.5,3.85,34.5,280.5,87.43,66.44
2016,7,15,18,0,365.0,114.0,3.7,34.0,229.0,81.8,62.1
2016,7,15,18,15,297.5,99.0,3.4,33.0,180.5,74.98,56.68
2016,7,15,18,30,230.0,84.0,3.1,32.0,132.0,64.17,47.66
2016,7,15,18,45,148.0,63.0,2.8,31.5,90.5,48.85,34.5
2016,7,15,19,0,66.0,42.0,2.5,31.0,49.0,33.88,21.08
2016,7,15,19,15,33.0,21.0,2.55,30.5,24.5,17.54,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.0,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.67,0.0
2016,7,16,6,15,0.0,28.0,2.95,24.5,28.0,25.05,13.8
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,41.24,27.69
2016,7,16,6,45,4.0,67.5,3.15,25.5,68.5,64.81,47.27
2016,7,16,7,0,8.0,90.0,3.3,26.0,92.0,88.5,66.74
2016,7,16,7,15,16.0,111.0,3.3,26.5,116.5,112.97,86.53
2016,7,16,7,30,24.0,132.0,3.3,27.0,141.0,145.63,112.49
2016,7,16,7,45,195.0,149.5,3.35,27.5,240.0,293.88,231.3
2016,7,16,8,0,366.0,167.0,3.4,28.0,339.0,438.41,342.91
2016,7,16,8,15,370.5,190.0,3.4,28.5,381.5,481.59,373.11
2016,7,16,8,30,375.0,213.0,3.4,29.0,424.0,523.79,402.2
2016,7,16,8,45,462.5,205.0,3.45,30.0,490.0,612.48,464.97
2016,7,16,9,0,550.0,197.0,3.5,31.0,556.0,692.08,519.43
2016,7,16,9,15,521.0,226.5,3.45,31.5,586.5,714.01,530.73
2016,7,16,9,30,492.0,256.0,3.4,32.0,617.0,731.67,539.23
2016,7,16,9,45,654.0,193.0,3.4,32.5,702.0,830.32,607.11
2016,7,16,10,0,816.0,130.0,3.4,33.0,787.0,920.37,663.26
2016,7,16,10,15,678.0,224.5,3.35,33.5,787.0,904.2,649.22
2016,7,16,10,30,540.0,319.0,3.3,34.0,787.0,867.88,619.06
2016,7,16,10,45,696.0,227.0,3.3,34.5,851.5,931.37,662.21
2016,7,16,11,0,852.0,135.0,3.3,35.0,916.0,971.47,685.07
2016,7,16,11,15,690.5,258.5,3.3,35.5,901.0,951.75,669.96
2016,7,16,11,30,529.0,382.0,3.3,36.0,886.0,905.99,633.78
2016,7,16,11,45,687.0,268.5,3.3,36.5,933.0,939.5,658.61
2016,7,16,12,0,845.0,155.0,3.3,37.0,980.0,948.35,662.83
2016,7,16,12,15,846.0,155.5,3.35,37.0,986.0,932.37,652.8
2016,7,16,12,30,847.0,156.0,3.4,37.0,992.0,913.26,641.01
2016,7,16,12,45,845.5,156.0,3.5,37.0,989.5,888.62,626.0
2016,7,16,13,0,844.0,156.0,3.6,37.0,987.0,861.34,609.25
2016,7,16,13,15,841.5,155.5,3.65,37.0,976.5,830.24,589.7
2016,7,16,13,30,839.0,155.0,3.7,37.0,966.0,796.62,568.41
2016,7,16,13,45,834.0,154.5,3.8,37.5,947.5,758.7,543.0
2016,7,16,14,0,829.0,154.0,3.9,38.0,929.0,721.91,516.73
2016,7,16,14,15,822.0,152.5,4.0,38.0,904.0,676.54,485.33
2016,7,16,14,30,815.0,151.0,4.1,38.0,879.0,629.64,452.1
2016,7,16,14,45,811.5,145.5,4.2,38.0,848.0,580.08,416.18
2016,7,16,15,0,808.0,140.0,4.3,38.0,817.0,529.11,378.18
2016,7,16,15,15,796.5,137.5,4.35,37.5,778.5,475.73,337.93
2016,7,16,15,30,785.0,135.0,4.4,37.0,740.0,422.18,296.24
2016,7,16,15,45,768.5,132.5,4.45,37.0,696.0,367.0,251.73
2016,7,16,16,0,752.0,130.0,4.5,37.0,652.0,312.73,207.25
2016,7,16,16,15,732.5,126.0,4.55,36.5,603.5,252.17,158.74
2016,7,16,16,30,713.0,122.0,4.6,36.0,555.0,198.39,116.79
2016,7,16,16,45,685.5,118.0,4.65,35.5,504.0,145.8,80.54
2016,7,16,17,0,658.0,114.0,4.7,35.0,453.0,96.42,56.16
2016,7,16,17,15,623.5,108.0,4.65,34.5,400.0,71.64,53.17
2016,7,16,17,30,589.0,102.0,4.6,34.0,347.0,70.07,52.21
2016,7,16,17,45,540.5,94.5,4.55,34.0,294.0,67.09,49.93
2016,7,16,18,0,492.0,87.0,4.5,34.0,241.0,63.95,47.43
2016,7,16,18,15,425.5,77.0,4.25,33.0,191.5,56.92,41.77
2016,7,16,18,30,359.0,67.0,4.0,32.0,142.0,50.42,36.31
2016,7,16,18,45,266.0,52.5,3.75,31.5,99.0,40.15,27.37
2016,7,16,19,0,173.0,38.0,3.5,31.0,56.0,29.53,17.61
2016,7,16,19,15,86.5,19.0,3.4,30.5,28.0,14.94,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.0,10.0,2.65,23.5,11.5,15.07,0.0
2016,7,17,6,0,58.0,20.0,2.9,24.0,23.0,41.19,0.0
2016,7,17,6,15,160.0,38.0,2.95,24.5,60.0,109.18,75.06
2016,7,17,6,30,262.0,56.0,3.0,25.0,97.0,176.69,132.2
2016,7,17,6,45,353.0,67.0,3.15,25.5,145.5,242.89,187.83
2016,7,17,7,0,444.0,78.0,3.3,26.0,194.0,318.85,250.48
2016,7,17,7,15,499.5,86.5,3.3,26.5,246.0,386.49,304.96
2016,7,17,7,30,555.0,95.0,3.3,27.0,298.0,455.06,358.4
2016,7,17,7,45,603.5,99.5,3.3,28.0,353.0,518.64,405.55
2016,7,17,8,0,652.0,104.0,3.3,29.0,408.0,584.83,452.86
2016,7,17,8,15,680.5,109.0,3.3,29.5,460.0,639.17,490.76
2016,7,17,8,30,709.0,114.0,3.3,30.0,512.0,693.62,527.02
2016,7,17,8,45,733.5,117.0,3.35,30.5,562.5,742.25,558.1
2016,7,17,9,0,758.0,120.0,3.4,31.0,613.0,786.67,585.74
2016,7,17,9,15,774.0,123.0,3.4,31.5,659.0,825.69,609.09
2016,7,17,9,30,790.0,126.0,3.4,32.0,705.0,862.59,630.72
2016,7,17,9,45,803.0,128.5,3.45,32.5,746.0,893.8,648.63
2016,7,17,10,0,816.0,131.0,3.5,33.0,787.0,922.26,664.65
2016,7,17,10,15,825.0,133.0,3.5,33.5,822.0,943.42,675.58
2016,7,17,10,30,834.0,135.0,3.5,34.0,857.0,951.11,677.9
2016,7,17,10,45,841.0,136.5,3.55,34.5,885.5,963.0,683.43
2016,7,17,11,0,848.0,138.0,3.6,35.0,914.0,971.41,686.78
2016,7,17,11,15,852.5,139.0,3.65,35.0,935.0,973.34,687.57
2016,7,17,11,30,857.0,140.0,3.7,35.0,956.0,971.68,686.24
2016,7,17,11,45,869.0,134.0,3.75,35.5,971.5,967.08,681.77
2016,7,17,12,0,881.0,128.0,3.8,36.0,987.0,958.89,675.16
2016,7,17,12,15,881.5,128.0,3.85,36.0,992.5,941.86,664.44
2016,7,17,12,30,882.0,128.0,3.9,36.0,998.0,921.56,651.73
2016,7,17,12,45,881.5,127.5,4.0,36.5,995.5,896.88,635.15
2016,7,17,13,0,881.0,127.0,4.1,37.0,993.0,869.33,616.74
2016,7,17,13,15,878.0,126.5,4.1,37.0,982.0,836.88,595.97
2016,7,17,13,30,875.0,126.0,4.1,37.0,971.0,801.81,573.4
2016,7,17,13,45,870.5,125.5,4.2,37.0,953.0,763.09,548.64
2016,7,17,14,0,866.0,125.0,4.3,37.0,935.0,722.08,521.2
2016,7,17,14,15,860.0,123.5,4.3,37.0,909.5,677.15,489.43
2016,7,17,14,30,854.0,122.0,4.3,37.0,884.0,630.44,455.7
2016,7,17,14,45,844.5,121.0,4.35,37.0,851.5,580.57,418.99
2016,7,17,15,0,835.0,120.0,4.4,37.0,819.0,529.68,380.53
2016,7,17,15,15,824.5,118.0,4.4,36.5,780.5,476.75,340.16
2016,7,17,15,30,814.0,116.0,4.4,36.0,742.0,423.4,298.15
2016,7,17,15,45,799.5,113.5,4.4,36.0,698.5,362.97,249.38
2016,7,17,16,0,785.0,111.0,4.4,36.0,655.0,307.51,203.46
2016,7,17,16,15,767.0,108.0,4.4,35.5,607.0,251.75,157.9
2016,7,17,16,30,749.0,105.0,4.4,35.0,559.0,197.53,115.17
2016,7,17,16,45,723.0,101.5,4.4,35.0,507.5,143.9,77.81
2016,7,17,17,0,697.0,98.0,4.4,35.0,456.0,86.92,47.98
2016,7,17,17,15,665.0,93.0,4.3,34.5,403.5,61.39,44.81
2016,7,17,17,30,633.0,88.0,4.2,34.0,351.0,60.03,43.98
2016,7,17,17,45,586.0,82.0,4.15,34.0,298.0,57.71,42.21
2016,7,17,18,0,539.0,76.0,4.1,34.0,245.0,55.27,40.27
2016,7,17,18,15,475.0,67.5,3.85,33.0,194.5,50.59,36.53
2016,7,17,18,30,411.0,59.0,3.6,32.0,144.0,45.72,32.41
2016,7,17,18,45,312.5,47.0,3.35,31.5,100.5,36.07,24.01
2016,7,17,19,0,214.0,35.0,3.1,31.0,57.0,27.26,15.76
2016,7,17,19,15,107.0,17.5,3.05,30.5,28.5,13.77,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.5,9.5,1.75,24.5,11.0,15.13,0.0
2016,7,18,6,0,63.0,19.0,2.0,25.0,22.0,41.14,0.0
2016,7,18,6,15,168.0,35.5,2.15,25.5,58.0,108.85,73.98
2016,7,18,6,30,273.0,52.0,2.3,26.0,94.0,176.33,131.02
2016,7,18,6,45,361.0,62.0,2.5,26.5,141.5,240.68,185.0
2016,7,18,7,0,449.0,72.0,2.7,27.0,189.0,318.73,248.93
2016,7,18,7,15,504.0,80.5,2.75,27.5,240.5,382.79,300.38
2016,7,18,7,30,559.0,89.0,2.8,28.0,292.0,451.21,353.42
2016,7,18,7,45,610.0,91.5,2.85,28.5,346.5,514.18,400.75
2016,7,18,8,0,661.0,94.0,2.9,29.0,401.0,579.97,448.64
2016,7,18,8,15,689.0,98.5,2.9,29.5,453.0,633.73,486.0
2016,7,18,8,30,717.0,103.0,2.9,30.0,505.0,684.87,519.34
2016,7,18,8,45,461.0,198.0,2.95,30.5,465.5,604.76,456.38
2016,7,18,9,0,205.0,293.0,3.0,31.0,426.0,478.24,358.57
2016,7,18,9,15,500.0,203.5,2.95,31.5,561.0,672.29,501.75
2016,7,18,9,30,795.0,114.0,2.9,32.0,696.0,854.59,623.72
2016,7,18,9,45,804.5,118.0,2.9,32.5,736.0,884.45,639.2
2016,7,18,10,0,814.0,122.0,2.9,33.0,776.0,902.22,647.88
2016,7,18,10,15,436.0,255.0,2.9,33.0,607.5,701.33,509.85
2016,7,18,10,30,58.0,388.0,2.9,33.0,439.0,433.04,314.03
2016,7,18,10,45,450.5,259.5,2.9,33.5,670.5,723.09,525.35
2016,7,18,11,0,843.0,131.0,2.9,34.0,902.0,960.64,679.94
2016,7,18,11,15,847.5,132.5,2.9,34.0,923.0,963.19,678.86
2016,7,18,11,30,852.0,134.0,2.9,34.0,944.0,962.15,677.62
2016,7,18,11,45,850.0,138.0,2.9,34.5,956.5,953.59,670.41
2016,7,18,12,0,848.0,142.0,2.9,35.0,969.0,941.5,661.16
2016,7,18,12,15,849.5,142.0,2.9,35.0,975.0,925.73,651.08
2016,7,18,12,30,851.0,142.0,2.9,35.0,981.0,906.78,639.08
2016,7,18,12,45,849.5,142.5,2.95,35.5,978.5,882.64,622.87
2016,7,18,13,0,848.0,143.0,3.0,36.0,976.0,855.78,604.98
2016,7,18,13,15,845.5,142.0,3.05,36.0,966.0,824.19,585.25
2016,7,18,13,30,843.0,141.0,3.1,36.0,956.0,790.07,563.76
2016,7,18,13,45,839.0,140.0,3.15,36.0,938.0,752.37,539.75
2016,7,18,14,0,835.0,139.0,3.2,36.0,920.0,712.45,512.74
2016,7,18,14,15,829.0,137.5,3.25,35.5,895.0,668.74,483.27
2016,7,18,14,30,823.0,136.0,3.3,35.0,870.0,623.32,451.74
2016,7,18,14,45,808.0,138.0,3.35,35.0,836.5,573.21,415.0
2016,7,18,15,0,793.0,140.0,3.4,35.0,803.0,522.66,376.96
2016,7,18,15,15,782.0,137.5,3.45,35.0,765.5,470.19,336.5
2016,7,18,15,30,771.0,135.0,3.5,35.0,728.0,417.54,294.73
2016,7,18,15,45,692.0,164.5,3.55,35.0,673.5,361.82,250.87
2016,7,18,16,0,613.0,194.0,3.6,35.0,619.0,317.76,215.92
2016,7,18,16,15,644.0,165.0,3.65,34.5,582.0,262.17,170.32
2016,7,18,16,30,675.0,136.0,3.7,34.0,545.0,202.93,122.58
2016,7,18,16,45,597.0,143.5,3.8,34.0,481.0,155.85,92.04
2016,7,18,17,0,519.0,151.0,3.9,34.0,417.0,118.43,76.18
2016,7,18,17,15,422.0,150.5,3.9,33.5,351.0,100.39,76.82
2016,7,18,17,30,325.0,150.0,3.9,33.0,285.0,107.93,83.44
2016,7,18,17,45,301.0,131.0,3.95,32.5,241.5,96.05,74.11
2016,7,18,18,0,277.0,112.0,4.0,32.0,198.0,83.63,64.15
2016,7,18,18,15,239.0,93.0,3.9,31.5,157.0,70.63,53.44
2016,7,18,18,30,201.0,74.0,3.8,31.0,116.0,57.15,42.03
2016,7,18,18,45,147.5,54.5,3.75,31.0,80.5,42.81,29.58
2016,7,18,19,0,94.0,35.0,3.7,31.0,45.0,28.04,16.29
2016,7,18,19,15,47.0,17.5,3.7,30.5,22.5,14.36,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,55.0,8.5,1.2,24.5,11.5,19.06,0.0
2016,7,19,6,0,110.0,17.0,1.4,25.0,23.0,54.77,0.0
2016,7,19,6,15,227.0,30.5,1.35,25.5,60.0,121.45,81.81
2016,7,19,6,30,344.0,44.0,1.3,26.0,97.0,196.44,145.23
2016,7,19,6,45,432.5,51.5,1.3,26.5,145.5,263.73,201.42
2016,7,19,7,0,521.0,59.0,1.3,27.0,194.0,339.92,263.18
2016,7,19,7,15,572.0,65.5,1.3,27.5,245.5,403.0,313.02
2016,7,19,7,30,623.0,72.0,1.3,28.0,297.0,470.0,363.77
2016,7,19,7,45,664.0,75.0,1.3,28.5,351.0,529.8,407.3
2016,7,19,8,0,705.0,78.0,1.3,29.0,405.0,589.92,449.46
2016,7,19,8,15,730.5,82.0,1.35,29.5,457.0,643.18,484.68
2016,7,19,8,30,756.0,86.0,1.4,30.0,509.0,696.18,518.31
2016,7,19,8,45,776.5,88.5,1.5,30.5,558.5,742.79,547.34
2016,7,19,9,0,797.0,91.0,1.6,31.0,608.0,781.19,570.52
2016,7,19,9,15,811.5,93.5,1.75,31.5,653.5,819.32,593.8
2016,7,19,9,30,826.0,96.0,1.9,32.0,699.0,855.22,615.4
2016,7,19,9,45,837.0,98.0,2.1,32.5,740.0,884.86,633.29
2016,7,19,10,0,848.0,100.0,2.3,33.0,781.0,911.65,649.32
2016,7,19,10,15,856.5,102.0,2.45,33.5,816.0,932.99,661.42
2016,7,19,10,30,865.0,104.0,2.6,34.0,851.0,951.04,671.48
2016,7,19,10,45,870.5,105.5,2.8,34.5,879.5,962.2,677.66
2016,7,19,11,0,876.0,107.0,3.0,35.0,908.0,969.77,681.67
2016,7,19,11,15,880.0,108.0,3.15,35.0,929.0,971.73,683.26
2016,7,19,11,30,884.0,109.0,3.3,35.0,950.0,970.0,682.64
2016,7,19,11,45,885.5,110.5,3.45,35.5,963.5,962.64,677.15
2016,7,19,12,0,887.0,112.0,3.6,36.0,977.0,951.65,669.45
2016,7,19,12,15,888.5,112.0,3.75,36.0,983.0,935.72,660.05
2016,7,19,12,30,890.0,112.0,3.9,36.0,989.0,916.44,648.51
2016,7,19,12,45,888.0,113.0,4.05,36.0,986.5,891.77,633.46
2016,7,19,13,0,886.0,114.0,4.2,36.0,984.0,864.18,616.45
2016,7,19,13,15,722.0,216.0,4.25,36.0,920.0,799.3,573.63
2016,7,19,13,30,558.0,318.0,4.3,36.0,856.0,730.55,523.77
2016,7,19,13,45,510.5,355.0,4.4,36.0,840.0,698.86,501.32
2016,7,19,14,0,463.0,392.0,4.5,36.0,824.0,667.88,479.01
2016,7,19,14,15,441.0,380.0,4.55,36.0,783.0,616.3,443.35
2016,7,19,14,30,419.0,368.0,4.6,36.0,742.0,565.89,408.01
2016,7,19,14,45,482.5,332.5,4.65,36.0,747.5,546.8,394.5
2016,7,19,15,0,546.0,297.0,4.7,36.0,753.0,520.83,375.05
2016,7,19,15,15,528.0,283.0,4.7,35.5,707.0,466.88,335.51
2016,7,19,15,30,510.0,269.0,4.7,35.0,661.0,414.26,296.05
2016,7,19,15,45,449.0,273.0,4.75,35.0,603.0,361.67,256.04
2016,7,19,16,0,388.0,277.0,4.8,35.0,545.0,320.91,224.98
2016,7,19,16,15,356.0,262.0,4.8,34.5,494.0,274.62,190.12
2016,7,19,16,30,324.0,247.0,4.8,34.0,443.0,232.04,158.94
2016,7,19,16,45,448.5,190.5,4.8,34.0,435.0,174.61,112.14
2016,7,19,17,0,573.0,134.0,4.8,34.0,427.0,107.95,67.03
2016,7,19,17,15,547.0,123.0,4.7,33.5,377.5,82.34,62.16
2016,7,19,17,30,521.0,112.0,4.6,33.0,328.0,77.51,58.57
2016,7,19,17,45,521.5,94.5,4.6,32.5,284.0,67.18,50.34
2016,7,19,18,0,522.0,77.0,4.6,32.0,240.0,56.11,41.33
2016,7,19,18,15,458.0,68.0,4.35,31.5,190.0,51.06,37.17
2016,7,19,18,30,394.0,59.0,4.1,31.0,140.0,45.8,32.6
2016,7,19,18,45,295.0,46.5,3.95,30.5,97.0,35.68,23.77
2016,7,19,19,0,196.0,34.0,3.8,30.0,54.0,26.48,15.08
2016,7,19,19,15,98.0,17.0,3.7,29.5,27.0,13.39,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,25.5,9.0,1.45,24.5,10.0,13.44,0.0
2016,7,20,6,0,51.0,18.0,1.7,25.0,20.0,36.63,0.0
2016,7,20,6,15,156.5,35.0,1.75,25.5,55.5,105.11,70.62
2016,7,20,6,30,262.0,52.0,1.8,26.0,91.0,172.65,127.94
2016,7,20,6,45,356.5,61.5,1.85,26.5,139.0,238.61,182.92
2016,7,20,7,0,451.0,71.0,1.9,27.0,187.0,319.07,248.29
2016,7,20,7,15,506.5,79.5,1.9,27.5,238.5,383.61,299.65
2016,7,20,7,30,562.0,88.0,1.9,28.0,290.0,452.56,352.46
2016,7,20,7,45,612.5,90.5,1.9,28.5,345.0,515.45,398.98
2016,7,20,8,0,663.0,93.0,1.9,29.0,400.0,581.13,445.89
2016,7,20,8,15,691.0,98.0,1.95,29.5,452.0,635.67,483.34
2016,7,20,8,30,719.0,103.0,2.0,30.0,504.0,687.55,516.76
2016,7,20,8,45,743.5,105.0,2.05,30.5,554.5,735.64,546.87
2016,7,20,9,0,768.0,107.0,2.1,31.0,605.0,782.72,575.75
2016,7,20,9,15,435.5,221.5,2.2,31.5,508.5,636.63,470.43
2016,7,20,9,30,103.0,336.0,2.3,32.0,412.0,425.86,313.51
2016,7,20,9,45,108.0,352.5,2.45,32.5,436.0,447.62,328.96
2016,7,20,10,0,113.0,369.0,2.6,33.0,460.0,484.04,353.34
2016,7,20,10,15,479.0,244.5,2.75,33.5,654.5,732.69,533.08
2016,7,20,10,30,845.0,120.0,2.9,34.0,849.0,949.23,674.43
2016,7,20,10,45,852.5,120.5,3.05,34.5,878.0,960.97,678.84
2016,7,20,11,0,860.0,121.0,3.2,35.0,907.0,969.22,682.82
2016,7,20,11,15,864.5,122.5,3.3,35.0,928.5,971.96,684.49
2016,7,20,11,30,869.0,124.0,3.4,35.0,950.0,971.03,683.99
2016,7,20,11,45,859.5,133.5,3.5,35.5,960.5,960.5,676.12
2016,7,20,12,0,850.0,143.0,3.6,36.0,971.0,946.29,666.08
2016,7,20,12,15,851.0,143.0,3.65,36.0,977.0,930.0,655.89
2016,7,20,12,30,852.0,143.0,3.7,36.0,983.0,910.55,643.73
2016,7,20,12,45,852.0,142.5,3.8,36.5,980.5,886.79,627.78
2016,7,20,13,0,852.0,142.0,3.9,37.0,978.0,860.23,610.05
2016,7,20,13,15,849.5,141.5,3.95,37.0,968.0,828.86,590.2
2016,7,20,13,30,847.0,141.0,4.0,37.0,958.0,794.93,568.57
2016,7,20,13,45,841.0,141.5,4.05,37.0,939.5,756.71,543.96
2016,7,20,14,0,835.0,142.0,4.1,37.0,921.0,716.4,516.41
2016,7,20,14,15,828.5,140.5,4.1,37.0,896.0,672.23,485.26
2016,7,20,14,30,822.0,139.0,4.1,37.0,871.0,626.39,452.26
2016,7,20,14,45,787.0,153.0,4.2,37.0,833.0,575.04,414.55
2016,7,20,15,0,752.0,167.0,4.3,37.0,795.0,524.86,376.84
2016,7,20,15,15,740.0,164.0,4.3,36.5,757.0,473.44,338.03
2016,7,20,15,30,728.0,161.0,4.3,36.0,719.0,417.77,295.03
2016,7,20,15,45,523.0,228.5,4.3,36.0,617.5,354.49,248.23
2016,7,20,16,0,318.0,296.0,4.3,36.0,516.0,314.56,221.02
2016,7,20,16,15,482.5,221.0,4.25,35.5,526.5,268.17,179.96
2016,7,20,16,30,647.0,146.0,4.2,35.0,537.0,206.17,125.75
2016,7,20,16,45,632.0,133.0,4.2,35.0,486.5,151.87,87.33
2016,7,20,17,0,617.0,120.0,4.2,35.0,436.0,99.46,59.3
2016,7,20,17,15,570.0,118.5,4.1,34.5,384.5,79.23,59.35
2016,7,20,17,30,523.0,117.0,4.0,34.0,333.0,81.11,61.25
2016,7,20,17,45,479.5,106.5,3.95,33.5,282.0,75.43,56.91
2016,7,20,18,0,436.0,96.0,3.9,33.0,231.0,69.44,52.18
2016,7,20,18,15,368.5,83.5,3.6,32.5,182.0,61.56,45.69
2016,7,20,18,30,301.0,71.0,3.3,32.0,133.0,53.36,38.69
2016,7,20,18,45,216.0,54.0,3.0,31.5,91.5,41.29,28.22
2016,7,20,19,0,131.0,37.0,2.7,31.0,50.0,29.53,17.28
2016,7,20,19,15,65.5,18.5,2.7,30.5,25.0,15.11,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,55.0,8.5,2.25,23.5,11.0,7.73,0.0
2016,7,21,6,0,110.0,17.0,2.5,24.0,22.0,54.53,0.0
2016,7,21,6,15,232.5,30.0,2.6,24.5,59.0,123.16,82.48
2016,7,21,6,30,355.0,43.0,2.7,25.0,96.0,199.85,148.67
2016,7,21,6,45,444.0,51.0,2.8,26.0,145.5,268.59,206.68
2016,7,21,7,0,533.0,59.0,2.9,27.0,195.0,346.35,270.41
2016,7,21,7,15,584.5,65.5,2.8,27.5,247.5,410.45,322.0
2016,7,21,7,30,636.0,72.0,2.7,28.0,300.0,478.51,374.49
2016,7,21,7,45,674.5,76.0,2.6,29.0,354.5,538.67,418.19
2016,7,21,8,0,713.0,80.0,2.5,30.0,409.0,598.71,459.93
2016,7,21,8,15,739.0,84.0,2.3,30.5,461.5,652.82,495.2
2016,7,21,8,30,765.0,88.0,2.1,31.0,514.0,706.68,528.41
2016,7,21,8,45,783.5,91.5,1.9,32.0,564.0,753.28,554.31
2016,7,21,9,0,802.0,95.0,1.7,33.0,614.0,798.4,578.11
2016,7,21,9,15,816.5,97.5,1.7,33.5,660.0,829.62,595.12
2016,7,21,9,30,831.0,100.0,1.7,34.0,706.0,865.69,615.14
2016,7,21,9,45,841.0,103.0,1.75,34.5,747.0,895.65,631.53
2016,7,21,10,0,851.0,106.0,1.8,35.0,788.0,922.66,646.03
2016,7,21,10,15,859.5,108.0,1.95,35.0,823.0,944.03,659.46
2016,7,21,10,30,868.0,110.0,2.1,35.0,858.0,962.07,670.93
2016,7,21,10,45,873.0,112.0,2.25,35.5,886.5,973.23,676.83
2016,7,21,11,0,878.0,114.0,2.4,36.0,915.0,980.76,680.6
2016,7,21,11,15,882.0,115.0,2.45,36.5,936.5,982.63,680.04
2016,7,21,11,30,886.0,116.0,2.5,37.0,958.0,980.78,677.37
