Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,45,889.0,116.5,2.65,37.5,972.0,973.78,672.53
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,963.11,665.51
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,947.0,656.16
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,927.51,644.73
2016,7,21,12,45,895.0,117.0,3.1,38.0,996.0,903.47,630.44
2016,7,21,13,0,896.0,116.0,3.2,38.0,994.0,876.37,614.15
2016,7,21,13,15,894.0,115.5,3.25,38.0,984.0,844.23,594.27
2016,7,21,13,30,892.0,115.0,3.3,38.0,974.0,809.31,572.48
2016,7,21,13,45,891.0,112.0,3.4,38.0,956.5,770.33,548.1
2016,7,21,14,0,890.0,109.0,3.5,38.0,939.0,728.75,521.44
2016,7,21,14,15,884.5,108.0,3.55,38.0,914.0,683.41,490.0
2016,7,21,14,30,879.0,107.0,3.6,38.0,889.0,636.16,456.46
2016,7,21,14,45,872.5,105.0,3.65,38.0,857.0,585.82,419.86
2016,7,21,15,0,866.0,103.0,3.7,38.0,825.0,534.11,381.18
2016,7,21,15,15,856.5,101.0,3.7,38.0,786.5,479.88,339.45
2016,7,21,15,30,847.0,99.0,3.7,38.0,748.0,425.05,296.05
2016,7,21,15,45,834.5,96.5,3.7,38.0,704.5,368.45,250.29
2016,7,21,16,0,822.0,94.0,3.7,38.0,661.0,312.09,203.91
2016,7,21,16,15,805.5,91.5,3.65,37.5,613.0,255.31,157.74
2016,7,21,16,30,789.0,89.0,3.6,37.0,565.0,192.5,108.75
2016,7,21,16,45,767.5,85.5,3.6,36.5,513.5,136.7,70.08
2016,7,21,17,0,746.0,82.0,3.6,36.0,462.0,83.29,44.03
2016,7,21,17,15,716.0,77.5,3.5,35.5,409.0,56.57,40.69
2016,7,21,17,30,686.0,73.0,3.4,35.0,356.0,54.79,39.5
2016,7,21,17,45,644.5,68.0,3.35,35.0,302.5,47.83,33.9
2016,7,21,18,0,603.0,63.0,3.3,35.0,249.0,45.64,32.16
2016,7,21,18,15,541.0,56.0,2.9,34.0,197.5,41.69,28.99
2016,7,21,18,30,479.0,49.0,2.5,33.0,146.0,37.6,25.52
2016,7,21,18,45,381.5,39.0,2.15,32.0,101.5,30.66,19.47
2016,7,21,19,0,284.0,29.0,1.8,31.0,57.0,23.46,12.49
2016,7,21,19,15,142.0,14.5,1.8,30.5,28.5,11.66,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,65.0,8.0,2.15,24.5,10.5,7.28,0.0
2016,7,22,6,0,130.0,16.0,2.4,25.0,21.0,58.38,0.0
2016,7,22,6,15,255.0,28.0,2.35,25.5,58.5,130.44,86.46
2016,7,22,6,30,380.0,40.0,2.3,26.0,96.0,206.33,152.51
2016,7,22,6,45,462.0,48.0,2.3,27.0,145.0,273.26,208.98
2016,7,22,7,0,544.0,56.0,2.3,28.0,194.0,348.55,270.32
2016,7,22,7,15,595.0,62.0,2.15,28.5,246.5,412.35,321.1
2016,7,22,7,30,646.0,68.0,2.0,29.0,299.0,480.07,372.53
2016,7,22,7,45,683.5,72.0,1.9,30.0,353.0,538.34,414.15
2016,7,22,8,0,721.0,76.0,1.8,31.0,407.0,600.13,456.27
2016,7,22,8,15,746.0,80.0,1.85,31.5,459.5,653.88,491.6
2016,7,22,8,30,771.0,84.0,1.9,32.0,512.0,707.31,525.48
2016,7,22,8,45,791.0,86.5,2.0,33.0,562.5,754.22,553.46
2016,7,22,9,0,811.0,89.0,2.1,34.0,613.0,792.85,575.41
2016,7,22,9,15,825.5,91.5,2.2,34.5,659.0,831.57,598.34
2016,7,22,9,30,840.0,94.0,2.3,35.0,705.0,868.0,619.54
2016,7,22,9,45,851.5,95.5,2.4,35.5,746.0,898.03,636.48
2016,7,22,10,0,863.0,97.0,2.5,36.0,787.0,925.17,651.56
2016,7,22,10,15,871.0,99.0,2.55,36.0,822.5,946.4,663.88
2016,7,22,10,30,879.0,101.0,2.6,36.0,858.0,964.25,674.2
2016,7,22,10,45,885.0,102.0,2.65,36.5,887.0,975.59,679.16
2016,7,22,11,0,891.0,103.0,2.7,37.0,916.0,983.3,682.02
2016,7,22,11,15,895.5,104.0,2.75,37.0,937.5,985.83,683.24
2016,7,22,11,30,900.0,105.0,2.8,37.0,959.0,984.6,682.31
2016,7,22,11,45,897.5,109.0,2.85,37.5,971.5,975.77,675.39
2016,7,22,12,0,895.0,113.0,2.9,38.0,984.0,963.22,666.35
2016,7,22,12,15,896.5,113.5,2.95,38.0,990.5,947.58,656.91
2016,7,22,12,30,898.0,114.0,3.0,38.0,997.0,928.53,645.39
2016,7,22,12,45,897.0,114.0,3.05,38.5,995.0,903.54,628.86
2016,7,22,13,0,896.0,114.0,3.1,39.0,993.0,875.56,610.49
2016,7,22,13,15,894.5,113.5,3.15,39.0,983.0,843.8,590.99
2016,7,22,13,30,893.0,113.0,3.2,39.0,973.0,809.23,569.56
2016,7,22,13,45,889.0,112.5,3.25,39.0,955.0,770.06,544.99
2016,7,22,14,0,885.0,112.0,3.3,39.0,937.0,728.49,518.27
2016,7,22,14,15,879.5,111.0,3.3,39.0,911.5,683.29,487.0
2016,7,22,14,30,874.0,110.0,3.3,39.0,886.0,636.19,453.68
2016,7,22,14,45,860.0,112.5,3.35,39.0,852.5,585.43,417.03
2016,7,22,15,0,846.0,115.0,3.4,39.0,819.0,534.0,378.86
2016,7,22,15,15,835.5,112.5,3.4,38.5,780.5,479.81,338.29
2016,7,22,15,30,825.0,110.0,3.4,38.0,742.0,425.18,296.01
2016,7,22,15,45,811.0,108.0,3.4,38.0,698.5,364.33,247.55
2016,7,22,16,0,797.0,106.0,3.4,38.0,655.0,308.45,201.79
2016,7,22,16,15,779.5,102.5,3.4,37.5,606.5,251.39,155.68
2016,7,22,16,30,762.0,99.0,3.4,37.0,558.0,195.8,112.27
2016,7,22,16,45,737.0,96.0,3.4,37.0,506.5,141.55,74.76
2016,7,22,17,0,712.0,93.0,3.4,37.0,455.0,90.17,49.83
2016,7,22,17,15,680.5,88.0,3.3,36.5,402.0,58.33,41.93
2016,7,22,17,30,649.0,83.0,3.2,36.0,349.0,56.8,40.96
2016,7,22,17,45,602.5,77.0,3.15,35.5,295.5,54.31,39.14
2016,7,22,18,0,556.0,71.0,3.1,35.0,242.0,51.69,37.14
2016,7,22,18,15,492.0,63.0,2.75,34.0,191.5,47.25,33.58
2016,7,22,18,30,428.0,55.0,2.4,33.0,141.0,42.64,29.67
2016,7,22,18,45,329.0,43.0,2.05,32.5,97.0,34.16,22.25
2016,7,22,19,0,230.0,31.0,1.7,32.0,53.0,24.24,12.9
2016,7,22,19,15,115.0,15.5,1.75,31.5,26.5,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.5,7.5,2.35,24.5,9.0,6.82,0.0
2016,7,23,6,0,87.0,15.0,2.6,25.0,18.0,36.43,0.0
2016,7,23,6,15,198.5,30.0,2.6,25.5,54.5,112.96,74.15
2016,7,23,6,30,310.0,45.0,2.6,26.0,91.0,183.1,135.38
2016,7,23,6,45,395.5,55.0,2.65,26.5,138.5,252.26,193.66
2016,7,23,7,0,481.0,65.0,2.7,27.0,186.0,328.19,256.2
2016,7,23,7,15,534.5,73.0,2.55,27.5,238.0,392.67,307.91
2016,7,23,7,30,588.0,81.0,2.4,28.0,290.0,461.37,360.71
2016,7,23,7,45,630.5,85.5,2.3,29.0,344.0,522.69,405.22
2016,7,23,8,0,673.0,90.0,2.2,30.0,398.0,586.15,449.32
2016,7,23,8,15,700.5,94.5,2.2,30.5,450.5,640.32,486.08
2016,7,23,8,30,728.0,99.0,2.2,31.0,503.0,691.97,519.02
2016,7,23,8,45,752.0,101.5,2.2,32.0,553.0,740.69,548.08
2016,7,23,9,0,776.0,104.0,2.2,33.0,603.0,788.36,575.67
2016,7,23,9,15,791.5,107.0,2.25,33.5,649.5,827.78,598.78
2016,7,23,9,30,807.0,110.0,2.3,34.0,696.0,865.02,620.23
2016,7,23,9,45,821.0,111.0,2.35,34.5,737.5,887.6,632.09
2016,7,23,10,0,835.0,112.0,2.4,35.0,779.0,915.83,647.64
2016,7,23,10,15,844.0,114.0,2.45,35.5,814.5,937.42,658.88
2016,7,23,10,30,853.0,116.0,2.5,36.0,850.0,955.74,668.14
2016,7,23,10,45,861.0,116.5,2.65,36.5,879.0,968.13,674.64
2016,7,23,11,0,869.0,117.0,2.8,37.0,908.0,977.01,679.05
2016,7,23,11,15,873.5,118.0,2.9,37.0,929.5,979.35,680.52
2016,7,23,11,30,878.0,119.0,3.0,37.0,951.0,977.99,679.87
2016,7,23,11,45,882.5,118.5,3.1,37.5,965.5,971.5,674.72
2016,7,23,12,0,887.0,118.0,3.2,38.0,980.0,961.37,667.43
2016,7,23,12,15,888.0,118.0,3.25,38.0,986.0,944.85,657.3
2016,7,23,12,30,889.0,118.0,3.3,38.0,992.0,924.97,645.16
2016,7,23,12,45,889.0,118.0,3.4,38.5,990.0,901.01,629.43
2016,7,23,13,0,889.0,118.0,3.5,39.0,988.0,874.02,611.8
2016,7,23,13,15,886.5,117.5,3.55,39.0,978.0,841.57,591.65
2016,7,23,13,30,884.0,117.0,3.6,39.0,968.0,806.4,569.65
2016,7,23,13,45,880.0,116.5,3.65,39.0,950.0,767.49,545.04
2016,7,23,14,0,876.0,116.0,3.7,39.0,932.0,726.21,518.19
2016,7,23,14,15,870.5,114.5,3.7,39.0,906.5,680.9,486.69
2016,7,23,14,30,865.0,113.0,3.7,39.0,881.0,633.72,453.16
2016,7,23,14,45,851.0,115.0,3.7,39.0,847.5,582.9,416.19
2016,7,23,15,0,837.0,117.0,3.7,39.0,814.0,531.44,377.77
2016,7,23,15,15,826.5,115.0,3.7,38.5,775.5,478.04,337.65
2016,7,23,15,30,816.0,113.0,3.7,38.0,737.0,424.21,295.85
2016,7,23,15,45,801.5,110.5,3.75,38.0,693.0,363.32,247.36
2016,7,23,16,0,787.0,108.0,3.8,38.0,649.0,307.37,201.55
2016,7,23,16,15,769.0,105.0,3.8,37.5,601.0,251.1,156.01
2016,7,23,16,30,751.0,102.0,3.8,37.0,553.0,196.37,113.23
2016,7,23,16,45,726.0,98.0,3.8,37.0,501.5,141.95,75.54
2016,7,23,17,0,701.0,94.0,3.8,37.0,450.0,84.38,45.67
2016,7,23,17,15,669.0,89.0,3.75,36.5,397.5,58.99,42.48
2016,7,23,17,30,637.0,84.0,3.7,36.0,345.0,57.5,41.54
2016,7,23,17,45,591.5,78.0,3.65,35.5,291.5,55.06,39.77
2016,7,23,18,0,546.0,72.0,3.6,35.0,238.0,52.51,37.81
2016,7,23,18,15,482.0,63.0,3.3,34.5,188.0,47.28,33.52
2016,7,23,18,30,418.0,54.0,3.0,34.0,138.0,41.81,28.83
2016,7,23,18,45,320.0,42.0,2.75,33.5,94.5,33.32,21.43
2016,7,23,19,0,222.0,30.0,2.5,33.0,51.0,23.45,12.1
2016,7,23,19,15,111.0,15.0,2.6,32.5,25.5,13.64,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,35.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,70.0,15.0,2.6,25.0,17.0,31.99,0.0
2016,7,24,6,15,184.5,30.5,2.65,25.5,53.0,109.54,71.26
2016,7,24,6,30,299.0,46.0,2.7,26.0,89.0,180.51,133.41
2016,7,24,6,45,388.0,55.5,2.75,26.5,136.5,249.75,191.74
2016,7,24,7,0,477.0,65.0,2.8,27.0,184.0,326.54,255.02
2016,7,24,7,15,531.5,73.0,2.75,27.5,236.5,391.43,307.29
2016,7,24,7,30,586.0,81.0,2.7,28.0,289.0,460.65,360.87
2016,7,24,7,45,633.5,84.0,2.65,29.0,343.5,523.4,406.9
2016,7,24,8,0,681.0,87.0,2.6,30.0,398.0,588.71,452.9
2016,7,24,8,15,708.0,91.5,2.55,30.5,450.5,640.52,487.84
2016,7,24,8,30,735.0,96.0,2.5,31.0,503.0,694.71,522.56
2016,7,24,8,45,760.5,97.5,2.45,32.0,553.5,743.79,551.72
2016,7,24,9,0,786.0,99.0,2.4,33.0,604.0,791.91,579.41
2016,7,24,9,15,801.0,102.0,2.35,33.5,650.0,831.25,601.81
2016,7,24,9,30,816.0,105.0,2.3,34.0,696.0,860.24,617.15
2016,7,24,9,45,829.0,106.0,2.3,34.5,737.5,890.52,633.63
2016,7,24,10,0,842.0,107.0,2.3,35.0,779.0,918.05,648.2
2016,7,24,10,15,851.0,109.0,2.3,35.5,814.5,939.84,659.08
2016,7,24,10,30,860.0,111.0,2.3,36.0,850.0,958.33,667.95
2016,7,24,10,45,866.0,112.0,2.35,36.5,878.5,969.42,672.77
2016,7,24,11,0,872.0,113.0,2.4,37.0,907.0,976.95,675.55
2016,7,24,11,15,876.5,114.0,2.45,37.0,928.5,979.35,676.73
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,978.05,675.79
2016,7,24,11,45,879.5,119.0,2.6,37.5,963.0,970.13,669.96
2016,7,24,12,0,878.0,123.0,2.7,38.0,976.0,958.54,661.98
2016,7,24,12,15,878.5,123.0,2.7,38.0,981.5,941.61,651.39
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,921.38,638.85
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,896.68,622.62
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,869.07,604.62
2016,7,24,13,15,873.0,124.5,2.8,39.0,972.0,837.36,584.95
2016,7,24,13,30,871.0,124.0,2.8,39.0,962.0,802.95,563.48
2016,7,24,13,45,865.5,124.0,2.85,39.0,943.5,763.71,539.03
2016,7,24,14,0,860.0,124.0,2.9,39.0,925.0,722.26,512.22
2016,7,24,14,15,854.0,122.5,2.9,39.0,899.5,677.2,481.26
2016,7,24,14,30,848.0,121.0,2.9,39.0,874.0,630.37,448.35
2016,7,24,14,45,828.0,126.5,2.9,39.0,839.0,579.63,411.77
2016,7,24,15,0,808.0,132.0,2.9,39.0,804.0,526.88,372.91
2016,7,24,15,15,796.5,129.5,2.9,38.5,765.5,473.04,332.96
2016,7,24,15,30,785.0,127.0,2.9,38.0,727.0,419.03,291.52
2016,7,24,15,45,766.0,126.0,2.9,38.0,682.5,363.71,247.47
2016,7,24,16,0,747.0,125.0,2.9,38.0,638.0,309.57,203.61
2016,7,24,16,15,727.5,121.0,2.9,37.5,590.0,254.42,159.51
2016,7,24,16,30,708.0,117.0,2.9,37.0,542.0,195.13,113.81
2016,7,24,16,45,676.0,114.5,2.95,37.0,490.0,143.01,78.15
2016,7,24,17,0,644.0,112.0,3.0,37.0,438.0,94.66,54.74
2016,7,24,17,15,609.5,105.5,3.0,36.5,385.5,70.3,51.62
2016,7,24,17,30,575.0,99.0,3.0,36.0,333.0,68.3,50.32
2016,7,24,17,45,519.5,92.5,3.0,36.0,280.0,66.01,48.61
2016,7,24,18,0,464.0,86.0,3.0,36.0,227.0,62.59,45.89
2016,7,24,18,15,398.0,75.0,2.85,35.5,178.0,55.59,40.17
2016,7,24,18,30,332.0,64.0,2.7,35.0,129.0,48.32,33.99
2016,7,24,18,45,235.0,48.5,2.55,34.5,87.5,37.21,24.43
2016,7,24,19,0,138.0,33.0,2.4,34.0,46.0,25.71,13.57
2016,7,24,19,15,69.0,16.5,2.45,33.5,23.0,15.01,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.37,0.0
2016,7,25,6,15,11.0,28.0,2.05,26.0,29.5,32.24,17.69
2016,7,25,6,30,22.0,49.0,2.0,26.0,52.0,59.3,41.45
2016,7,25,6,45,46.0,73.5,2.0,26.5,84.0,96.76,72.43
2016,7,25,7,0,70.0,98.0,2.0,27.0,116.0,136.14,104.77
2016,7,25,7,15,101.0,118.5,2.0,27.0,151.0,185.18,144.54
2016,7,25,7,30,132.0,139.0,2.0,27.0,186.0,229.55,179.97
2016,7,25,7,45,165.5,162.5,2.0,27.5,231.5,281.78,220.36
2016,7,25,8,0,199.0,186.0,2.0,28.0,277.0,336.62,261.67
2016,7,25,8,15,355.0,182.0,1.9,28.0,368.5,465.29,359.35
2016,7,25,8,30,511.0,178.0,1.8,28.0,460.0,609.24,463.26
2016,7,25,8,45,549.5,180.0,1.75,28.5,510.0,661.11,496.79
2016,7,25,9,0,588.0,182.0,1.7,29.0,560.0,720.2,534.78
2016,7,25,9,15,608.5,188.5,1.6,29.5,605.0,762.48,559.75
2016,7,25,9,30,629.0,195.0,1.5,30.0,650.0,803.3,583.17
2016,7,25,9,45,661.5,190.0,1.4,30.5,694.0,841.44,604.0
2016,7,25,10,0,694.0,185.0,1.3,31.0,738.0,877.88,623.07
2016,7,25,10,15,706.0,188.5,1.35,31.5,773.5,901.73,635.86
2016,7,25,10,30,718.0,192.0,1.4,32.0,809.0,922.73,646.99
2016,7,25,10,45,739.5,186.0,1.45,33.0,840.5,932.97,650.19
2016,7,25,11,0,761.0,180.0,1.5,34.0,872.0,947.72,656.32
2016,7,25,11,15,767.0,182.0,1.65,34.5,894.0,951.86,658.58
2016,7,25,11,30,773.0,184.0,1.8,35.0,916.0,952.55,658.84
2016,7,25,11,45,795.0,171.5,1.95,35.5,934.5,951.17,657.86
2016,7,25,12,0,817.0,159.0,2.1,36.0,953.0,946.06,654.6
2016,7,25,12,15,819.0,159.5,2.2,36.5,959.5,930.99,644.75
2016,7,25,12,30,821.0,160.0,2.3,37.0,966.0,912.62,632.95
2016,7,25,12,45,823.5,158.0,2.45,37.5,965.0,889.21,618.42
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,854.41,596.63
2016,7,25,13,15,824.0,155.5,2.7,38.0,954.0,823.9,578.32
2016,7,25,13,30,822.0,155.0,2.8,38.0,944.0,796.86,562.04
2016,7,25,13,45,818.5,153.0,2.9,38.0,926.5,757.7,537.56
2016,7,25,14,0,815.0,151.0,3.0,38.0,909.0,716.38,510.11
2016,7,25,14,15,808.5,149.5,3.1,38.0,884.0,671.49,479.54
2016,7,25,14,30,802.0,148.0,3.2,38.0,859.0,625.04,447.07
2016,7,25,14,45,490.0,277.0,3.35,38.0,706.5,510.14,364.42
2016,7,25,15,0,178.0,406.0,3.5,38.0,554.0,425.73,303.35
2016,7,25,15,15,452.0,281.5,3.6,37.5,632.5,433.25,308.8
2016,7,25,15,30,726.0,157.0,3.7,37.0,711.0,415.64,292.1
2016,7,25,15,45,553.0,217.0,3.8,36.5,624.5,357.58,249.22
2016,7,25,16,0,380.0,277.0,3.9,36.0,538.0,319.72,223.01
2016,7,25,16,15,190.0,214.0,4.0,35.5,344.5,204.57,143.15
2016,7,25,16,30,0.0,151.0,4.1,35.0,151.0,130.11,94.71
2016,7,25,16,45,0.0,114.5,4.2,34.5,114.5,99.93,72.17
2016,7,25,17,0,0.0,78.0,4.3,34.0,78.0,69.03,48.6
2016,7,25,17,15,0.0,68.0,4.25,33.5,68.0,60.12,44.01
2016,7,25,17,30,0.0,58.0,4.2,33.0,58.0,51.23,36.93
2016,7,25,17,45,0.0,48.5,4.2,32.5,48.5,42.79,30.12
2016,7,25,18,0,0.0,39.0,4.2,32.0,39.0,34.37,23.2
2016,7,25,18,15,0.0,30.5,4.05,31.5,30.5,26.85,16.91
2016,7,25,18,30,0.0,22.0,3.9,31.0,22.0,19.35,10.52
2016,7,25,18,45,0.0,14.5,3.8,30.5,14.5,12.74,4.82
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.14,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.18,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,10.0,9.0,2.2,24.0,9.0,10.81,0.0
2016,7,26,6,15,64.5,32.0,2.25,24.0,40.0,60.89,37.39
2016,7,26,6,30,119.0,55.0,2.3,24.0,71.0,117.1,86.55
2016,7,26,6,45,59.5,63.0,2.4,24.5,71.0,96.29,72.56
2016,7,26,7,0,0.0,71.0,2.5,25.0,71.0,65.3,47.97
2016,7,26,7,15,0.5,92.5,2.5,25.0,93.0,86.04,65.02
2016,7,26,7,30,1.0,114.0,2.5,25.0,115.0,106.71,81.67
2016,7,26,7,45,226.0,133.5,2.55,25.5,236.5,298.7,237.51
2016,7,26,8,0,451.0,153.0,2.6,26.0,358.0,498.72,391.19
2016,7,26,8,15,275.5,195.0,2.6,26.5,325.0,422.04,328.53
2016,7,26,8,30,100.0,237.0,2.6,27.0,292.0,316.2,243.75
2016,7,26,8,45,100.0,261.5,2.65,27.5,321.5,343.91,263.69
2016,7,26,9,0,100.0,286.0,2.7,28.0,351.0,371.17,282.5
2016,7,26,9,15,89.0,305.5,2.7,28.0,366.5,382.83,289.79
2016,7,26,9,30,78.0,325.0,2.7,28.0,382.0,393.49,296.36
2016,7,26,9,45,84.0,342.5,2.75,28.5,407.0,416.82,312.21
2016,7,26,10,0,90.0,360.0,2.8,29.0,432.0,439.99,327.73
2016,7,26,10,15,163.5,376.0,2.8,29.0,513.5,541.39,401.22
2016,7,26,10,30,237.0,392.0,2.8,29.0,595.0,643.29,472.62
2016,7,26,10,45,221.5,422.5,2.8,29.5,617.5,643.39,469.79
2016,7,26,11,0,206.0,453.0,2.8,30.0,640.0,656.54,476.36
2016,7,26,11,15,471.0,329.0,2.8,30.0,771.0,813.83,589.35
2016,7,26,11,30,736.0,205.0,2.8,30.0,902.0,945.53,678.75
2016,7,26,11,45,521.0,337.0,2.8,30.0,834.5,854.4,613.49
2016,7,26,12,0,306.0,469.0,2.8,30.0,767.0,754.87,541.48
2016,7,26,12,15,536.5,332.0,2.8,30.0,857.0,837.74,603.72
2016,7,26,12,30,767.0,195.0,2.8,30.0,947.0,896.7,645.85
2016,7,26,12,45,585.0,312.0,2.8,30.5,885.0,823.74,592.85
2016,7,26,13,0,403.0,429.0,2.8,31.0,823.0,747.31,536.25
2016,7,26,13,15,458.0,371.0,2.8,30.5,814.0,725.42,524.91
2016,7,26,13,30,513.0,313.0,2.8,30.0,805.0,695.91,507.75
2016,7,26,13,45,382.0,386.0,2.85,30.0,748.5,633.07,461.73
2016,7,26,14,0,251.0,459.0,2.9,30.0,692.0,578.17,421.08
2016,7,26,14,15,500.5,318.5,2.9,30.0,767.0,610.22,448.0
2016,7,26,14,30,750.0,178.0,2.9,30.0,842.0,618.6,456.13
2016,7,26,14,45,492.0,288.5,2.9,30.0,717.5,520.91,383.07
2016,7,26,15,0,234.0,399.0,2.9,30.0,593.0,449.49,329.68
2016,7,26,15,15,148.5,368.5,2.85,30.0,489.5,368.58,271.27
2016,7,26,15,30,63.0,338.0,2.8,30.0,386.0,302.65,223.71
2016,7,26,15,45,106.5,327.5,2.8,30.0,402.5,301.53,222.29
2016,7,26,16,0,150.0,317.0,2.8,30.0,419.0,288.48,211.07
2016,7,26,16,15,400.5,227.0,2.75,29.5,472.5,254.95,176.9
2016,7,26,16,30,651.0,137.0,2.7,29.0,526.0,200.59,124.19
2016,7,26,16,45,629.0,129.5,2.7,29.0,476.5,149.09,87.46
2016,7,26,17,0,607.0,122.0,2.7,29.0,427.0,100.26,62.05
2016,7,26,17,15,571.5,114.5,2.6,28.5,375.5,76.85,58.93
2016,7,26,17,30,536.0,107.0,2.5,28.0,324.0,74.42,57.25
2016,7,26,17,45,490.0,97.5,2.4,28.0,272.5,69.5,53.29
2016,7,26,18,0,444.0,88.0,2.3,28.0,221.0,64.02,48.73
2016,7,26,18,15,377.0,76.0,2.1,27.5,172.5,56.33,42.24
2016,7,26,18,30,310.0,64.0,1.9,27.0,124.0,48.33,35.24
2016,7,26,18,45,222.5,47.5,1.7,26.5,83.5,36.47,24.72
2016,7,26,19,0,135.0,31.0,1.5,26.0,43.0,24.18,12.63
2016,7,26,19,15,67.5,15.5,1.5,25.5,21.5,14.1,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.5,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,24.0,2.0,1.82,0.0
2016,7,27,6,15,0.0,12.5,0.8,24.0,12.5,10.98,2.26
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,20.24,10.68
2016,7,27,6,45,0.0,38.0,1.2,24.5,38.0,33.51,21.83
2016,7,27,7,0,0.0,53.0,1.4,25.0,53.0,46.89,32.98
2016,7,27,7,15,0.0,69.5,1.45,25.5,69.5,62.27,45.54
2016,7,27,7,30,0.0,86.0,1.5,26.0,86.0,77.61,57.82
2016,7,27,7,45,0.0,51.5,1.55,26.5,51.5,45.46,31.5
2016,7,27,8,0,0.0,17.0,1.6,27.0,17.0,14.97,6.57
2016,7,27,8,15,0.0,14.0,1.6,27.5,14.0,12.34,4.37
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,9.7,2.18
2016,7,27,8,45,0.0,16.5,1.65,28.5,16.5,14.56,6.05
2016,7,27,9,0,0.0,22.0,1.7,29.0,22.0,19.44,9.87
2016,7,27,9,15,0.0,71.5,1.75,29.0,71.5,63.37,44.56
2016,7,27,9,30,0.0,121.0,1.8,29.0,121.0,108.2,79.29
2016,7,27,9,45,5.5,176.5,1.85,29.5,181.0,164.93,122.47
2016,7,27,10,0,11.0,232.0,1.9,30.0,241.0,222.54,165.25
2016,7,27,10,15,126.5,323.0,2.0,30.0,431.5,450.9,334.51
2016,7,27,10,30,242.0,414.0,2.1,30.0,622.0,671.63,487.39
2016,7,27,10,45,338.0,394.5,2.25,30.5,696.0,743.75,535.76
2016,7,27,11,0,434.0,375.0,2.4,31.0,770.0,827.83,591.79
2016,7,27,11,15,399.5,400.5,2.5,31.0,770.0,803.3,574.2
2016,7,27,11,30,365.0,426.0,2.6,31.0,770.0,788.69,563.71
2016,7,27,11,45,511.5,349.0,2.75,31.0,840.0,857.69,613.66
2016,7,27,12,0,658.0,272.0,2.9,31.0,910.0,912.32,653.21
2016,7,27,12,15,660.0,272.5,2.95,31.0,916.0,898.05,643.53
2016,7,27,12,30,662.0,273.0,3.0,31.0,922.0,880.87,632.49
2016,7,27,12,45,452.5,382.0,3.15,31.0,825.5,772.61,556.35
2016,7,27,13,0,243.0,491.0,3.3,31.0,729.0,661.86,477.22
2016,7,27,13,15,457.0,374.5,3.35,31.0,815.5,728.38,528.71
2016,7,27,13,30,671.0,258.0,3.4,31.0,902.0,772.36,562.91
2016,7,27,13,45,672.5,251.0,3.45,31.5,886.0,736.23,536.86
2016,7,27,14,0,674.0,244.0,3.5,32.0,870.0,698.14,509.61
2016,7,27,14,15,666.0,241.5,3.5,31.5,845.5,655.6,480.48
2016,7,27,14,30,658.0,239.0,3.5,31.0,821.0,612.11,449.95
2016,7,27,14,45,659.0,227.5,3.5,31.0,792.0,565.67,415.81
2016,7,27,15,0,660.0,216.0,3.5,31.0,763.0,517.87,379.77
2016,7,27,15,15,645.5,211.5,3.45,31.0,725.5,467.3,340.61
2016,7,27,15,30,631.0,207.0,3.4,31.0,688.0,417.3,300.96
2016,7,27,15,45,614.5,200.5,3.35,31.0,645.5,365.85,259.48
2016,7,27,16,0,598.0,194.0,3.3,31.0,603.0,315.7,218.44
2016,7,27,16,15,574.0,187.5,3.15,30.5,556.0,265.6,178.16
2016,7,27,16,30,550.0,181.0,3.0,30.0,509.0,217.32,140.66
2016,7,27,16,45,523.5,171.0,2.85,30.0,460.0,169.02,106.64
2016,7,27,17,0,497.0,161.0,2.7,30.0,411.0,123.93,82.61
2016,7,27,17,15,457.0,150.5,2.3,29.5,359.5,101.35,78.89
2016,7,27,17,30,417.0,140.0,1.9,29.0,308.0,96.55,75.36
2016,7,27,17,45,372.0,125.5,1.55,29.0,258.5,88.57,68.92
2016,7,27,18,0,327.0,111.0,1.2,29.0,209.0,83.25,64.54
2016,7,27,18,15,259.0,94.5,1.1,28.5,161.5,71.67,54.87
2016,7,27,18,30,191.0,78.0,1.0,28.0,114.0,59.73,44.56
2016,7,27,18,45,119.5,55.5,0.9,27.5,75.5,43.26,30.15
2016,7,27,19,0,48.0,33.0,0.8,27.0,37.0,26.97,14.39
2016,7,27,19,15,24.0,16.5,0.8,26.5,18.5,15.01,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,6.0,2.1,24.5,6.0,0.0,0.0
2016,7,28,6,0,0.0,12.0,2.3,25.0,12.0,10.91,0.0
2016,7,28,6,15,99.5,31.0,2.4,25.0,44.5,76.71,46.49
2016,7,28,6,30,199.0,50.0,2.5,25.0,77.0,148.91,109.99
2016,7,28,6,45,291.0,63.0,2.7,25.5,123.0,214.5,165.15
2016,7,28,7,0,383.0,76.0,2.9,26.0,169.0,290.34,227.91
2016,7,28,7,15,442.5,86.0,2.95,26.0,220.0,354.33,280.53
2016,7,28,7,30,502.0,96.0,3.0,26.0,271.0,428.98,339.74
2016,7,28,7,45,556.5,100.5,3.15,26.5,325.5,494.77,390.13
2016,7,28,8,0,611.0,105.0,3.3,27.0,380.0,563.81,441.46
2016,7,28,8,15,370.0,172.0,3.25,27.5,344.5,480.49,373.67
2016,7,28,8,30,129.0,239.0,3.2,28.0,309.0,354.64,272.89
2016,7,28,8,45,135.0,262.0,3.2,28.5,342.0,387.31,296.41
2016,7,28,9,0,141.0,285.0,3.2,29.0,375.0,419.77,318.84
2016,7,28,9,15,177.5,310.0,3.1,29.0,432.0,480.91,363.04
2016,7,28,9,30,214.0,335.0,3.0,29.0,489.0,543.2,407.03
2016,7,28,9,45,266.0,346.0,2.9,29.5,549.5,620.86,460.31
2016,7,28,10,0,318.0,357.0,2.8,30.0,610.0,684.3,502.46
2016,7,28,10,15,570.0,244.0,2.75,30.0,722.0,831.03,606.9
2016,7,28,10,30,822.0,131.0,2.7,30.0,834.0,946.14,681.36
2016,7,28,10,45,830.0,132.0,2.7,30.5,863.0,958.69,686.05
2016,7,28,11,0,838.0,133.0,2.7,31.0,892.0,967.8,689.52
2016,7,28,11,15,843.0,134.0,2.75,31.0,913.5,970.42,690.81
2016,7,28,11,30,848.0,135.0,2.8,31.0,935.0,969.44,689.99
2016,7,28,11,45,852.0,135.0,2.85,31.5,949.5,962.94,684.41
2016,7,28,12,0,856.0,135.0,2.9,32.0,964.0,952.88,676.74
2016,7,28,12,15,857.0,135.5,2.95,32.0,970.0,936.98,666.82
2016,7,28,12,30,858.0,136.0,3.0,32.0,976.0,917.81,654.89
2016,7,28,12,45,857.5,135.5,3.1,32.0,974.0,893.31,639.88
2016,7,28,13,0,857.0,135.0,3.2,32.0,972.0,865.92,622.92
2016,7,28,13,15,854.5,134.5,3.25,32.0,961.5,834.05,602.65
2016,7,28,13,30,852.0,134.0,3.3,32.0,951.0,799.56,580.53
2016,7,28,13,45,847.5,133.5,3.4,32.0,933.0,761.04,555.76
2016,7,28,14,0,843.0,133.0,3.5,32.0,915.0,720.29,528.31
2016,7,28,14,15,837.0,131.5,3.55,32.0,890.0,675.64,496.62
2016,7,28,14,30,831.0,130.0,3.6,32.0,865.0,629.25,462.92
2016,7,28,14,45,632.5,229.0,3.7,32.0,776.5,552.31,405.11
2016,7,28,15,0,434.0,328.0,3.8,32.0,688.0,491.3,358.96
2016,7,28,15,15,327.0,343.0,3.8,31.5,606.5,427.22,312.41
2016,7,28,15,30,220.0,358.0,3.8,31.0,525.0,375.76,275.26
2016,7,28,15,45,183.5,336.5,3.85,31.0,470.5,328.89,240.67
2016,7,28,16,0,147.0,315.0,3.9,31.0,416.0,286.39,209.39
2016,7,28,16,15,119.0,287.5,3.85,30.5,365.0,246.38,180.32
2016,7,28,16,30,91.0,260.0,3.8,30.0,314.0,217.17,159.73
2016,7,28,16,45,85.5,234.5,3.8,30.0,281.5,188.75,139.04
2016,7,28,17,0,80.0,209.0,3.8,30.0,249.0,161.39,120.2
2016,7,28,17,15,76.5,184.0,3.65,29.5,219.0,140.21,110.89
2016,7,28,17,30,73.0,159.0,3.5,29.0,189.0,122.99,97.33
2016,7,28,17,45,64.0,135.5,3.35,28.5,158.5,106.21,83.86
2016,7,28,18,0,55.0,112.0,3.2,28.0,128.0,89.05,69.77
2016,7,28,18,15,41.5,89.0,3.0,27.5,100.0,71.84,55.29
2016,7,28,18,30,28.0,66.0,2.8,27.0,72.0,54.28,40.18
2016,7,28,18,45,14.0,45.0,2.6,26.5,48.0,37.75,25.69
2016,7,28,19,0,0.0,24.0,2.4,26.0,24.0,20.97,9.73
2016,7,28,19,15,0.0,12.0,2.4,25.5,12.0,10.91,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,6.0,1.65,23.5,6.0,0.0,0.0
2016,7,29,6,0,0.0,12.0,1.8,24.0,12.0,10.91,0.0
2016,7,29,6,15,112.0,29.5,1.95,24.0,44.5,78.49,46.81
2016,7,29,6,30,224.0,47.0,2.1,24.0,77.0,155.14,114.82
2016,7,29,6,45,308.5,60.5,2.25,24.5,123.0,219.56,169.47
2016,7,29,7,0,393.0,74.0,2.4,25.0,169.0,293.36,230.78
2016,7,29,7,15,203.0,97.0,2.45,25.0,147.0,225.7,178.79
2016,7,29,7,30,13.0,120.0,2.5,25.0,125.0,120.61,92.94
2016,7,29,7,45,79.5,153.5,2.6,25.5,188.5,206.65,162.61
2016,7,29,8,0,146.0,187.0,2.7,26.0,252.0,302.72,237.88
2016,7,29,8,15,183.0,210.0,2.7,26.5,302.5,359.7,280.71
2016,7,29,8,30,220.0,233.0,2.7,27.0,353.0,419.1,324.46
2016,7,29,8,45,281.0,247.0,2.75,27.5,416.0,504.12,386.43
2016,7,29,9,0,342.0,261.0,2.8,28.0,479.0,579.02,439.5
2016,7,29,9,15,281.5,297.0,2.75,28.0,485.5,573.64,432.12
2016,7,29,9,30,221.0,333.0,2.7,28.0,492.0,547.93,410.96
2016,7,29,9,45,206.0,357.0,2.7,28.5,512.5,562.2,418.79
2016,7,29,10,0,191.0,381.0,2.7,29.0,533.0,574.68,425.1
2016,7,29,10,15,205.5,388.0,2.65,29.0,558.0,595.99,439.32
2016,7,29,10,30,220.0,395.0,2.6,29.0,583.0,616.78,453.05
2016,7,29,10,45,153.5,415.0,2.55,29.5,548.5,570.68,417.23
2016,7,29,11,0,87.0,435.0,2.5,30.0,514.0,508.31,370.52
2016,7,29,11,15,102.0,453.0,2.35,30.0,548.5,538.19,391.1
2016,7,29,11,30,117.0,471.0,2.2,30.0,583.0,580.1,419.01
2016,7,29,11,45,131.0,466.0,2.1,30.5,592.5,583.29,419.87
2016,7,29,12,0,145.0,461.0,2.0,31.0,602.0,585.51,420.33
2016,7,29,12,15,502.0,298.5,1.85,31.0,789.0,776.11,556.4
2016,7,29,12,30,859.0,136.0,1.7,31.0,976.0,919.71,648.86
2016,7,29,12,45,864.0,132.0,1.6,31.5,975.5,896.96,630.64
2016,7,29,13,0,869.0,128.0,1.5,32.0,975.0,871.05,612.32
2016,7,29,13,15,867.0,127.5,1.45,32.0,965.5,839.22,592.14
2016,7,29,13,30,865.0,127.0,1.4,32.0,956.0,804.69,570.24
2016,7,29,13,45,865.5,123.5,1.4,32.5,939.0,766.89,545.57
2016,7,29,14,0,866.0,120.0,1.4,33.0,922.0,726.44,518.63
2016,7,29,14,15,860.5,118.5,1.5,33.0,897.0,681.12,488.58
2016,7,29,14,30,855.0,117.0,1.6,33.0,872.0,633.96,456.27
2016,7,29,14,45,818.0,133.0,1.7,33.0,833.0,581.31,418.73
2016,7,29,15,0,781.0,149.0,1.8,33.0,794.0,529.0,380.36
2016,7,29,15,15,769.5,146.0,1.9,33.0,756.0,475.7,340.23
2016,7,29,15,30,758.0,143.0,2.0,33.0,718.0,422.31,298.64
2016,7,29,15,45,749.0,136.0,2.1,33.0,675.5,366.7,254.15
2016,7,29,16,0,740.0,129.0,2.2,33.0,633.0,311.23,208.73
2016,7,29,16,15,720.5,125.0,2.25,33.0,585.0,250.6,159.61
2016,7,29,16,30,701.0,121.0,2.3,33.0,537.0,196.69,117.09
2016,7,29,16,45,679.0,114.0,2.35,33.0,486.0,142.4,79.03
2016,7,29,17,0,657.0,107.0,2.4,33.0,435.0,90.74,53.01
2016,7,29,17,15,622.5,101.0,2.15,32.0,382.0,67.63,50.48
2016,7,29,17,30,588.0,95.0,1.9,31.0,329.0,65.86,49.44
2016,7,29,17,45,542.5,86.5,1.7,30.5,277.0,61.9,46.39
2016,7,29,18,0,497.0,78.0,1.5,30.0,225.0,57.7,43.02
2016,7,29,18,15,429.0,67.5,1.4,29.0,175.0,51.45,37.85
2016,7,29,18,30,361.0,57.0,1.3,28.0,125.0,43.32,30.83
2016,7,29,18,45,262.5,42.5,1.25,27.5,83.0,32.79,21.46
2016,7,29,19,0,164.0,28.0,1.2,27.0,41.0,21.92,10.05
2016,7,29,19,15,82.0,14.0,1.2,27.0,20.5,12.73,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,6.0,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,12.0,18.98,0.0
2016,7,30,6,15,145.0,28.0,2.25,24.0,45.0,93.77,55.48
2016,7,30,6,30,256.0,45.0,2.4,24.0,78.0,165.24,122.21
2016,7,30,6,45,356.0,55.0,2.6,24.5,126.0,234.07,180.75
2016,7,30,7,0,456.0,65.0,2.8,25.0,174.0,318.5,250.77
2016,7,30,7,15,514.0,73.5,2.8,25.5,226.5,385.24,305.17
2016,7,30,7,30,572.0,82.0,2.8,26.0,279.0,456.72,361.21
2016,7,30,7,45,621.5,85.5,2.85,26.5,334.0,521.17,410.12
2016,7,30,8,0,671.0,89.0,2.9,27.0,389.0,588.39,459.43
2016,7,30,8,15,699.5,93.5,2.85,27.5,442.0,643.63,497.48
2016,7,30,8,30,728.0,98.0,2.8,28.0,495.0,696.27,531.7
2016,7,30,8,45,754.0,100.0,2.75,28.5,546.5,746.45,563.33
2016,7,30,9,0,780.0,102.0,2.7,29.0,598.0,795.69,593.58
2016,7,30,9,15,795.5,105.0,2.65,29.5,644.5,835.55,616.86
2016,7,30,9,30,811.0,108.0,2.6,30.0,691.0,873.2,638.32
2016,7,30,9,45,826.5,108.5,2.55,30.5,733.5,896.83,650.31
2016,7,30,10,0,842.0,109.0,2.5,31.0,776.0,926.28,666.08
2016,7,30,10,15,850.5,111.0,2.5,31.5,811.5,947.69,676.91
2016,7,30,10,30,859.0,113.0,2.5,32.0,847.0,965.76,685.7
2016,7,30,10,45,868.5,112.5,2.5,32.5,877.0,978.76,691.34
2016,7,30,11,0,878.0,112.0,2.5,33.0,907.0,988.23,694.89
2016,7,30,11,15,882.5,113.0,2.55,33.0,928.5,990.64,696.04
2016,7,30,11,30,887.0,114.0,2.6,33.0,950.0,989.3,695.05
2016,7,30,11,45,894.5,111.0,2.65,33.5,965.0,983.21,689.82
2016,7,30,12,0,902.0,108.0,2.7,34.0,980.0,973.42,682.43
2016,7,30,12,15,903.0,108.5,2.8,34.0,986.0,957.13,672.89
2016,7,30,12,30,904.0,109.0,2.9,34.0,992.0,937.36,661.19
2016,7,30,12,45,903.5,108.5,3.0,34.5,990.0,911.99,644.58
2016,7,30,13,0,903.0,108.0,3.1,35.0,988.0,883.5,625.98
2016,7,30,13,15,901.0,107.5,3.15,35.0,977.5,850.72,605.53
2016,7,30,13,30,899.0,107.0,3.2,35.0,967.0,815.1,583.11
2016,7,30,13,45,894.5,106.5,3.3,35.0,948.5,774.86,557.69
2016,7,30,14,0,890.0,106.0,3.4,35.0,930.0,732.22,530.38
2016,7,30,14,15,884.5,105.0,3.45,35.0,904.5,686.29,498.27
2016,7,30,14,30,879.0,104.0,3.5,35.0,879.0,638.42,463.97
2016,7,30,14,45,871.0,103.0,3.55,35.0,846.0,587.42,426.5
2016,7,30,15,0,863.0,102.0,3.6,35.0,813.0,535.18,387.01
2016,7,30,15,15,853.0,100.0,3.65,34.5,774.5,480.2,345.05
2016,7,30,15,30,843.0,98.0,3.7,34.0,736.0,424.69,301.2
2016,7,30,15,45,828.5,96.0,3.75,34.0,691.5,367.34,254.15
2016,7,30,16,0,814.0,94.0,3.8,34.0,647.0,310.46,206.62
2016,7,30,16,15,796.5,91.5,3.75,33.5,598.0,246.73,154.46
2016,7,30,16,30,779.0,89.0,3.7,33.0,549.0,190.38,109.52
2016,7,30,16,45,752.5,86.0,3.7,33.0,497.0,134.45,70.33
2016,7,30,17,0,726.0,83.0,3.7,33.0,445.0,81.57,44.8
2016,7,30,17,15,694.0,78.5,3.45,32.5,391.0,57.71,42.24
2016,7,30,17,30,662.0,74.0,3.2,32.0,337.0,50.98,36.92
2016,7,30,17,45,614.0,69.0,3.0,31.5,283.5,48.93,35.41
2016,7,30,18,0,566.0,64.0,2.8,31.0,230.0,46.82,33.75
2016,7,30,18,15,498.0,56.0,2.55,30.5,179.0,42.13,29.79
2016,7,30,18,30,430.0,48.0,2.3,30.0,128.0,37.26,25.49
2016,7,30,18,45,322.0,37.0,2.1,29.5,85.5,29.44,18.46
2016,7,30,19,0,214.0,26.0,1.9,29.0,43.0,21.31,9.1
2016,7,30,19,15,107.0,13.0,1.9,28.5,21.5,11.82,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,19.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,39.0,10.0,3.3,24.0,11.0,19.4,0.0
2016,7,31,6,15,159.0,26.0,3.4,24.5,44.5,95.39,54.8
2016,7,31,6,30,279.0,42.0,3.5,25.0,78.0,170.63,125.68
2016,7,31,6,45,385.0,50.5,3.65,25.5,126.5,245.36,189.1
2016,7,31,7,0,491.0,59.0,3.8,26.0,175.0,329.68,259.29
2016,7,31,7,15,547.5,66.0,3.8,26.0,227.5,395.6,313.99
2016,7,31,7,30,604.0,73.0,3.8,26.0,280.0,466.1,370.46
2016,7,31,7,45,653.0,75.5,3.85,26.5,335.5,530.37,419.75
2016,7,31,8,0,702.0,78.0,3.9,27.0,391.0,595.34,467.96
2016,7,31,8,15,729.0,82.0,3.9,27.5,444.0,650.32,505.79
2016,7,31,8,30,756.0,86.0,3.9,28.0,497.0,705.17,542.28
2016,7,31,8,45,775.0,89.5,3.95,28.5,547.0,752.38,572.71
2016,7,31,9,0,794.0,93.0,4.0,29.0,597.0,798.15,601.63
2016,7,31,9,15,809.0,96.0,4.0,29.5,643.5,830.33,620.56
2016,7,31,9,30,824.0,99.0,4.0,30.0,690.0,867.62,642.85
