Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,45,837.5,100.0,4.05,30.5,732.0,898.82,660.98
2016,7,31,10,0,851.0,101.0,4.1,31.0,774.0,927.24,677.19
2016,7,31,10,15,859.5,103.0,4.1,31.0,809.5,948.91,690.02
2016,7,31,10,30,868.0,105.0,4.1,31.0,845.0,967.22,700.73
2016,7,31,10,45,875.5,105.5,4.15,31.5,874.5,979.46,706.44
2016,7,31,11,0,883.0,106.0,4.2,32.0,904.0,988.1,709.93
2016,7,31,11,15,641.0,256.5,4.2,32.5,843.5,916.41,660.31
2016,7,31,11,30,399.0,407.0,4.2,33.0,783.0,806.19,578.72
2016,7,31,11,45,405.5,413.0,4.25,33.5,800.5,819.28,586.44
2016,7,31,12,0,412.0,419.0,4.3,34.0,818.0,819.73,585.3
2016,7,31,12,15,658.0,262.5,4.35,34.0,903.0,890.85,639.59
2016,7,31,12,30,904.0,106.0,4.4,34.0,988.0,935.53,669.34
2016,7,31,12,45,902.0,106.5,4.45,34.5,985.5,909.73,651.12
2016,7,31,13,0,900.0,107.0,4.5,35.0,983.0,880.86,631.38
2016,7,31,13,15,898.0,107.0,4.55,35.0,972.5,848.57,610.67
2016,7,31,13,30,896.0,107.0,4.6,35.0,962.0,813.43,587.98
2016,7,31,13,45,889.5,107.5,4.65,35.0,943.5,772.59,561.3
2016,7,31,14,0,883.0,108.0,4.7,35.0,925.0,729.51,532.85
2016,7,31,14,15,877.5,107.0,4.7,34.5,899.5,683.79,501.24
2016,7,31,14,30,872.0,106.0,4.7,34.0,874.0,636.17,467.38
2016,7,31,14,45,849.5,113.5,4.7,34.0,838.0,584.18,428.33
2016,7,31,15,0,827.0,121.0,4.7,34.0,802.0,532.23,388.36
2016,7,31,15,15,816.5,118.5,4.7,34.0,763.5,478.32,346.02
2016,7,31,15,30,806.0,116.0,4.7,34.0,725.0,420.01,299.32
2016,7,31,15,45,789.0,114.5,4.75,34.0,680.5,363.31,252.76
2016,7,31,16,0,772.0,113.0,4.8,34.0,636.0,307.54,206.17
2016,7,31,16,15,753.0,109.5,4.8,33.5,587.5,250.94,159.5
2016,7,31,16,30,734.0,106.0,4.8,33.0,539.0,196.06,115.89
2016,7,31,16,45,707.0,102.5,4.8,33.0,487.5,136.47,73.76
2016,7,31,17,0,680.0,99.0,4.8,33.0,436.0,85.33,48.83
2016,7,31,17,15,645.5,93.5,4.65,32.5,382.5,62.63,46.31
2016,7,31,17,30,611.0,88.0,4.5,32.0,329.0,60.95,45.2
2016,7,31,17,45,560.5,81.0,4.35,31.5,276.0,57.9,42.88
2016,7,31,18,0,510.0,74.0,4.2,31.0,223.0,54.7,40.34
2016,7,31,18,15,439.0,64.5,4.05,30.5,173.0,49.15,35.65
2016,7,31,18,30,368.0,55.0,3.9,30.0,123.0,41.91,29.32
2016,7,31,18,45,259.0,41.0,3.75,29.5,81.0,31.69,20.24
2016,7,31,19,0,150.0,27.0,3.6,29.0,39.0,21.17,8.53
2016,7,31,19,15,75.0,13.5,3.7,28.5,19.5,12.28,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,6.63,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,59.29,31.68
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,121.5,89.32
2016,8,1,6,45,254.5,65.5,3.75,24.5,119.0,203.13,157.07
2016,8,1,7,0,379.0,78.0,3.9,25.0,168.0,292.64,231.15
2016,8,1,7,15,442.5,88.5,3.95,25.5,220.0,359.42,286.0
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,431.99,343.66
2016,8,1,7,45,577.5,99.5,4.1,27.0,330.0,509.88,402.91
2016,8,1,8,0,649.0,100.0,4.2,28.0,388.0,587.51,459.99
2016,8,1,8,15,680.0,105.0,4.25,28.5,441.5,644.48,500.46
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,701.76,539.0
2016,8,1,8,45,743.0,110.5,4.35,29.5,548.5,751.1,570.98
2016,8,1,9,0,775.0,111.0,4.4,30.0,602.0,803.61,604.61
2016,8,1,9,15,792.0,114.0,4.4,30.5,649.0,844.72,629.61
2016,8,1,9,30,809.0,117.0,4.4,31.0,696.0,883.69,652.87
2016,8,1,9,45,825.0,118.0,4.4,32.0,739.5,917.05,670.74
2016,8,1,10,0,841.0,119.0,4.4,33.0,783.0,938.18,680.32
2016,8,1,10,15,850.5,121.0,4.4,33.5,819.5,960.42,692.07
2016,8,1,10,30,860.0,123.0,4.4,34.0,856.0,979.35,701.64
2016,8,1,10,45,869.0,123.5,4.4,34.5,886.0,992.77,707.7
2016,8,1,11,0,878.0,124.0,4.4,35.0,916.0,1002.6,711.58
2016,8,1,11,15,882.5,125.0,4.4,35.0,938.0,1004.79,712.17
2016,8,1,11,30,887.0,126.0,4.4,35.0,960.0,1003.22,710.54
2016,8,1,11,45,891.5,125.5,4.45,35.5,975.0,996.42,704.55
2016,8,1,12,0,896.0,125.0,4.5,36.0,990.0,985.92,696.34
2016,8,1,12,15,897.0,125.0,4.5,36.0,996.0,968.92,685.31
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,948.48,672.19
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,923.83,655.05
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,896.0,635.96
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.0,862.61,614.59
2016,8,1,13,30,895.0,122.0,4.5,37.0,976.0,826.41,591.32
2016,8,1,13,45,892.5,120.0,4.5,37.0,958.0,786.26,565.29
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,743.58,537.15
2016,8,1,14,15,884.0,116.5,4.5,37.0,913.5,696.61,504.07
2016,8,1,14,30,878.0,115.0,4.5,37.0,887.0,647.77,468.93
2016,8,1,14,45,870.5,113.0,4.5,37.0,854.0,596.01,430.84
2016,8,1,15,0,863.0,111.0,4.5,37.0,821.0,542.97,390.76
2016,8,1,15,15,852.5,109.0,4.45,36.5,781.5,487.49,348.43
2016,8,1,15,30,842.0,107.0,4.4,36.0,742.0,431.53,304.34
2016,8,1,15,45,828.5,104.0,4.4,36.0,697.0,373.52,256.99
2016,8,1,16,0,815.0,101.0,4.4,36.0,652.0,310.16,204.97
2016,8,1,16,15,797.0,98.0,4.35,35.5,602.5,251.57,156.92
2016,8,1,16,30,779.0,95.0,4.3,35.0,553.0,194.51,111.83
2016,8,1,16,45,754.5,91.0,4.3,35.0,500.0,137.82,72.41
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,83.99,46.68
2016,8,1,17,15,696.5,82.5,4.0,34.5,392.5,55.39,39.97
2016,8,1,17,30,663.0,78.0,3.7,34.0,338.0,54.03,39.11
2016,8,1,17,45,614.0,72.0,3.4,33.5,283.5,51.37,37.1
2016,8,1,18,0,565.0,66.0,3.1,33.0,229.0,48.59,34.91
2016,8,1,18,15,493.5,58.0,2.9,32.0,177.5,43.97,31.09
2016,8,1,18,30,422.0,50.0,2.7,31.0,126.0,39.2,26.92
2016,8,1,18,45,305.0,38.0,2.5,30.0,83.0,30.53,19.2
2016,8,1,19,0,188.0,26.0,2.3,29.0,40.0,20.45,7.51
2016,8,1,19,15,94.0,13.0,2.5,28.5,20.0,11.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,13.23,0.0
2016,8,2,6,15,129.0,26.5,2.55,23.5,42.0,86.15,46.17
2016,8,2,6,30,239.0,44.0,2.8,24.0,75.0,158.86,117.03
2016,8,2,6,45,350.0,54.0,3.1,24.5,123.5,231.62,178.91
2016,8,2,7,0,461.0,64.0,3.4,25.0,172.0,321.3,253.42
2016,8,2,7,15,520.5,72.0,3.45,25.5,225.0,388.82,308.86
2016,8,2,7,30,580.0,80.0,3.5,26.0,278.0,461.2,366.09
2016,8,2,7,45,636.0,82.0,3.55,27.0,334.0,528.66,416.91
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,599.44,468.24
2016,8,2,8,15,720.0,88.5,3.55,28.5,443.5,652.89,504.71
2016,8,2,8,30,748.0,93.0,3.5,29.0,497.0,708.89,541.49
2016,8,2,8,45,774.0,94.0,3.5,29.5,549.0,758.76,573.24
2016,8,2,9,0,800.0,95.0,3.5,30.0,601.0,807.64,603.68
2016,8,2,9,15,815.5,98.0,3.45,30.5,648.0,840.35,622.35
2016,8,2,9,30,831.0,101.0,3.4,31.0,695.0,878.31,644.39
2016,8,2,9,45,844.5,102.0,3.35,32.0,737.5,909.69,660.38
2016,8,2,10,0,858.0,103.0,3.3,33.0,780.0,938.27,674.32
2016,8,2,10,15,866.5,105.0,3.25,33.0,815.5,960.03,686.51
2016,8,2,10,30,875.0,107.0,3.2,33.0,851.0,978.39,696.58
2016,8,2,10,45,882.0,107.5,3.2,33.5,880.5,990.16,701.47
2016,8,2,11,0,889.0,108.0,3.2,34.0,910.0,998.28,704.19
2016,8,2,11,15,893.5,109.0,3.2,34.5,932.0,1000.7,703.47
2016,8,2,11,30,898.0,110.0,3.2,35.0,954.0,999.32,700.53
2016,8,2,11,45,901.5,110.0,3.25,35.5,968.0,992.17,694.52
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,981.27,686.33
2016,8,2,12,15,905.5,110.5,3.35,36.0,988.0,964.33,675.88
2016,8,2,12,30,906.0,111.0,3.4,36.0,994.0,943.89,663.31
2016,8,2,12,45,906.5,110.0,3.45,36.5,992.0,918.73,646.43
2016,8,2,13,0,907.0,109.0,3.5,37.0,990.0,890.36,627.56
2016,8,2,13,15,905.0,108.5,3.55,37.0,979.5,857.24,606.92
2016,8,2,13,30,903.0,108.0,3.6,37.0,969.0,821.24,584.3
2016,8,2,13,45,899.5,107.0,3.7,37.0,950.5,780.92,558.87
2016,8,2,14,0,896.0,106.0,3.8,37.0,932.0,738.11,531.51
2016,8,2,14,15,890.0,105.0,3.85,37.0,906.0,691.32,499.0
2016,8,2,14,30,884.0,104.0,3.9,37.0,880.0,642.63,464.27
2016,8,2,14,45,876.5,102.5,3.95,37.0,847.0,590.99,426.51
2016,8,2,15,0,869.0,101.0,4.0,37.0,814.0,538.06,386.69
2016,8,2,15,15,859.0,99.0,4.0,36.5,775.0,482.49,344.42
2016,8,2,15,30,849.0,97.0,4.0,36.0,736.0,426.4,300.29
2016,8,2,15,45,835.0,95.0,4.05,36.0,691.0,368.62,253.14
2016,8,2,16,0,821.0,93.0,4.1,36.0,646.0,311.26,205.48
2016,8,2,16,15,803.5,90.0,4.05,35.5,597.0,246.55,152.87
2016,8,2,16,30,786.0,87.0,4.0,35.0,548.0,189.17,107.48
2016,8,2,16,45,761.5,84.0,4.0,35.0,495.5,132.81,68.36
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,79.26,43.13
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,56.5,40.89
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,49.85,35.67
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,47.73,34.1
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,45.55,32.38
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,40.78,28.43
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,35.84,24.12
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,27.93,17.0
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,19.72,6.34
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.5,2.35,24.5,38.0,82.98,41.76
2016,8,3,6,30,301.0,39.0,2.5,25.0,76.0,178.36,130.69
2016,8,3,6,45,401.5,48.0,2.65,25.5,124.5,251.15,192.89
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,334.45,262.14
2016,8,3,7,15,559.5,64.0,2.75,26.5,226.0,401.69,316.9
2016,8,3,7,30,617.0,71.0,2.7,27.0,279.0,473.63,373.01
2016,8,3,7,45,662.5,74.5,2.7,28.0,334.5,537.66,420.32
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,601.96,465.92
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,657.76,503.17
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,713.44,539.17
2016,8,3,8,45,784.5,88.5,2.7,30.5,548.5,761.93,569.32
2016,8,3,9,0,806.0,91.0,2.7,31.0,600.0,809.11,598.0
2016,8,3,9,15,821.5,94.0,2.65,31.5,647.0,842.19,616.43
2016,8,3,9,30,837.0,97.0,2.6,32.0,694.0,880.39,638.05
2016,8,3,9,45,848.5,99.0,2.6,32.5,736.0,911.22,654.89
2016,8,3,10,0,860.0,101.0,2.6,33.0,778.0,939.1,669.76
2016,8,3,10,15,868.5,103.0,2.6,33.5,814.0,960.93,680.72
2016,8,3,10,30,877.0,105.0,2.6,34.0,850.0,979.35,689.58
2016,8,3,10,45,884.0,106.0,2.65,34.5,879.5,991.68,695.13
2016,8,3,11,0,891.0,107.0,2.7,35.0,909.0,1000.33,698.55
2016,8,3,11,15,895.0,108.0,2.75,35.0,931.0,1002.26,699.37
2016,8,3,11,30,899.0,109.0,2.8,35.0,953.0,1000.37,698.02
2016,8,3,11,45,901.0,110.0,2.85,35.5,966.5,992.72,691.79
2016,8,3,12,0,903.0,111.0,2.9,36.0,980.0,981.32,683.41
2016,8,3,12,15,904.0,111.0,2.95,36.0,986.0,964.35,673.09
2016,8,3,12,30,905.0,111.0,3.0,36.0,992.0,943.89,660.66
2016,8,3,12,45,904.5,111.0,3.1,36.5,990.0,918.72,644.27
2016,8,3,13,0,904.0,111.0,3.2,37.0,988.0,890.37,625.88
2016,8,3,13,15,902.0,110.5,3.25,37.0,977.5,857.25,605.37
2016,8,3,13,30,900.0,110.0,3.3,37.0,967.0,821.26,582.9
2016,8,3,13,45,896.5,109.0,3.4,37.0,948.5,780.96,557.65
2016,8,3,14,0,893.0,108.0,3.5,37.0,930.0,738.18,530.47
2016,8,3,14,15,887.5,106.5,3.55,37.0,904.0,691.32,498.04
2016,8,3,14,30,882.0,105.0,3.6,37.0,878.0,642.54,463.4
2016,8,3,14,45,871.0,105.5,3.65,37.0,844.5,590.58,425.53
2016,8,3,15,0,860.0,106.0,3.7,37.0,811.0,537.65,385.84
2016,8,3,15,15,849.5,104.0,3.75,36.5,771.5,482.22,343.9
2016,8,3,15,30,839.0,102.0,3.8,36.0,732.0,426.31,300.11
2016,8,3,15,45,826.0,99.5,3.9,36.0,687.5,368.93,253.4
2016,8,3,16,0,813.0,97.0,4.0,36.0,643.0,311.86,206.06
2016,8,3,16,15,795.0,94.0,4.0,35.5,594.0,247.51,153.85
2016,8,3,16,30,777.0,91.0,4.0,35.0,545.0,190.46,108.83
2016,8,3,16,45,753.5,87.0,4.0,35.0,493.0,133.9,69.58
2016,8,3,17,0,730.0,83.0,4.0,35.0,441.0,80.06,44.16
2016,8,3,17,15,697.5,78.5,3.9,34.5,386.5,58.08,42.19
2016,8,3,17,30,665.0,74.0,3.8,34.0,332.0,51.32,36.89
2016,8,3,17,45,617.5,68.0,3.7,33.5,278.0,48.54,34.77
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,45.62,32.44
2016,8,3,18,15,499.0,54.0,3.3,32.0,173.0,40.85,28.48
2016,8,3,18,30,428.0,46.0,3.0,31.0,122.0,35.93,24.17
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,27.58,16.66
2016,8,3,19,0,200.0,23.0,2.4,30.0,37.0,18.88,5.05
2016,8,3,19,15,100.0,11.5,2.3,29.5,18.5,10.46,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.5,89.14,42.78
2016,8,4,6,30,333.0,36.0,2.8,25.0,77.0,188.02,137.59
2016,8,4,6,45,430.5,44.5,3.0,25.5,125.5,260.5,200.14
2016,8,4,7,0,528.0,53.0,3.2,26.0,174.0,343.29,269.37
2016,8,4,7,15,584.0,59.0,3.2,26.5,227.5,409.84,323.97
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,480.92,379.84
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,542.05,425.4
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,607.44,472.07
2016,8,4,8,15,749.5,77.0,3.3,29.5,444.5,663.17,509.35
2016,8,4,8,30,776.0,81.0,3.3,30.0,498.0,718.67,545.52
2016,8,4,8,45,795.0,84.0,3.3,31.0,549.0,766.22,574.14
2016,8,4,9,0,814.0,87.0,3.3,32.0,600.0,804.99,596.13
2016,8,4,9,15,828.5,90.0,3.3,32.5,647.0,844.9,619.73
2016,8,4,9,30,843.0,93.0,3.3,33.0,694.0,882.46,641.43
2016,8,4,9,45,852.5,96.0,3.3,33.5,735.0,912.73,658.1
2016,8,4,10,0,862.0,99.0,3.3,34.0,776.0,939.94,672.71
2016,8,4,10,15,870.5,100.5,3.3,34.0,812.5,961.29,684.93
2016,8,4,10,30,879.0,102.0,3.3,34.0,849.0,979.24,695.05
2016,8,4,10,45,881.5,106.0,3.35,34.5,877.0,990.32,699.85
2016,8,4,11,0,884.0,110.0,3.4,35.0,905.0,997.59,702.39
2016,8,4,11,15,888.5,111.0,3.45,35.0,927.0,999.95,703.43
2016,8,4,11,30,893.0,112.0,3.5,35.0,949.0,998.52,702.25
2016,8,4,11,45,894.0,113.5,3.6,35.5,962.5,990.35,695.86
2016,8,4,12,0,895.0,115.0,3.7,36.0,976.0,978.47,687.27
2016,8,4,12,15,896.5,115.0,3.75,36.0,982.0,962.01,677.01
2016,8,4,12,30,898.0,115.0,3.8,36.0,988.0,942.06,664.62
2016,8,4,12,45,893.0,118.0,3.9,36.5,984.5,915.65,647.03
2016,8,4,13,0,888.0,121.0,4.0,37.0,981.0,886.26,627.57
2016,8,4,13,15,886.0,120.5,4.05,37.0,970.5,853.48,606.92
2016,8,4,13,30,884.0,120.0,4.1,37.0,960.0,817.89,584.33
2016,8,4,13,45,876.5,121.0,4.15,37.0,941.0,776.72,557.89
2016,8,4,14,0,869.0,122.0,4.2,37.0,922.0,733.44,529.43
2016,8,4,14,15,863.0,120.5,4.2,37.0,896.0,687.13,496.87
2016,8,4,14,30,857.0,119.0,4.2,37.0,870.0,639.01,462.3
2016,8,4,14,45,849.0,117.5,4.25,37.0,837.0,588.14,425.01
2016,8,4,15,0,841.0,116.0,4.3,37.0,804.0,536.08,385.78
2016,8,4,15,15,830.0,114.0,4.3,36.5,765.0,481.27,344.07
2016,8,4,15,30,819.0,112.0,4.3,36.0,726.0,426.08,300.68
2016,8,4,15,45,807.5,108.0,4.3,36.0,681.5,364.18,250.63
2016,8,4,16,0,796.0,104.0,4.3,36.0,637.0,306.61,202.84
2016,8,4,16,15,777.5,100.5,4.2,35.5,588.0,248.42,155.2
2016,8,4,16,30,759.0,97.0,4.1,35.0,539.0,191.87,110.64
2016,8,4,16,45,738.0,91.5,4.1,35.0,487.5,135.41,71.43
2016,8,4,17,0,717.0,86.0,4.1,35.0,436.0,81.4,45.73
2016,8,4,17,15,684.0,81.5,3.95,34.5,382.0,54.86,39.57
2016,8,4,17,30,651.0,77.0,3.8,34.0,328.0,53.5,38.69
2016,8,4,17,45,607.5,70.0,3.7,33.5,274.5,50.09,36.05
2016,8,4,18,0,564.0,63.0,3.6,33.0,221.0,46.48,33.15
2016,8,4,18,15,493.0,54.5,3.25,32.0,170.0,41.35,28.88
2016,8,4,18,30,422.0,46.0,2.9,31.0,119.0,36.02,24.22
2016,8,4,18,45,310.0,34.0,2.6,30.5,77.0,27.23,16.31
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,18.05,3.64
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,10.01,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,85.7,38.31
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,180.16,131.54
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,252.09,193.47
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,334.13,261.86
2016,8,5,7,15,557.5,64.5,2.8,26.5,224.5,402.53,317.66
2016,8,5,7,30,616.0,72.0,2.8,27.0,278.0,475.75,374.91
2016,8,5,7,45,659.0,76.5,2.8,27.5,333.5,539.49,422.86
2016,8,5,8,0,702.0,81.0,2.8,28.0,389.0,602.95,468.86
2016,8,5,8,15,730.5,85.5,2.75,28.5,443.0,659.98,507.08
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,716.96,543.9
2016,8,5,8,45,780.5,93.0,2.65,30.0,548.5,766.0,573.07
2016,8,5,9,0,802.0,96.0,2.6,31.0,600.0,813.72,600.56
2016,8,5,9,15,817.0,99.0,2.55,31.0,647.0,854.03,624.92
2016,8,5,9,30,832.0,102.0,2.5,31.0,694.0,883.6,641.98
2016,8,5,9,45,843.5,104.5,2.45,31.5,736.0,914.83,658.74
2016,8,5,10,0,855.0,107.0,2.4,32.0,778.0,943.11,673.39
2016,8,5,10,15,863.5,108.5,2.4,32.5,814.0,964.25,683.87
2016,8,5,10,30,872.0,110.0,2.4,33.0,850.0,982.0,692.27
2016,8,5,10,45,877.5,112.0,2.4,33.5,878.5,993.76,697.01
2016,8,5,11,0,883.0,114.0,2.4,34.0,907.0,1001.81,699.6
2016,8,5,11,15,886.5,115.0,2.45,34.0,928.5,1003.09,700.07
2016,8,5,11,30,890.0,116.0,2.5,34.0,950.0,1000.59,698.39
2016,8,5,11,45,887.0,120.5,2.55,34.5,962.0,991.37,691.27
2016,8,5,12,0,884.0,125.0,2.6,35.0,974.0,978.42,682.01
2016,8,5,12,15,884.5,125.5,2.65,35.0,979.5,961.47,671.77
2016,8,5,12,30,885.0,126.0,2.7,35.0,985.0,941.1,659.47
2016,8,5,12,45,882.0,127.0,2.8,35.0,981.5,914.76,643.78
2016,8,5,13,0,879.0,128.0,2.9,35.0,978.0,885.44,626.12
2016,8,5,13,15,876.0,127.5,2.95,35.0,967.0,851.96,605.35
2016,8,5,13,30,873.0,127.0,3.0,35.0,956.0,815.78,582.68
2016,8,5,13,45,866.0,127.5,3.1,35.0,936.5,774.84,556.94
2016,8,5,14,0,859.0,128.0,3.2,35.0,917.0,731.78,528.91
2016,8,5,14,15,852.5,126.5,3.25,35.0,890.5,685.45,496.7
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,637.39,462.45
2016,8,5,14,45,826.5,129.5,3.35,35.0,828.5,585.23,424.28
2016,8,5,15,0,807.0,134.0,3.4,35.0,793.0,531.49,383.99
2016,8,5,15,15,794.5,131.5,3.45,34.5,753.5,476.26,342.23
2016,8,5,15,30,782.0,129.0,3.5,34.0,714.0,420.99,298.98
2016,8,5,15,45,765.5,126.0,3.55,34.0,669.0,364.15,252.82
2016,8,5,16,0,749.0,123.0,3.6,34.0,624.0,308.27,206.6
2016,8,5,16,15,728.5,119.0,3.65,33.5,575.0,246.68,156.71
2016,8,5,16,30,708.0,115.0,3.7,33.0,526.0,191.7,113.45
2016,8,5,16,45,682.0,109.5,3.75,33.0,474.0,137.28,75.66
2016,8,5,17,0,656.0,104.0,3.8,33.0,422.0,85.99,51.05
2016,8,5,17,15,619.0,98.0,3.7,32.5,368.5,66.27,49.34
2016,8,5,17,30,582.0,92.0,3.6,32.0,315.0,64.4,48.09
2016,8,5,17,45,537.0,82.5,3.5,32.0,263.0,59.56,44.19
2016,8,5,18,0,492.0,73.0,3.4,32.0,211.0,54.42,39.91
2016,8,5,18,15,417.5,63.0,3.15,31.5,161.0,48.43,34.83
2016,8,5,18,30,343.0,53.0,2.9,31.0,111.0,40.53,27.91
2016,8,5,18,45,239.0,38.0,2.65,30.5,71.0,29.49,18.05
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,18.1,2.48
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,10.46,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,127.0,19.5,2.45,25.0,34.5,75.25,30.27
2016,8,6,6,30,254.0,39.0,2.6,25.0,69.0,160.18,116.61
2016,8,6,6,45,346.5,50.5,2.8,25.5,115.0,227.8,174.86
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,310.31,243.55
2016,8,6,7,15,500.0,70.5,3.05,26.5,213.5,378.33,299.22
2016,8,6,7,30,561.0,79.0,3.1,27.0,266.0,451.46,356.81
2016,8,6,7,45,607.0,84.0,3.15,27.5,320.0,515.32,405.35
2016,8,6,8,0,653.0,89.0,3.2,28.0,374.0,581.73,454.09
2016,8,6,8,15,482.0,151.0,3.15,28.5,377.0,546.48,423.15
2016,8,6,8,30,311.0,213.0,3.1,29.0,380.0,485.98,373.5
2016,8,6,8,45,538.0,158.5,3.1,30.0,481.5,637.45,485.53
2016,8,6,9,0,765.0,104.0,3.1,31.0,583.0,792.35,589.94
2016,8,6,9,15,781.5,107.0,3.05,31.5,630.0,832.88,612.98
2016,8,6,9,30,798.0,110.0,3.0,32.0,677.0,871.27,635.0
2016,8,6,9,45,812.0,112.0,3.0,32.5,719.5,903.76,653.17
2016,8,6,10,0,826.0,114.0,3.0,33.0,762.0,924.06,663.33
2016,8,6,10,15,835.5,116.0,3.0,33.5,798.0,946.17,674.75
2016,8,6,10,30,845.0,118.0,3.0,34.0,834.0,965.01,684.04
2016,8,6,10,45,851.5,120.0,3.0,34.5,863.0,977.43,689.33
2016,8,6,11,0,858.0,122.0,3.0,35.0,892.0,986.26,692.49
2016,8,6,11,15,863.0,123.0,3.0,35.0,914.0,988.9,693.35
2016,8,6,11,30,868.0,124.0,3.0,35.0,936.0,987.85,692.07
2016,8,6,11,45,870.0,125.5,3.05,35.5,950.0,980.62,686.04
2016,8,6,12,0,872.0,127.0,3.1,36.0,964.0,969.73,677.9
2016,8,6,12,15,873.0,127.0,3.1,36.0,970.0,952.92,667.22
2016,8,6,12,30,874.0,127.0,3.1,36.0,976.0,932.74,654.52
2016,8,6,12,45,872.0,128.0,3.15,36.5,973.0,907.5,637.68
2016,8,6,13,0,870.0,129.0,3.2,37.0,970.0,879.26,618.98
2016,8,6,13,15,868.0,128.5,3.2,37.0,959.5,846.82,598.57
2016,8,6,13,30,866.0,128.0,3.2,37.0,949.0,811.64,576.32
2016,8,6,13,45,860.0,128.0,3.25,37.0,930.0,771.21,550.73
2016,8,6,14,0,854.0,128.0,3.3,37.0,911.0,728.6,522.91
2016,8,6,14,15,848.0,126.5,3.25,37.0,885.0,682.75,490.85
2016,8,6,14,30,842.0,125.0,3.2,37.0,859.0,635.13,456.85
2016,8,6,14,45,830.5,125.0,3.2,37.0,825.5,584.01,419.69
2016,8,6,15,0,819.0,125.0,3.2,37.0,792.0,532.07,380.91
2016,8,6,15,15,808.0,122.5,3.15,36.5,753.0,475.01,338.05
2016,8,6,15,30,797.0,120.0,3.1,36.0,714.0,419.57,294.89
2016,8,6,15,45,781.5,117.0,3.1,36.0,669.0,362.18,248.62
2016,8,6,16,0,766.0,114.0,3.1,36.0,624.0,305.6,202.17
2016,8,6,16,15,746.0,110.0,3.05,35.5,575.0,248.3,155.76
2016,8,6,16,30,726.0,106.0,3.0,35.0,526.0,192.89,112.54
2016,8,6,16,45,699.5,101.5,3.0,35.0,474.0,132.72,70.9
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,81.05,46.79
2016,8,6,17,15,636.5,91.5,2.9,34.5,368.5,61.8,45.25
2016,8,6,17,30,600.0,86.0,2.8,34.0,315.0,60.07,44.1
2016,8,6,17,45,549.0,78.5,2.7,34.0,261.5,56.58,41.33
2016,8,6,18,0,498.0,71.0,2.6,34.0,208.0,52.92,38.3
2016,8,6,18,15,422.0,61.0,2.3,33.0,158.5,46.85,33.27
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,39.05,26.54
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,28.34,16.96
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,17.31,0.65
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,10.01,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,69.65,24.7
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,146.8,106.16
2016,8,7,6,45,319.0,52.5,3.1,26.5,113.0,218.74,167.28
2016,8,7,7,0,427.0,64.0,3.3,27.0,160.0,306.96,240.19
2016,8,7,7,15,489.0,73.0,3.3,27.5,212.0,375.66,296.22
2016,8,7,7,30,551.0,82.0,3.3,28.0,264.0,449.57,354.23
2016,8,7,7,45,604.5,85.5,3.35,29.0,319.5,516.28,404.11
2016,8,7,8,0,658.0,89.0,3.4,30.0,375.0,586.15,454.38
2016,8,7,8,15,688.0,94.0,3.3,30.5,428.5,643.01,493.15
2016,8,7,8,30,718.0,99.0,3.2,31.0,482.0,697.03,528.02
2016,8,7,8,45,744.5,101.0,3.15,31.5,533.5,747.68,559.83
2016,8,7,9,0,771.0,103.0,3.1,32.0,585.0,797.43,590.28
2016,8,7,9,15,787.5,106.0,2.95,32.5,632.0,838.18,613.47
2016,8,7,9,30,804.0,109.0,2.8,33.0,679.0,876.75,634.73
2016,8,7,9,45,818.5,110.5,2.7,34.0,721.5,900.19,644.77
2016,8,7,10,0,833.0,112.0,2.6,35.0,764.0,929.72,658.62
2016,8,7,10,15,842.0,114.0,2.55,35.0,800.0,951.48,670.43
2016,8,7,10,30,851.0,116.0,2.5,35.0,836.0,969.92,680.22
2016,8,7,10,45,858.5,117.0,2.45,35.5,865.5,982.36,684.92
2016,8,7,11,0,866.0,118.0,2.4,36.0,895.0,991.2,687.52
2016,8,7,11,15,870.5,119.0,2.45,36.0,916.5,993.38,688.53
2016,8,7,11,30,875.0,120.0,2.5,36.0,938.0,991.82,687.43
2016,8,7,11,45,879.5,119.5,2.55,36.5,952.5,985.06,681.85
2016,8,7,12,0,884.0,119.0,2.6,37.0,967.0,974.6,674.15
2016,8,7,12,15,885.0,119.5,2.65,37.0,973.0,958.14,664.27
2016,8,7,12,30,886.0,120.0,2.7,37.0,979.0,938.21,652.32
2016,8,7,12,45,886.0,119.5,2.8,37.5,976.5,913.14,636.22
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,884.93,618.14
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.0,851.59,597.69
2016,8,7,13,30,881.0,118.0,3.0,38.0,952.0,815.46,575.35
2016,8,7,13,45,877.0,117.0,3.1,38.0,933.5,775.11,550.31
2016,8,7,14,0,873.0,116.0,3.2,38.0,915.0,732.38,523.22
2016,8,7,14,15,867.0,114.5,3.2,38.0,889.0,685.67,490.94
2016,8,7,14,30,861.0,113.0,3.2,38.0,863.0,637.14,456.62
2016,8,7,14,45,844.0,116.5,3.25,38.0,827.5,584.85,418.83
2016,8,7,15,0,827.0,120.0,3.3,38.0,792.0,532.2,379.71
2016,8,7,15,15,816.0,117.5,3.3,38.0,753.0,477.46,337.9
2016,8,7,15,30,805.0,115.0,3.3,38.0,714.0,418.54,291.93
2016,8,7,15,45,789.0,112.5,3.3,38.0,669.0,360.88,245.7
2016,8,7,16,0,773.0,110.0,3.3,38.0,624.0,304.07,199.31
2016,8,7,16,15,753.5,106.5,3.3,37.5,575.0,246.8,153.17
2016,8,7,16,30,734.0,103.0,3.3,37.0,526.0,191.34,110.19
2016,8,7,16,45,706.5,98.5,3.3,37.0,473.5,130.73,68.65
2016,8,7,17,0,679.0,94.0,3.3,37.0,421.0,78.56,44.71
2016,8,7,17,15,643.0,88.5,3.2,36.5,367.0,59.81,43.24
2016,8,7,17,30,607.0,83.0,3.1,36.0,313.0,57.98,42.01
2016,8,7,17,45,553.5,76.0,3.05,35.5,259.5,54.76,39.56
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,51.41,36.88
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,45.26,31.79
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,38.87,26.23
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,27.21,15.87
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,16.54,0.0
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,9.55,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,55.07,15.73
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,118.24,84.72
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,196.1,149.75
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,278.45,217.75
2016,8,8,7,15,416.5,85.5,3.1,27.5,203.5,345.95,272.75
2016,8,8,7,30,481.0,97.0,3.1,28.0,255.0,419.49,330.55
2016,8,8,7,45,541.0,101.5,3.1,28.5,310.5,493.46,386.64
2016,8,8,8,0,601.0,106.0,3.1,29.0,366.0,566.69,440.32
2016,8,8,8,15,634.0,112.0,3.05,29.5,419.5,624.74,480.81
2016,8,8,8,30,667.0,118.0,3.0,30.0,473.0,683.36,519.85
2016,8,8,8,45,697.0,120.5,2.95,31.0,524.5,735.6,551.81
2016,8,8,9,0,727.0,123.0,2.9,32.0,576.0,787.34,582.52
2016,8,8,9,15,744.5,126.5,2.85,32.5,623.0,823.99,603.54
2016,8,8,9,30,762.0,130.0,2.8,33.0,670.0,862.9,625.81
2016,8,8,9,45,777.0,132.5,2.8,33.5,712.0,896.06,644.31
2016,8,8,10,0,792.0,135.0,2.8,34.0,754.0,926.54,660.94
2016,8,8,10,15,802.5,137.5,2.8,34.5,790.0,949.74,672.83
2016,8,8,10,30,813.0,140.0,2.8,35.0,826.0,969.71,682.7
2016,8,8,10,45,820.5,141.5,2.8,35.5,855.5,982.22,687.96
2016,8,8,11,0,828.0,143.0,2.8,36.0,885.0,979.63,683.95
2016,8,8,11,15,833.5,144.5,2.85,36.0,906.5,982.93,685.71
2016,8,8,11,30,839.0,146.0,2.9,36.0,928.0,982.61,685.29
2016,8,8,11,45,846.5,143.0,2.95,36.5,943.0,976.34,679.9
2016,8,8,12,0,854.0,140.0,3.0,37.0,958.0,966.5,672.45
2016,8,8,12,15,855.0,140.5,3.0,37.0,964.0,950.17,662.12
2016,8,8,12,30,856.0,141.0,3.0,37.0,970.0,930.52,649.82
2016,8,8,12,45,853.5,142.0,3.05,37.5,967.0,904.95,632.87
2016,8,8,13,0,851.0,143.0,3.1,38.0,964.0,876.48,614.13
2016,8,8,13,15,682.5,266.0,3.1,38.0,920.0,827.7,581.26
2016,8,8,13,30,514.0,389.0,3.1,38.0,876.0,771.11,540.07
2016,8,8,13,45,515.0,377.5,3.1,38.0,857.0,734.48,516.42
2016,8,8,14,0,516.0,366.0,3.1,38.0,838.0,696.48,491.35
2016,8,8,14,15,666.5,253.0,3.1,38.0,844.0,671.68,477.54
2016,8,8,14,30,817.0,140.0,3.1,38.0,850.0,633.03,452.99
2016,8,8,14,45,804.5,140.0,3.1,38.0,816.0,581.27,415.63
2016,8,8,15,0,792.0,140.0,3.1,38.0,782.0,528.94,376.89
2016,8,8,15,15,779.5,137.0,3.1,37.5,742.5,473.81,335.8
2016,8,8,15,30,767.0,134.0,3.1,37.0,703.0,418.7,293.32
2016,8,8,15,45,749.0,131.5,3.15,37.0,658.0,362.37,248.31
2016,8,8,16,0,731.0,129.0,3.2,37.0,613.0,302.31,199.89
2016,8,8,16,15,709.5,124.5,3.15,36.5,564.0,245.6,154.39
2016,8,8,16,30,688.0,120.0,3.1,36.0,515.0,191.01,112.23
2016,8,8,16,45,657.0,115.5,3.1,36.0,462.5,137.91,76.35
2016,8,8,17,0,626.0,111.0,3.1,36.0,410.0,88.6,53.84
2016,8,8,17,15,587.0,104.0,3.0,35.5,356.5,70.94,52.5
2016,8,8,17,30,548.0,97.0,2.9,35.0,303.0,68.54,50.84
2016,8,8,17,45,494.5,88.0,2.8,34.5,250.5,64.26,47.56
2016,8,8,18,0,441.0,79.0,2.7,34.0,198.0,58.28,42.71
2016,8,8,18,15,362.0,67.0,2.5,33.5,149.5,50.31,36.0
2016,8,8,18,30,283.0,55.0,2.3,33.0,101.0,42.05,28.78
2016,8,8,18,45,177.5,37.5,2.15,32.5,62.5,29.11,17.25
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,16.32,0.0
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,9.1,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,32.0,69.42,17.05
2016,8,9,6,30,219.0,39.0,3.0,26.0,64.0,148.38,106.78
2016,8,9,6,45,323.5,50.5,3.2,26.5,110.5,219.36,167.64
2016,8,9,7,0,428.0,62.0,3.4,27.0,157.0,306.49,239.88
2016,8,9,7,15,491.0,71.0,3.4,27.5,209.5,375.91,296.63
2016,8,9,7,30,554.0,80.0,3.4,28.0,262.0,450.67,355.41
2016,8,9,7,45,608.0,83.5,3.4,28.5,317.5,517.96,406.5
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,588.46,458.15
2016,8,9,8,15,692.0,92.0,3.35,29.5,426.5,645.59,497.25
2016,8,9,8,30,722.0,97.0,3.3,30.0,480.0,699.95,532.7
2016,8,9,8,45,750.5,98.5,3.25,30.5,532.5,751.9,565.56
2016,8,9,9,0,779.0,100.0,3.2,31.0,585.0,803.06,597.11
2016,8,9,9,15,795.5,103.0,3.15,31.5,632.0,844.1,621.17
2016,8,9,9,30,812.0,106.0,3.1,32.0,679.0,882.94,643.42
2016,8,9,9,45,826.5,107.0,3.05,33.0,721.5,906.12,653.77
2016,8,9,10,0,841.0,108.0,3.0,34.0,764.0,935.31,667.99
2016,8,9,10,15,850.0,110.0,2.95,34.5,800.5,957.23,678.71
2016,8,9,10,30,859.0,112.0,2.9,35.0,837.0,975.8,687.31
2016,8,9,10,45,867.0,113.0,2.9,35.5,866.5,988.8,692.87
2016,8,9,11,0,875.0,114.0,2.9,36.0,896.0,998.18,696.3
2016,8,9,11,15,879.5,115.0,2.95,36.0,917.5,1000.35,697.24
2016,8,9,11,30,884.0,116.0,3.0,36.0,939.0,998.74,696.02
2016,8,9,11,45,891.5,113.5,3.1,36.5,954.5,992.84,691.22
2016,8,9,12,0,899.0,111.0,3.2,37.0,970.0,983.17,684.21
2016,8,9,12,15,900.0,111.0,3.3,37.0,975.5,965.99,674.03
2016,8,9,12,30,901.0,111.0,3.4,37.0,981.0,945.29,661.69
2016,8,9,12,45,900.5,110.5,3.5,37.5,979.0,919.38,644.7
2016,8,9,13,0,900.0,110.0,3.6,38.0,977.0,890.27,625.69
2016,8,9,13,15,898.0,109.5,3.65,38.0,966.0,856.82,604.88
2016,8,9,13,30,896.0,109.0,3.7,38.0,955.0,820.48,582.1
2016,8,9,13,45,892.0,108.0,3.8,38.0,936.0,779.44,556.24
2016,8,9,14,0,888.0,107.0,3.9,38.0,917.0,735.96,528.49
2016,8,9,14,15,882.5,106.0,3.95,38.0,891.0,689.22,496.13
2016,8,9,14,30,877.0,105.0,4.0,38.0,865.0,640.56,461.49
2016,8,9,14,45,869.0,103.0,4.05,38.0,831.5,587.92,423.13
2016,8,9,15,0,861.0,101.0,4.1,38.0,798.0,534.06,382.77
2016,8,9,15,15,850.5,99.0,4.1,37.5,758.5,478.08,340.27
2016,8,9,15,30,840.0,97.0,4.1,37.0,719.0,421.64,295.96
2016,8,9,15,45,826.0,95.0,4.15,37.0,674.0,363.79,248.83
2016,8,9,16,0,812.0,93.0,4.2,37.0,629.0,306.38,201.22
2016,8,9,16,15,793.5,90.0,4.15,36.5,579.5,241.64,148.83
2016,8,9,16,30,775.0,87.0,4.1,36.0,530.0,184.21,103.81
2016,8,9,16,45,749.0,83.5,4.1,36.0,477.0,127.57,65.3
2016,8,9,17,0,723.0,80.0,4.1,36.0,424.0,74.0,41.56
2016,8,9,17,15,688.5,75.5,4.0,35.5,370.0,56.27,40.57
2016,8,9,17,30,654.0,71.0,3.9,35.0,316.0,49.64,35.37
2016,8,9,17,45,601.0,65.5,3.8,35.0,261.5,47.12,33.38
2016,8,9,18,0,548.0,60.0,3.7,35.0,207.0,44.54,31.22
2016,8,9,18,15,471.5,51.5,3.35,34.0,156.5,39.31,26.86
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,33.9,22.1
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,24.55,13.55
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,14.21,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,8.19,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.5,2.5,25.5,30.5,65.76,11.41
2016,8,10,6,30,197.0,39.0,2.7,26.0,61.0,140.43,100.63
2016,8,10,6,45,298.0,52.5,2.9,26.5,107.0,211.16,161.17
2016,8,10,7,0,399.0,66.0,3.1,27.0,153.0,293.58,229.62
2016,8,10,7,15,463.0,75.5,3.15,27.5,205.0,365.89,288.52
2016,8,10,7,30,527.0,85.0,3.2,28.0,257.0,440.62,347.28
2016,8,10,7,45,581.5,89.0,3.3,28.5,312.0,507.81,398.48
2016,8,10,8,0,636.0,93.0,3.4,29.0,367.0,578.25,450.39
2016,8,10,8,15,667.0,98.5,3.4,29.5,420.5,635.7,490.37
2016,8,10,8,30,698.0,104.0,3.4,30.0,474.0,693.51,528.63
2016,8,10,8,45,726.0,106.5,3.45,30.5,525.5,741.79,559.47
2016,8,10,9,0,754.0,109.0,3.5,31.0,577.0,792.94,591.76
2016,8,10,9,15,771.0,112.0,3.45,31.5,624.0,833.7,615.9
2016,8,10,9,30,788.0,115.0,3.4,32.0,671.0,872.34,638.29
2016,8,10,9,45,802.5,117.0,3.35,33.0,713.0,905.1,655.14
2016,8,10,10,0,817.0,119.0,3.3,34.0,755.0,935.11,669.95
2016,8,10,10,15,826.5,121.0,3.25,34.5,791.0,947.15,674.45
2016,8,10,10,30,836.0,123.0,3.2,35.0,827.0,965.78,683.34
2016,8,10,10,45,844.0,124.0,3.2,35.5,856.5,978.45,688.79
2016,8,10,11,0,852.0,125.0,3.2,36.0,886.0,987.58,692.13
