Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,15,857.0,126.0,3.2,36.0,908.0,990.07,692.88
2016,8,10,11,30,862.0,127.0,3.2,36.0,930.0,988.87,691.51
2016,8,10,11,45,866.5,126.5,3.2,36.5,944.0,982.0,685.32
2016,8,10,12,0,871.0,126.0,3.2,37.0,958.0,971.48,677.05
2016,8,10,12,15,872.0,126.5,3.25,37.0,964.0,954.98,666.92
2016,8,10,12,30,873.0,127.0,3.3,37.0,970.0,935.05,654.72
2016,8,10,12,45,873.0,126.5,3.4,37.5,967.5,910.02,638.29
2016,8,10,13,0,873.0,126.0,3.5,38.0,965.0,881.88,619.9
2016,8,10,13,15,870.5,125.5,3.55,38.0,954.5,848.63,599.21
2016,8,10,13,30,868.0,125.0,3.6,38.0,944.0,812.64,576.64
2016,8,10,13,45,864.0,124.0,3.65,38.5,925.0,772.47,549.99
2016,8,10,14,0,860.0,123.0,3.7,39.0,906.0,729.95,521.3
2016,8,10,14,15,854.0,121.5,3.7,38.5,880.0,683.5,490.11
2016,8,10,14,30,848.0,120.0,3.7,38.0,854.0,635.25,456.79
2016,8,10,14,45,839.5,118.0,3.75,38.0,820.5,583.58,419.29
2016,8,10,15,0,831.0,116.0,3.8,38.0,787.0,530.81,379.88
2016,8,10,15,15,819.5,113.5,3.8,38.0,747.5,475.39,337.32
2016,8,10,15,30,808.0,111.0,3.8,38.0,708.0,415.79,290.59
2016,8,10,15,45,792.5,108.5,3.85,38.0,663.0,357.92,243.96
2016,8,10,16,0,777.0,106.0,3.9,38.0,618.0,300.84,197.13
2016,8,10,16,15,757.0,102.5,3.9,37.5,568.5,243.03,150.41
2016,8,10,16,30,737.0,99.0,3.9,37.0,519.0,187.09,107.04
2016,8,10,16,45,627.0,118.5,3.9,37.0,451.0,136.33,76.24
2016,8,10,17,0,517.0,138.0,3.9,37.0,383.0,104.54,68.14
2016,8,10,17,15,497.5,121.5,3.8,36.5,333.0,83.61,62.55
2016,8,10,17,30,478.0,105.0,3.7,36.0,283.0,74.09,55.16
2016,8,10,17,45,437.0,92.0,3.65,35.5,233.5,66.35,49.07
2016,8,10,18,0,396.0,79.0,3.6,35.0,184.0,58.21,42.45
2016,8,10,18,15,331.5,64.5,3.35,34.5,138.0,48.44,34.27
2016,8,10,18,30,267.0,50.0,3.1,34.0,92.0,38.26,25.49
2016,8,10,18,45,133.5,35.5,2.9,33.5,56.5,28.47,16.35
2016,8,10,19,0,0.0,21.0,2.7,33.0,21.0,17.76,0.0
2016,8,10,19,15,0.0,10.5,2.75,32.5,10.5,9.55,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.5,63.18,5.62
2016,8,11,6,30,186.0,38.0,3.0,27.0,59.0,135.4,96.25
2016,8,11,6,45,298.5,49.5,3.2,27.5,105.0,208.13,158.23
2016,8,11,7,0,411.0,61.0,3.4,28.0,151.0,298.06,232.4
2016,8,11,7,15,474.5,69.5,3.45,28.5,202.0,366.44,288.28
2016,8,11,7,30,538.0,78.0,3.5,29.0,253.0,440.25,346.37
2016,8,11,7,45,497.5,105.5,3.55,29.5,291.0,465.8,364.99
2016,8,11,8,0,457.0,133.0,3.6,30.0,329.0,491.86,382.78
2016,8,11,8,15,442.5,159.0,3.55,30.5,369.5,530.04,408.76
2016,8,11,8,30,428.0,185.0,3.5,31.0,410.0,565.08,431.55
2016,8,11,8,45,472.0,191.0,3.45,32.0,463.5,623.76,471.04
2016,8,11,9,0,516.0,197.0,3.4,33.0,517.0,683.74,510.09
2016,8,11,9,15,520.0,215.0,3.3,33.5,559.5,721.89,533.02
2016,8,11,9,30,524.0,233.0,3.2,34.0,602.0,757.93,554.14
2016,8,11,9,45,679.0,170.5,3.1,34.5,679.5,854.41,617.39
2016,8,11,10,0,834.0,108.0,3.0,35.0,757.0,930.83,662.9
2016,8,11,10,15,642.0,220.0,2.95,35.5,734.0,890.81,633.66
2016,8,11,10,30,450.0,332.0,2.9,36.0,711.0,816.49,577.77
2016,8,11,10,45,656.5,224.5,2.85,36.5,798.5,916.54,645.63
2016,8,11,11,0,863.0,117.0,2.8,37.0,886.0,991.4,689.1
2016,8,11,11,15,653.0,254.5,2.85,37.0,845.0,937.59,654.2
2016,8,11,11,30,443.0,392.0,2.9,37.0,804.0,854.94,595.6
2016,8,11,11,45,652.0,262.0,2.95,37.5,878.5,925.48,645.79
2016,8,11,12,0,861.0,132.0,3.0,38.0,953.0,968.4,671.36
2016,8,11,12,15,862.0,132.0,3.1,38.0,958.5,951.45,660.98
2016,8,11,12,30,863.0,132.0,3.2,38.0,964.0,931.15,648.96
2016,8,11,12,45,858.0,135.0,3.3,38.5,960.5,904.89,631.86
2016,8,11,13,0,853.0,138.0,3.4,39.0,957.0,875.75,612.94
2016,8,11,13,15,850.5,137.5,3.5,39.0,946.0,842.94,592.88
2016,8,11,13,30,848.0,137.0,3.6,39.0,935.0,807.47,570.94
2016,8,11,13,45,839.0,138.5,3.7,39.0,915.0,766.2,545.0
2016,8,11,14,0,830.0,140.0,3.8,39.0,895.0,723.03,516.59
2016,8,11,14,15,823.5,138.5,3.85,38.5,869.0,677.38,486.05
2016,8,11,14,30,817.0,137.0,3.9,38.0,843.0,630.81,453.94
2016,8,11,14,45,806.0,136.0,3.95,38.0,809.0,578.82,416.19
2016,8,11,15,0,795.0,135.0,4.0,38.0,775.0,526.12,376.88
2016,8,11,15,15,782.5,132.0,4.0,38.0,735.5,470.62,334.37
2016,8,11,15,30,770.0,129.0,4.0,38.0,696.0,415.12,290.67
2016,8,11,15,45,754.5,125.5,4.0,38.0,651.5,358.45,245.09
2016,8,11,16,0,739.0,122.0,4.0,38.0,607.0,302.67,199.48
2016,8,11,16,15,717.5,118.0,3.95,37.5,557.5,241.09,150.35
2016,8,11,16,30,696.0,114.0,3.9,37.0,508.0,186.27,108.08
2016,8,11,16,45,670.5,107.5,3.85,37.0,456.5,131.6,71.19
2016,8,11,17,0,645.0,101.0,3.8,37.0,405.0,80.05,47.97
2016,8,11,17,15,606.5,95.0,3.65,36.5,351.5,64.84,47.36
2016,8,11,17,30,568.0,89.0,3.5,36.0,298.0,62.89,46.05
2016,8,11,17,45,514.0,80.5,3.4,35.5,245.0,58.73,42.83
2016,8,11,18,0,460.0,72.0,3.3,35.0,192.0,54.37,39.29
2016,8,11,18,15,379.5,60.5,2.95,34.5,143.5,45.68,31.98
2016,8,11,18,30,299.0,49.0,2.6,34.0,95.0,37.64,24.94
2016,8,11,18,45,185.0,33.0,2.3,33.5,57.5,25.71,14.04
2016,8,11,19,0,71.0,17.0,2.0,33.0,20.0,13.94,0.0
2016,8,11,19,15,35.5,8.5,2.05,33.0,10.0,7.73,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,56.5,20.5,3.05,25.5,26.5,47.92,0.0
2016,8,12,6,30,113.0,41.0,3.2,26.0,53.0,103.84,73.08
2016,8,12,6,45,207.5,58.0,3.35,26.5,96.5,169.93,129.25
2016,8,12,7,0,302.0,75.0,3.5,27.0,140.0,257.0,201.07
2016,8,12,7,15,382.5,82.5,3.55,27.5,190.0,326.19,257.86
2016,8,12,7,30,463.0,90.0,3.6,28.0,240.0,403.26,319.13
2016,8,12,7,45,524.5,98.5,3.65,29.0,298.5,482.57,379.02
2016,8,12,8,0,586.0,107.0,3.7,30.0,357.0,560.87,435.97
2016,8,12,8,15,619.5,113.0,3.65,30.5,410.0,618.91,476.69
2016,8,12,8,30,653.0,119.0,3.6,31.0,463.0,677.56,516.1
2016,8,12,8,45,684.0,121.5,3.6,32.0,515.0,730.32,548.91
2016,8,12,9,0,715.0,124.0,3.6,33.0,567.0,782.65,580.58
2016,8,12,9,15,634.5,173.5,3.4,33.5,590.0,787.12,579.47
2016,8,12,9,30,554.0,223.0,3.2,34.0,613.0,775.7,566.46
2016,8,12,9,45,668.0,180.0,3.05,35.0,678.5,855.5,616.46
2016,8,12,10,0,782.0,137.0,2.9,36.0,744.0,923.66,654.93
2016,8,12,10,15,650.5,225.5,2.7,36.5,747.0,905.85,638.99
2016,8,12,10,30,519.0,314.0,2.5,37.0,750.0,867.33,606.83
2016,8,12,10,45,667.0,231.0,2.35,37.5,811.5,934.71,650.06
2016,8,12,11,0,815.0,148.0,2.2,38.0,873.0,987.8,678.43
2016,8,12,11,15,820.0,149.0,2.15,38.0,894.5,989.93,677.97
2016,8,12,11,30,825.0,150.0,2.1,38.0,916.0,988.39,675.91
2016,8,12,11,45,806.0,166.5,2.05,38.5,924.5,975.25,665.58
2016,8,12,12,0,787.0,183.0,2.0,39.0,933.0,958.34,653.24
2016,8,12,12,15,788.0,183.5,2.05,39.0,938.5,941.88,643.72
2016,8,12,12,30,789.0,184.0,2.1,39.0,944.0,922.17,632.24
2016,8,12,12,45,785.0,186.0,2.15,39.5,940.5,896.21,615.62
2016,8,12,13,0,781.0,188.0,2.2,40.0,937.0,867.51,597.36
2016,8,12,13,15,778.0,187.5,2.2,40.0,926.5,834.84,577.46
2016,8,12,13,30,775.0,187.0,2.2,40.0,916.0,799.76,555.95
2016,8,12,13,45,768.5,186.5,2.25,40.0,896.5,759.76,530.43
2016,8,12,14,0,762.0,186.0,2.3,40.0,877.0,717.95,503.16
2016,8,12,14,15,754.5,183.5,2.25,39.5,851.0,672.14,473.16
2016,8,12,14,30,747.0,181.0,2.2,39.0,825.0,625.06,441.51
2016,8,12,14,45,718.5,188.5,2.2,39.0,788.0,571.85,403.96
2016,8,12,15,0,690.0,196.0,2.2,39.0,751.0,520.37,366.7
2016,8,12,15,15,675.5,192.0,2.15,39.0,712.0,467.51,327.5
2016,8,12,15,30,661.0,188.0,2.1,39.0,673.0,415.17,287.64
2016,8,12,15,45,645.5,180.5,2.1,39.0,629.0,360.49,245.32
2016,8,12,16,0,630.0,173.0,2.1,39.0,585.0,307.0,203.17
2016,8,12,16,15,582.5,170.5,2.05,38.5,527.5,251.93,161.42
2016,8,12,16,30,535.0,168.0,2.0,38.0,470.0,201.92,125.16
2016,8,12,16,45,455.5,168.0,1.95,38.0,407.0,156.17,96.95
2016,8,12,17,0,376.0,168.0,1.9,38.0,344.0,120.14,81.98
2016,8,12,17,15,338.0,154.0,1.8,37.5,297.0,110.55,83.71
2016,8,12,17,30,300.0,140.0,1.7,37.0,250.0,101.85,77.19
2016,8,12,17,45,262.5,120.5,1.6,36.5,204.5,89.16,67.26
2016,8,12,18,0,225.0,101.0,1.5,36.0,159.0,75.95,56.62
2016,8,12,18,15,172.5,79.5,1.35,35.0,117.5,60.81,44.18
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,45.15,30.95
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,29.01,16.31
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.82,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,14.5,1.45,26.0,14.5,12.77,0.0
2016,8,13,6,30,0.0,29.0,1.4,26.0,29.0,26.46,14.74
2016,8,13,6,45,19.5,55.0,1.35,26.0,59.5,67.03,48.25
2016,8,13,7,0,39.0,81.0,1.3,26.0,90.0,105.9,80.51
2016,8,13,7,15,69.5,103.0,1.3,26.0,124.0,147.03,114.42
2016,8,13,7,30,100.0,125.0,1.3,26.0,158.0,201.12,157.98
2016,8,13,7,45,50.0,87.0,1.3,26.5,103.5,116.54,89.88
2016,8,13,8,0,0.0,49.0,1.3,27.0,49.0,43.25,29.55
2016,8,13,8,15,47.5,137.0,1.25,27.0,162.0,169.99,131.64
2016,8,13,8,30,95.0,225.0,1.2,27.0,275.0,305.69,235.51
2016,8,13,8,45,229.5,236.0,1.15,27.0,373.0,459.05,349.93
2016,8,13,9,0,364.0,247.0,1.1,27.0,471.0,593.59,445.46
2016,8,13,9,15,364.5,269.5,1.05,27.0,510.0,628.21,466.14
2016,8,13,9,30,365.0,292.0,1.0,27.0,549.0,661.14,486.19
2016,8,13,9,45,377.5,308.5,0.95,27.5,588.5,697.07,507.29
2016,8,13,10,0,390.0,325.0,0.9,28.0,628.0,731.7,527.04
2016,8,13,10,15,390.5,341.0,0.9,28.0,656.5,752.51,538.94
2016,8,13,10,30,391.0,357.0,0.9,28.0,685.0,771.3,549.66
2016,8,13,10,45,417.0,361.0,0.95,28.5,722.0,814.64,576.06
2016,8,13,11,0,443.0,365.0,1.0,29.0,759.0,842.19,592.21
2016,8,13,11,15,355.5,410.5,1.05,29.0,731.5,783.53,552.35
2016,8,13,11,30,268.0,456.0,1.1,29.0,704.0,736.14,519.85
2016,8,13,11,45,269.5,463.5,1.15,29.0,716.5,736.99,520.95
2016,8,13,12,0,271.0,471.0,1.2,29.0,729.0,736.11,520.49
2016,8,13,12,15,225.0,481.5,1.2,29.0,696.5,681.08,483.35
2016,8,13,12,30,179.0,492.0,1.2,29.0,664.0,637.89,453.96
2016,8,13,12,45,249.0,477.5,1.25,29.0,716.5,684.24,486.97
2016,8,13,13,0,319.0,463.0,1.3,29.0,769.0,717.17,510.1
2016,8,13,13,15,296.5,462.5,1.3,29.0,744.0,679.96,484.83
2016,8,13,13,30,274.0,462.0,1.3,29.0,719.0,643.24,460.33
2016,8,13,13,45,144.5,370.5,1.3,29.0,506.0,444.47,323.73
2016,8,13,14,0,15.0,279.0,1.3,29.0,293.0,257.43,188.87
2016,8,13,14,15,39.0,336.5,1.3,29.0,371.0,321.51,236.73
2016,8,13,14,30,63.0,394.0,1.3,29.0,449.0,379.48,278.22
2016,8,13,14,45,90.0,390.0,1.3,29.0,464.5,383.95,281.46
2016,8,13,15,0,117.0,386.0,1.3,29.0,480.0,382.37,280.42
2016,8,13,15,15,58.5,204.0,1.3,28.5,251.0,202.36,149.75
2016,8,13,15,30,0.0,22.0,1.3,28.0,22.0,19.47,9.81
2016,8,13,15,45,0.0,19.0,1.3,28.0,19.0,16.8,7.78
2016,8,13,16,0,0.0,16.0,1.3,28.0,16.0,14.13,5.68
2016,8,13,16,15,0.0,24.0,1.3,27.5,24.0,21.19,11.42
2016,8,13,16,30,0.0,32.0,1.3,27.0,32.0,28.25,17.21
2016,8,13,16,45,0.0,27.0,1.3,27.0,27.0,23.81,13.69
2016,8,13,17,0,0.0,22.0,1.3,27.0,22.0,19.39,10.16
2016,8,13,17,15,0.0,19.0,1.25,26.5,19.0,16.73,8.68
2016,8,13,17,30,0.0,16.0,1.2,26.0,16.0,14.07,6.47
2016,8,13,17,45,0.0,13.0,1.15,26.0,13.0,11.42,4.2
2016,8,13,18,0,0.0,10.0,1.1,26.0,10.0,8.78,1.91
2016,8,13,18,15,0.0,7.0,1.05,26.0,7.0,6.14,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.51,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.75,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,7.91,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,15.84,6.58
2016,8,14,6,45,0.0,35.0,4.85,24.0,35.0,30.87,19.41
2016,8,14,7,0,0.0,52.0,5.0,24.0,52.0,46.79,32.85
2016,8,14,7,15,0.0,71.0,5.15,24.0,71.0,64.89,47.96
2016,8,14,7,30,0.0,90.0,5.3,24.0,90.0,82.87,62.74
2016,8,14,7,45,0.0,105.0,5.45,24.5,105.0,96.61,73.67
2016,8,14,8,0,0.0,120.0,5.6,25.0,120.0,110.37,84.41
2016,8,14,8,15,0.5,137.5,5.75,25.0,138.0,127.07,97.52
2016,8,14,8,30,1.0,155.0,5.9,25.0,156.0,143.8,110.53
2016,8,14,8,45,161.0,205.5,6.05,25.5,305.0,353.21,279.2
2016,8,14,9,0,321.0,256.0,6.2,26.0,454.0,567.3,443.42
2016,8,14,9,15,338.5,268.5,6.15,26.0,492.5,604.59,469.55
2016,8,14,9,30,356.0,281.0,6.1,26.0,531.0,641.48,495.62
2016,8,14,9,45,180.0,223.0,6.1,26.0,350.0,416.89,323.9
2016,8,14,10,0,4.0,165.0,6.1,26.0,169.0,153.09,115.27
2016,8,14,10,15,5.0,172.5,5.95,26.0,177.5,160.99,121.42
2016,8,14,10,30,6.0,180.0,5.8,26.0,186.0,168.88,127.34
2016,8,14,10,45,17.0,264.5,5.7,26.0,280.5,259.49,197.06
2016,8,14,11,0,28.0,349.0,5.6,26.0,375.0,366.88,277.72
2016,8,14,11,15,14.0,204.0,5.45,26.0,217.0,198.7,149.83
2016,8,14,11,30,0.0,59.0,5.3,26.0,59.0,52.54,35.85
2016,8,14,11,45,0.0,51.0,5.15,26.0,51.0,45.42,30.27
2016,8,14,12,0,0.0,43.0,5.0,26.0,43.0,38.3,24.64
2016,8,14,12,15,5.0,123.5,4.8,26.0,128.5,115.34,85.12
2016,8,14,12,30,10.0,204.0,4.6,26.0,214.0,192.66,144.7
2016,8,14,12,45,11.5,225.0,4.45,26.0,236.0,212.41,159.62
2016,8,14,13,0,13.0,246.0,4.3,26.0,258.0,231.82,174.29
2016,8,14,13,15,50.0,351.5,4.1,26.0,398.5,361.99,272.51
2016,8,14,13,30,87.0,457.0,3.9,26.0,539.0,481.79,359.82
2016,8,14,13,45,55.5,398.5,3.7,26.5,450.5,398.18,297.41
2016,8,14,14,0,24.0,340.0,3.5,27.0,362.0,317.24,237.05
2016,8,14,14,15,30.0,347.0,3.35,26.5,373.5,324.6,243.38
2016,8,14,14,30,36.0,354.0,3.2,26.0,385.0,329.51,247.64
2016,8,14,14,45,23.5,295.0,3.1,26.0,315.5,268.31,202.04
2016,8,14,15,0,11.0,236.0,3.0,26.0,246.0,211.43,159.29
2016,8,14,15,15,6.5,196.0,3.0,26.0,201.5,174.11,131.07
2016,8,14,15,30,2.0,156.0,3.0,26.0,157.0,137.52,103.08
2016,8,14,15,45,8.5,188.5,3.0,26.0,194.5,166.08,125.49
2016,8,14,16,0,15.0,221.0,3.0,26.0,232.0,192.14,145.72
2016,8,14,16,15,7.5,165.5,3.0,25.5,171.0,143.98,109.0
2016,8,14,16,30,0.0,110.0,3.0,25.0,110.0,96.45,72.23
2016,8,14,16,45,0.0,120.0,3.0,25.0,120.0,103.92,78.54
2016,8,14,17,0,0.0,130.0,3.0,25.0,130.0,110.33,83.97
2016,8,14,17,15,0.0,112.5,2.95,24.5,112.5,95.92,76.27
2016,8,14,17,30,0.0,95.0,2.9,24.0,95.0,81.56,64.46
2016,8,14,17,45,0.0,77.5,2.85,24.0,77.5,67.06,52.18
2016,8,14,18,0,0.0,60.0,2.8,24.0,60.0,52.41,39.55
2016,8,14,18,15,0.0,44.0,2.6,23.5,44.0,38.82,27.69
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,24.67,15.21
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,14.52,5.44
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.55,0.0
2016,8,14,19,15,0.0,2.5,2.0,23.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,9.23,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,18.49,8.69
2016,8,15,6,45,0.0,38.0,2.6,22.0,38.0,33.93,22.1
2016,8,15,7,0,0.0,55.0,2.7,22.0,55.0,50.09,35.86
2016,8,15,7,15,0.0,75.0,2.75,22.0,75.0,69.26,51.96
2016,8,15,7,30,0.0,95.0,2.8,22.0,95.0,88.26,67.64
2016,8,15,7,45,0.0,87.5,2.85,22.5,87.5,78.91,59.69
2016,8,15,8,0,0.0,80.0,2.9,23.0,80.0,70.93,52.85
2016,8,15,8,15,0.0,97.0,2.9,23.0,97.0,86.78,65.55
2016,8,15,8,30,0.0,114.0,2.9,23.0,114.0,102.65,78.1
2016,8,15,8,45,0.0,101.0,2.95,23.0,101.0,89.98,67.6
2016,8,15,9,0,0.0,88.0,3.0,23.0,88.0,77.99,57.72
2016,8,15,9,15,7.5,161.5,2.9,23.0,167.0,153.65,118.1
2016,8,15,9,30,15.0,235.0,2.8,23.0,246.0,232.04,178.99
2016,8,15,9,45,12.5,228.0,2.75,23.5,237.0,222.05,170.19
2016,8,15,10,0,10.0,221.0,2.7,24.0,228.0,212.32,161.91
2016,8,15,10,15,10.5,228.5,2.6,24.0,237.0,219.59,167.15
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,226.84,172.34
2016,8,15,10,45,5.5,164.0,2.45,24.5,169.0,153.41,115.26
2016,8,15,11,0,0.0,92.0,2.4,25.0,92.0,82.04,59.29
2016,8,15,11,15,0.0,78.0,2.3,25.0,78.0,69.48,49.43
2016,8,15,11,30,0.0,64.0,2.2,25.0,64.0,57.0,39.57
2016,8,15,11,45,4.5,131.5,2.15,25.0,136.0,122.36,90.81
2016,8,15,12,0,9.0,199.0,2.1,25.0,208.0,188.15,141.3
2016,8,15,12,15,8.5,191.0,2.05,25.0,199.5,179.94,134.8
2016,8,15,12,30,8.0,183.0,2.0,25.0,191.0,171.75,128.51
2016,8,15,12,45,7.5,178.0,2.0,25.0,185.5,166.29,124.34
2016,8,15,13,0,7.0,173.0,2.0,25.0,180.0,160.84,120.18
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,154.11,115.02
2016,8,15,13,30,5.0,161.0,1.9,25.0,166.0,147.47,109.94
2016,8,15,13,45,6.5,173.5,1.9,25.0,179.5,159.24,119.1
2016,8,15,14,0,8.0,186.0,1.9,25.0,193.0,170.74,128.01
2016,8,15,14,15,8.5,197.0,1.9,25.0,204.5,179.94,135.14
2016,8,15,14,30,9.0,208.0,1.9,25.0,216.0,188.9,142.11
2016,8,15,14,45,14.0,244.0,1.9,25.0,256.0,221.52,167.11
2016,8,15,15,0,19.0,280.0,1.9,25.0,296.0,252.5,190.64
2016,8,15,15,15,11.5,226.5,1.9,25.0,236.0,202.02,152.54
2016,8,15,15,30,4.0,173.0,1.9,25.0,176.0,152.67,115.02
2016,8,15,15,45,24.5,219.0,1.95,25.0,235.5,192.24,145.61
2016,8,15,16,0,45.0,265.0,2.0,25.0,295.0,227.7,172.35
2016,8,15,16,15,155.0,249.5,1.95,24.5,338.5,227.33,168.28
2016,8,15,16,30,265.0,234.0,1.9,24.0,382.0,211.64,151.68
2016,8,15,16,45,202.0,213.5,1.9,24.0,320.0,176.04,128.25
2016,8,15,17,0,139.0,193.0,1.9,24.0,258.0,142.48,108.3
2016,8,15,17,15,127.0,169.0,1.85,23.5,222.0,124.11,100.23
2016,8,15,17,30,115.0,145.0,1.8,23.0,186.0,108.31,87.4
2016,8,15,17,45,98.0,120.5,1.75,23.0,151.0,91.63,73.35
2016,8,15,18,0,81.0,96.0,1.7,23.0,116.0,74.4,58.53
2016,8,15,18,15,56.5,72.5,1.65,23.0,84.5,58.84,44.81
2016,8,15,18,30,32.0,49.0,1.6,23.0,53.0,40.65,28.59
2016,8,15,18,45,16.0,28.0,1.55,23.0,30.0,23.88,12.15
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,6.37,0.0
2016,8,15,19,15,0.0,3.5,1.55,22.5,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.0,2.55,21.0,13.0,11.45,0.0
2016,8,16,6,30,0.0,26.0,2.6,21.0,26.0,23.24,12.33
2016,8,16,6,45,0.5,47.5,2.65,21.5,47.5,45.3,31.39
2016,8,16,7,0,1.0,69.0,2.7,22.0,69.0,66.58,49.42
2016,8,16,7,15,11.0,91.0,2.75,22.0,94.5,93.41,71.99
2016,8,16,7,30,21.0,113.0,2.8,22.0,120.0,121.05,94.93
2016,8,16,7,45,44.0,140.5,2.85,22.5,158.5,173.92,137.96
2016,8,16,8,0,67.0,168.0,2.9,23.0,197.0,220.69,175.17
2016,8,16,8,15,33.5,149.5,2.85,23.0,164.0,173.72,136.38
2016,8,16,8,30,0.0,131.0,2.8,23.0,131.0,119.24,91.33
2016,8,16,8,45,11.0,177.5,2.8,23.5,184.5,173.7,134.53
2016,8,16,9,0,22.0,224.0,2.8,24.0,238.0,229.37,177.51
2016,8,16,9,15,20.0,234.5,2.7,24.0,248.0,237.19,182.73
2016,8,16,9,30,18.0,245.0,2.6,24.0,258.0,244.95,188.01
2016,8,16,9,45,17.0,253.5,2.55,24.5,266.5,251.59,192.14
2016,8,16,10,0,16.0,262.0,2.5,25.0,275.0,258.21,196.24
2016,8,16,10,15,20.0,287.0,2.35,25.0,303.5,285.9,216.68
2016,8,16,10,30,24.0,312.0,2.2,25.0,332.0,313.5,236.75
2016,8,16,10,45,27.0,321.0,2.1,25.5,344.5,339.61,255.03
2016,8,16,11,0,30.0,330.0,2.0,26.0,357.0,349.99,261.63
2016,8,16,11,15,30.5,338.0,1.9,26.0,366.0,356.6,265.93
2016,8,16,11,30,31.0,346.0,1.8,26.0,375.0,362.91,270.04
2016,8,16,11,45,40.0,371.5,1.7,26.5,409.5,394.58,292.1
2016,8,16,12,0,49.0,397.0,1.6,27.0,444.0,425.3,312.97
2016,8,16,12,15,49.0,399.5,1.55,27.0,447.0,423.91,311.51
2016,8,16,12,30,49.0,402.0,1.5,27.0,450.0,422.15,310.01
2016,8,16,12,45,44.0,405.5,1.5,27.0,448.5,416.42,305.74
2016,8,16,13,0,39.0,409.0,1.5,27.0,447.0,410.6,301.46
2016,8,16,13,15,21.5,282.0,1.55,27.0,303.5,274.89,203.68
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,141.32,104.01
2016,8,16,13,45,2.0,131.5,1.7,27.0,134.0,118.54,86.88
2016,8,16,14,0,0.0,108.0,1.8,27.0,108.0,96.05,69.61
2016,8,16,14,15,0.0,74.5,1.85,27.0,74.5,66.28,46.57
2016,8,16,14,30,0.0,41.0,1.9,27.0,41.0,36.41,23.19
2016,8,16,14,45,0.0,33.0,2.0,27.0,33.0,29.27,17.6
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,22.15,11.99
2016,8,16,15,15,3.0,106.5,2.2,26.5,108.5,95.74,70.26
2016,8,16,15,30,6.0,188.0,2.3,26.0,192.0,166.04,125.2
2016,8,16,15,45,3.0,127.5,2.4,26.0,129.5,113.16,84.24
2016,8,16,16,0,0.0,67.0,2.5,26.0,67.0,59.33,42.0
2016,8,16,16,15,0.0,103.5,2.5,25.5,103.5,91.31,67.83
2016,8,16,16,30,0.0,140.0,2.5,25.0,140.0,120.79,91.67
2016,8,16,16,45,3.5,145.5,2.55,25.0,147.0,124.02,94.42
2016,8,16,17,0,7.0,151.0,2.6,25.0,154.0,125.67,96.16
2016,8,16,17,15,3.5,131.5,2.45,24.5,133.0,109.76,87.91
2016,8,16,17,30,0.0,112.0,2.3,24.0,112.0,94.05,75.05
2016,8,16,17,45,0.0,91.0,2.2,24.0,91.0,77.11,60.74
2016,8,16,18,0,0.0,70.0,2.1,24.0,70.0,59.99,46.0
2016,8,16,18,15,0.0,51.0,1.95,23.5,51.0,44.21,32.23
2016,8,16,18,30,0.0,32.0,1.8,23.0,32.0,28.23,18.11
2016,8,16,18,45,0.0,18.5,1.7,23.0,18.5,16.29,6.12
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,4.55,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.51,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,7.02,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,13.62,5.42
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,20.23,11.03
2016,8,17,7,15,0.0,31.5,2.7,24.0,31.5,27.74,17.35
2016,8,17,7,30,0.0,40.0,2.8,24.0,40.0,35.26,23.6
2016,8,17,7,45,21.5,100.5,2.95,24.5,109.5,112.85,87.42
2016,8,17,8,0,43.0,161.0,3.1,25.0,179.0,195.62,153.58
2016,8,17,8,15,35.0,177.5,3.15,25.0,194.0,206.83,161.53
2016,8,17,8,30,27.0,194.0,3.2,25.0,209.0,217.39,168.96
2016,8,17,8,45,70.0,234.0,3.25,25.5,276.0,296.53,230.52
2016,8,17,9,0,113.0,274.0,3.3,26.0,343.0,378.3,292.23
2016,8,17,9,15,109.0,297.0,3.3,26.0,368.0,400.43,307.37
2016,8,17,9,30,105.0,320.0,3.3,26.0,393.0,421.81,322.04
2016,8,17,9,45,199.5,335.5,3.3,26.5,485.5,544.32,412.47
2016,8,17,10,0,294.0,351.0,3.3,27.0,578.0,670.39,501.59
2016,8,17,10,15,252.0,379.0,3.3,27.0,579.5,660.55,491.49
2016,8,17,10,30,210.0,407.0,3.3,27.0,581.0,631.48,469.09
2016,8,17,10,45,136.5,407.0,3.3,27.5,521.5,555.69,412.23
2016,8,17,11,0,63.0,407.0,3.3,28.0,462.0,462.75,342.82
2016,8,17,11,15,52.5,402.5,3.3,28.0,449.5,444.54,329.42
2016,8,17,11,30,42.0,398.0,3.3,28.0,437.0,426.39,315.78
2016,8,17,11,45,27.0,319.0,3.3,28.0,344.5,330.14,245.54
2016,8,17,12,0,12.0,240.0,3.3,28.0,252.0,228.85,170.24
2016,8,17,12,15,6.0,184.5,3.3,28.0,190.5,171.66,127.11
2016,8,17,12,30,0.0,129.0,3.3,28.0,129.0,115.47,84.09
2016,8,17,12,45,13.0,248.5,3.3,28.5,261.5,235.18,175.0
2016,8,17,13,0,26.0,368.0,3.3,29.0,394.0,361.32,267.31
2016,8,17,13,15,89.5,420.0,3.25,29.0,504.5,458.37,338.35
2016,8,17,13,30,153.0,472.0,3.2,29.0,615.0,553.16,405.91
2016,8,17,13,45,289.5,423.5,3.2,29.0,686.0,604.77,444.66
2016,8,17,14,0,426.0,375.0,3.2,29.0,757.0,642.91,473.21
2016,8,17,14,15,437.5,357.0,3.15,28.5,739.5,608.73,449.7
2016,8,17,14,30,449.0,339.0,3.1,28.0,722.0,572.7,424.69
2016,8,17,14,45,269.0,355.0,3.1,28.0,582.0,454.63,338.18
2016,8,17,15,0,89.0,371.0,3.1,28.0,442.0,359.03,267.57
2016,8,17,15,15,82.5,348.0,3.05,28.0,411.5,328.38,245.27
2016,8,17,15,30,76.0,325.0,3.0,28.0,381.0,298.73,223.31
2016,8,17,15,45,115.5,309.0,2.95,28.0,387.0,286.23,213.14
2016,8,17,16,0,155.0,293.0,2.9,28.0,393.0,272.53,201.23
2016,8,17,16,15,88.0,246.5,2.8,27.5,302.0,216.04,160.55
2016,8,17,16,30,21.0,200.0,2.7,27.0,211.0,170.07,128.45
2016,8,17,16,45,45.5,192.0,2.65,27.0,214.0,154.75,116.24
2016,8,17,17,0,70.0,184.0,2.6,27.0,217.0,141.63,107.41
2016,8,17,17,15,66.5,159.5,2.45,26.5,187.0,123.25,98.43
2016,8,17,17,30,63.0,135.0,2.3,26.0,157.0,105.87,84.37
2016,8,17,17,45,53.0,111.5,2.15,25.5,127.5,88.67,70.12
2016,8,17,18,0,43.0,88.0,2.0,25.0,98.0,71.09,55.2
2016,8,17,18,15,27.0,65.5,1.9,24.5,71.5,53.79,40.17
2016,8,17,18,30,11.0,43.0,1.8,24.0,45.0,36.66,24.98
2016,8,17,18,45,5.5,24.5,1.75,24.0,25.5,21.22,8.97
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.46,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,22.0,7.0,6.37,0.0
2016,8,18,6,30,0.0,14.0,1.4,22.0,14.0,12.3,3.73
2016,8,18,6,45,0.0,26.5,1.55,22.5,26.5,23.34,13.38
2016,8,18,7,0,0.0,39.0,1.7,23.0,39.0,34.39,22.78
2016,8,18,7,15,0.0,54.0,1.75,23.0,54.0,47.69,33.97
2016,8,18,7,30,0.0,69.0,1.8,23.0,69.0,61.6,45.48
2016,8,18,7,45,0.0,86.5,1.9,23.5,86.5,78.05,58.76
2016,8,18,8,0,0.0,104.0,2.0,24.0,104.0,94.48,71.75
2016,8,18,8,15,0.0,119.0,2.05,24.0,119.0,108.39,82.67
2016,8,18,8,30,0.0,134.0,2.1,24.0,134.0,122.3,93.45
2016,8,18,8,45,0.5,147.5,2.2,24.5,148.0,135.16,103.11
2016,8,18,9,0,1.0,161.0,2.3,25.0,162.0,148.07,112.7
2016,8,18,9,15,24.5,226.5,2.3,25.0,243.5,233.44,179.4
2016,8,18,9,30,48.0,292.0,2.3,25.0,325.0,338.16,258.55
2016,8,18,9,45,91.0,330.0,2.3,25.5,398.0,419.0,318.0
2016,8,18,10,0,134.0,368.0,2.3,26.0,471.0,517.68,388.41
2016,8,18,10,15,176.0,386.5,2.25,26.0,528.5,577.81,430.55
2016,8,18,10,30,218.0,405.0,2.2,26.0,586.0,637.94,472.07
2016,8,18,10,45,150.5,413.5,2.15,26.5,541.0,577.14,425.63
2016,8,18,11,0,83.0,422.0,2.1,27.0,496.0,498.91,367.61
2016,8,18,11,15,183.5,434.5,2.05,27.0,602.5,624.65,457.83
2016,8,18,11,30,284.0,447.0,2.0,27.0,709.0,746.43,540.72
2016,8,18,11,45,259.0,460.5,1.95,27.0,702.0,727.01,525.17
2016,8,18,12,0,234.0,474.0,1.9,27.0,695.0,694.47,502.28
2016,8,18,12,15,223.0,479.0,1.85,27.0,690.5,679.29,491.44
2016,8,18,12,30,212.0,484.0,1.8,27.0,686.0,663.26,479.93
2016,8,18,12,45,194.5,484.0,1.8,27.0,669.0,635.95,461.04
2016,8,18,13,0,177.0,484.0,1.8,27.0,652.0,608.69,442.21
2016,8,18,13,15,213.0,473.0,1.75,27.0,673.0,616.63,448.48
2016,8,18,13,30,249.0,462.0,1.7,27.0,694.0,625.44,454.89
2016,8,18,13,45,236.0,453.5,1.7,27.0,669.5,587.88,428.95
2016,8,18,14,0,223.0,445.0,1.7,27.0,645.0,554.78,406.12
2016,8,18,14,15,117.0,341.5,1.7,27.0,446.5,380.15,282.04
2016,8,18,14,30,11.0,238.0,1.7,27.0,248.0,216.15,160.86
2016,8,18,14,45,16.5,264.0,1.75,27.0,278.0,240.0,179.53
2016,8,18,15,0,22.0,290.0,1.8,27.0,308.0,262.38,196.43
2016,8,18,15,15,11.0,212.0,1.85,26.5,221.0,189.61,142.22
2016,8,18,15,30,0.0,134.0,1.9,26.0,134.0,117.96,87.75
2016,8,18,15,45,3.0,161.0,1.95,26.0,163.0,141.37,106.32
2016,8,18,16,0,6.0,188.0,2.0,26.0,192.0,163.21,123.47
2016,8,18,16,15,37.5,209.0,2.0,26.0,230.0,178.65,134.55
2016,8,18,16,30,69.0,230.0,2.0,26.0,268.0,191.08,143.14
2016,8,18,16,45,75.5,207.5,2.05,26.0,245.0,166.89,125.0
2016,8,18,17,0,82.0,185.0,2.1,26.0,222.0,142.09,108.11
2016,8,18,17,15,77.5,160.0,2.0,25.5,191.0,123.47,98.97
2016,8,18,17,30,73.0,135.0,1.9,25.0,160.0,105.78,84.6
2016,8,18,17,45,62.0,111.0,1.85,25.0,130.0,88.24,69.89
2016,8,18,18,0,51.0,87.0,1.8,25.0,100.0,70.31,54.52
2016,8,18,18,15,33.0,64.5,1.85,24.5,72.0,52.99,39.44
2016,8,18,18,30,15.0,42.0,1.9,24.0,44.0,35.33,23.79
2016,8,18,18,45,7.5,24.0,1.95,24.0,25.0,20.62,7.74
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.46,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,61.5,17.5,2.0,23.0,23.0,36.65,0.0
2016,8,19,6,30,123.0,35.0,2.2,23.0,46.0,103.08,70.42
2016,8,19,6,45,227.5,50.5,2.4,23.5,90.0,182.49,139.9
2016,8,19,7,0,332.0,66.0,2.6,24.0,134.0,265.99,210.04
2016,8,19,7,15,402.5,77.5,2.8,24.0,185.0,336.59,269.24
2016,8,19,7,30,473.0,89.0,3.0,24.0,236.0,414.03,332.17
2016,8,19,7,45,370.5,125.0,3.2,24.5,254.0,410.74,328.12
2016,8,19,8,0,268.0,161.0,3.4,25.0,272.0,382.31,303.85
2016,8,19,8,15,461.0,137.0,3.5,25.5,361.5,525.82,415.66
2016,8,19,8,30,654.0,113.0,3.6,26.0,451.0,678.88,528.39
2016,8,19,8,45,437.0,191.5,3.7,26.5,427.5,602.32,465.95
2016,8,19,9,0,220.0,270.0,3.8,27.0,404.0,483.42,371.76
2016,8,19,9,15,489.0,196.5,3.8,27.0,526.5,681.15,521.81
2016,8,19,9,30,758.0,123.0,3.8,27.0,649.0,863.8,649.1
2016,8,19,9,45,514.0,239.5,3.8,27.5,606.0,773.78,580.49
2016,8,19,10,0,270.0,356.0,3.8,28.0,563.0,654.11,487.88
2016,8,19,10,15,148.5,338.0,3.75,28.0,452.5,498.8,374.26
2016,8,19,10,30,27.0,320.0,3.7,28.0,342.0,341.11,255.14
2016,8,19,10,45,432.0,224.0,3.7,28.5,603.5,691.93,519.71
2016,8,19,11,0,837.0,128.0,3.7,29.0,865.0,984.38,716.24
2016,8,19,11,15,842.0,129.0,3.65,29.0,886.5,986.45,714.23
2016,8,19,11,30,847.0,130.0,3.6,29.0,908.0,984.86,712.23
2016,8,19,11,45,836.0,140.5,3.6,29.0,918.0,973.02,704.06
2016,8,19,12,0,825.0,151.0,3.6,29.0,928.0,957.53,693.7
2016,8,19,12,15,582.5,299.5,3.55,29.0,850.0,869.56,632.47
2016,8,19,12,30,340.0,448.0,3.5,29.0,772.0,757.71,550.2
2016,8,19,12,45,303.0,459.0,3.45,29.5,747.0,718.93,522.22
2016,8,19,13,0,266.0,470.0,3.4,30.0,722.0,680.52,494.01
2016,8,19,13,15,334.5,435.5,3.35,29.5,748.5,690.2,503.49
2016,8,19,13,30,403.0,401.0,3.3,29.0,775.0,694.76,508.95
2016,8,19,13,45,599.0,279.0,3.25,29.0,821.0,716.69,528.26
2016,8,19,14,0,795.0,157.0,3.2,29.0,867.0,717.19,531.82
2016,8,19,14,15,617.0,249.0,3.1,29.0,790.0,637.64,471.88
2016,8,19,14,30,439.0,341.0,3.0,29.0,713.0,568.37,419.5
2016,8,19,14,45,262.0,354.0,2.95,29.0,573.5,450.07,333.34
2016,8,19,15,0,85.0,367.0,2.9,29.0,434.0,353.88,262.6
2016,8,19,15,15,124.5,353.0,2.7,29.0,445.5,348.31,258.51
2016,8,19,15,30,164.0,339.0,2.5,29.0,457.0,340.09,251.44
2016,8,19,15,45,337.0,273.5,2.4,29.0,494.5,329.58,239.45
2016,8,19,16,0,510.0,208.0,2.3,29.0,532.0,297.88,208.47
2016,8,19,16,15,369.0,221.0,2.15,28.5,445.0,245.63,171.41
2016,8,19,16,30,228.0,234.0,2.0,28.0,358.0,210.79,150.32
2016,8,19,16,45,296.0,197.5,1.9,28.0,340.5,165.58,115.11
2016,8,19,17,0,364.0,161.0,1.8,28.0,323.0,118.34,93.34
2016,8,19,17,15,441.0,125.5,1.7,27.5,295.5,87.1,67.95
2016,8,19,17,30,518.0,90.0,1.6,27.0,268.0,64.88,49.61
2016,8,19,17,45,459.0,80.0,1.55,27.0,216.0,59.55,45.16
2016,8,19,18,0,400.0,70.0,1.5,27.0,164.0,52.3,38.87
2016,8,19,18,15,309.0,57.0,1.55,26.5,117.5,43.31,30.95
2016,8,19,18,30,218.0,44.0,1.6,26.0,71.0,34.03,22.41
2016,8,19,18,45,109.0,22.0,1.7,26.0,35.5,17.21,4.54
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,5.0,1.85,23.0,5.0,4.55,0.0
2016,8,20,6,30,0.0,10.0,1.9,23.0,10.0,8.78,0.9
2016,8,20,6,45,0.0,21.0,2.0,23.5,21.0,18.47,9.33
2016,8,20,7,0,0.0,32.0,2.1,24.0,32.0,28.19,17.56
2016,8,20,7,15,0.0,44.0,2.15,24.0,44.0,38.81,26.49
2016,8,20,7,30,0.0,56.0,2.2,24.0,56.0,49.45,35.31
2016,8,20,7,45,0.0,65.0,2.3,24.5,65.0,57.44,41.71
2016,8,20,8,0,0.0,74.0,2.4,25.0,74.0,65.45,47.99
2016,8,20,8,15,0.0,95.0,2.5,25.0,95.0,84.96,63.58
2016,8,20,8,30,0.0,116.0,2.6,25.0,116.0,104.74,79.17
2016,8,20,8,45,4.5,154.5,2.75,25.5,157.5,145.57,111.2
2016,8,20,9,0,9.0,193.0,2.9,26.0,199.0,187.03,143.07
2016,8,20,9,15,12.0,213.0,2.9,26.0,221.0,208.8,159.47
2016,8,20,9,30,15.0,233.0,2.9,26.0,243.0,230.66,175.83
2016,8,20,9,45,13.5,234.0,2.95,26.0,243.5,229.41,174.34
2016,8,20,10,0,12.0,235.0,3.0,26.0,244.0,228.27,173.04
2016,8,20,10,15,16.5,267.0,2.95,26.0,280.5,263.3,199.34
2016,8,20,10,30,21.0,299.0,2.9,26.0,317.0,298.3,225.23
2016,8,20,10,45,26.5,327.0,2.9,26.5,350.0,346.27,259.97
2016,8,20,11,0,32.0,355.0,2.9,27.0,383.0,378.63,282.73
2016,8,20,11,15,31.0,360.5,2.85,27.0,388.5,380.88,283.81
2016,8,20,11,30,30.0,366.0,2.8,27.0,394.0,382.91,284.89
2016,8,20,11,45,23.5,334.5,2.8,27.0,356.5,342.52,255.11
