Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,0,17.0,303.0,2.8,27.0,319.0,292.42,218.11
2016,8,20,12,15,17.0,306.0,2.7,27.0,322.5,294.06,219.3
2016,8,20,12,30,17.0,309.0,2.6,27.0,326.0,295.55,220.25
2016,8,20,12,45,18.0,317.0,2.55,27.5,334.5,302.37,224.79
2016,8,20,13,0,19.0,325.0,2.5,28.0,343.0,308.91,229.09
2016,8,20,13,15,14.5,265.0,2.45,27.5,278.5,249.26,185.46
2016,8,20,13,30,10.0,205.0,2.4,27.0,214.0,190.75,142.06
2016,8,20,13,45,5.0,165.5,2.35,27.0,170.0,151.03,111.93
2016,8,20,14,0,0.0,126.0,2.3,27.0,126.0,112.0,81.98
2016,8,20,14,15,2.5,148.0,2.15,27.0,150.5,132.93,98.31
2016,8,20,14,30,5.0,170.0,2.0,27.0,175.0,153.37,114.1
2016,8,20,14,45,2.5,145.0,1.95,27.0,147.5,129.6,95.92
2016,8,20,15,0,0.0,120.0,1.9,27.0,120.0,106.23,78.0
2016,8,20,15,15,0.0,82.0,1.75,26.5,82.0,72.78,52.16
2016,8,20,15,30,0.0,44.0,1.6,26.0,44.0,38.96,25.58
2016,8,20,15,45,0.0,35.5,1.45,26.0,35.5,31.4,19.63
2016,8,20,16,0,0.0,27.0,1.3,26.0,27.0,23.86,13.63
2016,8,20,16,15,0.0,38.5,1.15,25.5,38.5,34.02,21.96
2016,8,20,16,30,0.0,50.0,1.0,25.0,50.0,44.18,30.36
2016,8,20,16,45,0.0,28.5,0.85,25.0,28.5,25.13,14.96
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,6.16,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,5.27,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.39,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.63,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.75,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.88,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.44,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.55,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.78,0.88
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,17.15,8.37
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,25.53,15.6
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,35.26,23.89
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,45.01,32.07
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,45.45,32.31
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,45.91,32.5
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,73.52,55.05
2016,8,21,8,30,0.0,114.0,2.6,22.0,114.0,102.83,78.62
2016,8,21,8,45,0.0,115.5,2.65,22.5,115.5,103.8,78.91
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,104.93,79.37
2016,8,21,9,15,29.0,207.5,2.6,23.0,227.5,230.88,179.4
2016,8,21,9,30,58.0,298.0,2.5,23.0,338.0,355.24,274.13
2016,8,21,9,45,81.0,329.0,2.45,23.5,389.0,409.67,313.54
2016,8,21,10,0,104.0,360.0,2.4,24.0,440.0,464.43,352.57
2016,8,21,10,15,95.0,375.5,2.1,24.0,451.5,470.59,354.86
2016,8,21,10,30,86.0,391.0,1.8,24.0,463.0,476.05,356.77
2016,8,21,10,45,130.5,415.0,1.5,24.5,528.0,560.32,414.84
2016,8,21,11,0,175.0,439.0,1.2,25.0,593.0,626.9,457.67
2016,8,21,11,15,95.0,359.0,0.95,25.0,443.0,459.31,338.03
2016,8,21,11,30,15.0,279.0,0.7,25.0,293.0,269.83,199.85
2016,8,21,11,45,15.0,278.5,0.45,25.5,292.5,268.55,198.77
2016,8,21,12,0,15.0,278.0,0.2,26.0,292.0,267.2,196.48
2016,8,21,12,15,15.0,281.0,0.5,26.0,295.0,269.02,198.68
2016,8,21,12,30,15.0,284.0,0.8,26.0,298.0,270.7,200.59
2016,8,21,12,45,18.5,315.0,1.1,26.0,332.5,301.05,223.39
2016,8,21,13,0,22.0,346.0,1.4,26.0,367.0,330.72,245.46
2016,8,21,13,15,21.5,339.0,1.55,26.0,359.5,321.87,239.21
2016,8,21,13,30,21.0,332.0,1.7,26.0,352.0,313.04,233.14
2016,8,21,13,45,40.0,369.0,1.9,26.0,405.5,361.4,269.31
2016,8,21,14,0,59.0,406.0,2.1,26.0,459.0,402.22,299.46
2016,8,21,14,15,89.0,409.0,2.2,26.0,485.5,417.89,311.47
2016,8,21,14,30,119.0,412.0,2.3,26.0,512.0,429.81,320.66
2016,8,21,14,45,62.5,298.5,2.45,26.0,351.0,293.7,220.85
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,165.47,124.08
2016,8,21,15,15,30.5,246.0,2.6,25.5,268.5,224.01,169.67
2016,8,21,15,30,55.0,307.0,2.6,25.0,347.0,276.65,209.72
2016,8,21,15,45,66.5,291.5,2.65,25.0,336.5,261.03,197.56
2016,8,21,16,0,78.0,276.0,2.7,25.0,326.0,243.91,184.15
2016,8,21,16,15,46.0,231.5,2.65,25.0,260.5,196.15,148.49
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,158.88,121.13
2016,8,21,16,45,61.0,185.0,2.55,25.0,213.0,150.53,113.48
2016,8,21,17,0,108.0,183.0,2.5,25.0,231.0,133.87,107.62
2016,8,21,17,15,101.5,157.5,2.35,24.5,197.5,116.62,93.75
2016,8,21,17,30,95.0,132.0,2.2,24.0,164.0,99.7,79.88
2016,8,21,17,45,81.0,108.0,2.1,24.0,132.0,83.07,65.79
2016,8,21,18,0,67.0,84.0,2.0,24.0,100.0,67.93,52.65
2016,8,21,18,15,44.5,61.5,1.9,23.5,71.0,50.53,37.39
2016,8,21,18,30,22.0,39.0,1.8,23.0,42.0,32.83,21.51
2016,8,21,18,45,11.0,19.5,1.7,23.0,21.0,16.97,1.7
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.91,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.75,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,4.38,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,7.02,0.15
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,10.1,2.75
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,13.19,5.31
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,15.84,7.47
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,18.49,9.59
2016,8,22,8,15,6.5,99.0,2.6,25.5,102.5,93.85,70.9
2016,8,22,8,30,13.0,177.0,2.7,26.0,184.0,176.94,136.41
2016,8,22,8,45,49.5,221.0,2.85,26.5,250.5,266.31,205.87
2016,8,22,9,0,86.0,265.0,3.0,27.0,317.0,346.73,266.59
2016,8,22,9,15,64.0,274.0,3.05,27.0,315.0,335.95,256.73
2016,8,22,9,30,42.0,283.0,3.1,27.0,313.0,324.01,246.34
2016,8,22,9,45,47.5,307.0,3.2,27.0,342.5,353.76,268.12
2016,8,22,10,0,53.0,331.0,3.3,27.0,372.0,383.34,289.47
2016,8,22,10,15,122.5,367.5,3.35,27.0,467.5,506.62,380.7
2016,8,22,10,30,192.0,404.0,3.4,27.0,563.0,613.46,457.32
2016,8,22,10,45,507.5,270.5,3.45,27.5,710.5,819.88,607.67
2016,8,22,11,0,823.0,137.0,3.5,28.0,858.0,982.04,715.47
2016,8,22,11,15,573.5,287.5,3.5,28.0,795.5,899.8,656.78
2016,8,22,11,30,324.0,438.0,3.5,28.0,733.0,779.85,568.39
2016,8,22,11,45,244.5,457.5,3.55,28.5,682.5,712.19,519.62
2016,8,22,12,0,165.0,477.0,3.6,29.0,632.0,632.38,461.78
2016,8,22,12,15,198.0,477.0,3.6,29.0,663.5,655.39,478.79
2016,8,22,12,30,231.0,477.0,3.6,29.0,695.0,675.98,493.49
2016,8,22,12,45,233.5,475.0,3.6,29.0,694.5,664.32,485.31
2016,8,22,13,0,236.0,473.0,3.6,29.0,694.0,651.5,476.52
2016,8,22,13,15,547.0,299.5,3.6,29.0,805.0,751.48,553.72
2016,8,22,13,30,858.0,126.0,3.6,29.0,916.0,808.32,596.62
2016,8,22,13,45,853.5,125.0,3.6,29.0,896.5,766.97,568.5
2016,8,22,14,0,849.0,124.0,3.6,29.0,877.0,723.35,538.69
2016,8,22,14,15,515.0,269.0,3.6,29.0,721.5,586.95,436.74
2016,8,22,14,30,181.0,414.0,3.6,29.0,566.0,469.8,347.9
2016,8,22,14,45,498.5,266.0,3.6,29.0,660.5,511.31,381.14
2016,8,22,15,0,816.0,118.0,3.6,29.0,755.0,520.52,386.74
2016,8,22,15,15,803.5,115.5,3.6,29.0,714.5,461.76,339.78
2016,8,22,15,30,791.0,113.0,3.6,29.0,674.0,404.71,292.97
2016,8,22,15,45,711.0,138.0,3.6,29.0,616.0,343.94,243.55
2016,8,22,16,0,631.0,163.0,3.6,29.0,558.0,294.6,203.24
2016,8,22,16,15,668.0,132.5,3.4,28.5,519.0,234.64,152.3
2016,8,22,16,30,705.0,102.0,3.2,28.0,480.0,170.37,99.61
2016,8,22,16,45,672.5,98.0,3.05,28.0,426.5,116.09,63.93
2016,8,22,17,0,640.0,94.0,2.9,28.0,373.0,65.85,49.93
2016,8,22,17,15,597.0,87.5,2.7,27.5,319.0,61.05,46.2
2016,8,22,17,30,554.0,81.0,2.5,27.0,265.0,58.47,44.24
2016,8,22,17,45,488.0,72.5,2.35,27.0,212.0,54.02,40.47
2016,8,22,18,0,422.0,64.0,2.2,27.0,159.0,49.41,36.37
2016,8,22,18,15,325.0,51.5,2.25,26.5,112.0,39.37,27.51
2016,8,22,18,30,228.0,39.0,2.3,26.0,65.0,30.31,19.02
2016,8,22,18,45,114.0,19.5,2.35,25.5,32.5,15.33,0.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,24.0,21.5,37.11,0.0
2016,8,23,6,30,132.0,32.0,3.8,24.0,43.0,104.23,67.82
2016,8,23,6,45,239.0,48.0,3.9,24.0,87.0,187.13,143.12
2016,8,23,7,0,346.0,64.0,4.0,24.0,131.0,273.66,216.69
2016,8,23,7,15,419.5,74.5,4.2,24.5,183.0,345.78,277.27
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,430.28,345.54
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,236.01,190.93
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,12.32,4.44
2016,8,23,8,15,340.0,61.0,4.9,26.0,234.0,351.43,284.54
2016,8,23,8,30,680.0,108.0,5.0,26.0,454.0,698.23,548.33
2016,8,23,8,45,715.5,108.5,5.1,26.5,507.5,753.59,584.33
2016,8,23,9,0,751.0,109.0,5.2,27.0,561.0,804.9,618.17
2016,8,23,9,15,769.5,112.5,5.2,27.0,609.0,847.61,646.23
2016,8,23,9,30,788.0,116.0,5.2,27.0,657.0,888.22,672.6
2016,8,23,9,45,546.0,230.0,5.2,27.5,616.5,797.71,604.37
2016,8,23,10,0,304.0,344.0,5.2,28.0,576.0,677.13,509.86
2016,8,23,10,15,577.5,230.5,5.2,28.0,697.0,849.92,638.8
2016,8,23,10,30,851.0,117.0,5.2,28.0,818.0,987.61,731.85
2016,8,23,10,45,862.0,116.5,5.25,28.5,848.5,1001.39,738.01
2016,8,23,11,0,873.0,116.0,5.3,29.0,879.0,1011.57,742.62
2016,8,23,11,15,878.0,117.0,5.25,29.0,901.0,1013.51,742.69
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,1011.62,740.4
2016,8,23,11,45,884.5,120.0,5.2,29.5,936.5,1003.42,732.97
2016,8,23,12,0,886.0,122.0,5.2,30.0,950.0,991.44,723.23
2016,8,23,12,15,887.0,122.0,5.2,30.0,955.0,973.35,711.08
2016,8,23,12,30,888.0,122.0,5.2,30.0,960.0,951.73,696.68
2016,8,23,12,45,887.5,122.0,5.2,30.5,957.0,925.32,677.76
2016,8,23,13,0,887.0,122.0,5.2,31.0,954.0,895.67,656.76
2016,8,23,13,15,884.5,121.5,5.15,31.0,942.5,860.78,633.31
2016,8,23,13,30,882.0,121.0,5.1,31.0,931.0,823.04,607.89
2016,8,23,13,45,877.0,120.5,5.1,31.0,911.0,780.72,579.46
2016,8,23,14,0,872.0,120.0,5.1,31.0,891.0,736.08,548.85
2016,8,23,14,15,865.5,118.5,5.05,31.0,863.5,687.45,513.19
2016,8,23,14,30,859.0,117.0,5.0,31.0,836.0,637.06,475.49
2016,8,23,14,45,841.0,120.0,4.95,31.0,799.0,582.41,433.7
2016,8,23,15,0,823.0,123.0,4.9,31.0,762.0,526.09,389.69
2016,8,23,15,15,810.5,120.5,4.8,30.5,721.0,468.51,344.22
2016,8,23,15,30,798.0,118.0,4.7,30.0,680.0,410.91,297.33
2016,8,23,15,45,776.0,116.5,4.65,30.0,632.5,351.26,247.39
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,293.28,198.24
2016,8,23,16,15,731.0,111.0,4.35,29.5,534.0,230.04,146.01
2016,8,23,16,30,708.0,107.0,4.1,29.0,483.0,173.59,101.78
2016,8,23,16,45,672.0,103.0,3.9,29.0,428.5,118.78,66.14
2016,8,23,17,0,636.0,99.0,3.7,29.0,374.0,68.51,51.96
2016,8,23,17,15,591.0,92.0,3.4,28.5,319.5,64.65,49.05
2016,8,23,17,30,546.0,85.0,3.1,28.0,265.0,61.85,46.91
2016,8,23,17,45,478.0,76.0,2.85,27.5,211.5,57.14,43.01
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,50.43,37.2
2016,8,23,18,15,309.0,53.5,2.55,26.5,110.5,40.93,28.76
2016,8,23,18,30,208.0,40.0,2.5,26.0,63.0,31.12,19.51
2016,8,23,18,45,104.0,20.0,2.5,25.5,31.5,15.75,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,52.17,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,147.28,96.26
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,229.12,175.73
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,323.13,255.64
2016,8,24,7,15,534.5,57.5,3.75,24.5,194.0,396.96,317.67
2016,8,24,7,30,603.0,65.0,3.9,25.0,248.0,476.76,381.96
2016,8,24,7,45,657.0,68.5,4.1,25.5,305.0,547.11,436.72
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,618.12,489.25
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,676.89,530.73
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,735.66,571.28
2016,8,24,8,45,797.0,82.0,4.35,26.5,525.0,788.19,605.54
2016,8,24,9,0,823.0,84.0,4.4,27.0,578.0,831.65,632.8
2016,8,24,9,15,838.5,86.5,4.4,27.5,625.5,872.33,657.56
2016,8,24,9,30,854.0,89.0,4.4,28.0,673.0,910.59,680.34
2016,8,24,9,45,866.5,90.5,4.4,28.5,716.0,942.14,698.35
2016,8,24,10,0,879.0,92.0,4.4,29.0,759.0,970.63,714.22
2016,8,24,10,15,887.5,93.5,4.4,29.0,795.0,991.88,726.69
2016,8,24,10,30,896.0,95.0,4.4,29.0,831.0,1009.55,736.93
2016,8,24,10,45,902.0,96.0,4.4,29.5,860.0,1020.43,741.35
2016,8,24,11,0,908.0,97.0,4.4,30.0,889.0,1027.46,743.42
2016,8,24,11,15,912.0,98.0,4.35,30.0,910.5,1028.55,742.99
2016,8,24,11,30,916.0,99.0,4.3,30.0,932.0,1025.68,740.18
2016,8,24,11,45,911.0,104.5,4.3,30.0,943.5,1014.54,732.48
2016,8,24,12,0,906.0,110.0,4.3,30.0,955.0,999.54,722.45
2016,8,24,12,15,906.5,110.0,4.25,30.0,959.5,980.69,709.76
2016,8,24,12,30,907.0,110.0,4.2,30.0,964.0,958.25,694.82
2016,8,24,12,45,904.0,111.0,4.2,30.5,959.5,930.1,675.11
2016,8,24,13,0,901.0,112.0,4.2,31.0,955.0,898.75,653.38
2016,8,24,13,15,898.0,111.5,4.15,31.0,943.0,862.97,629.79
2016,8,24,13,30,895.0,111.0,4.1,31.0,931.0,824.34,604.23
2016,8,24,13,45,887.5,112.0,4.1,31.0,910.0,780.94,575.49
2016,8,24,14,0,880.0,113.0,4.1,31.0,889.0,735.37,544.86
2016,8,24,14,15,873.5,111.5,4.05,31.0,861.5,686.33,509.38
2016,8,24,14,30,867.0,110.0,4.0,31.0,834.0,635.51,471.8
2016,8,24,14,45,846.5,114.5,3.95,31.0,796.0,580.34,430.02
2016,8,24,15,0,826.0,119.0,3.9,31.0,758.0,523.56,386.04
2016,8,24,15,15,813.0,116.5,3.85,30.5,717.0,465.55,340.69
2016,8,24,15,30,800.0,114.0,3.8,30.0,676.0,407.57,293.85
2016,8,24,15,45,780.5,112.0,3.75,30.0,629.0,348.18,244.27
2016,8,24,16,0,761.0,110.0,3.7,30.0,582.0,290.16,195.16
2016,8,24,16,15,738.0,106.0,3.5,29.5,531.0,231.46,146.55
2016,8,24,16,30,715.0,102.0,3.3,29.0,480.0,169.83,98.48
2016,8,24,16,45,682.0,97.5,3.1,29.0,426.0,114.46,62.64
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,63.21,47.54
2016,8,24,17,15,605.0,86.5,2.6,28.5,317.0,60.72,45.75
2016,8,24,17,30,561.0,80.0,2.3,28.0,262.0,58.11,43.75
2016,8,24,17,45,491.5,71.5,2.05,27.5,208.5,53.61,40.01
2016,8,24,18,0,422.0,63.0,1.8,27.0,155.0,48.97,35.94
2016,8,24,18,15,324.0,50.0,1.75,26.5,108.0,38.35,26.56
2016,8,24,18,30,226.0,37.0,1.7,26.0,61.0,28.85,17.51
2016,8,24,18,45,113.0,18.5,1.65,26.0,30.5,14.6,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.5,13.5,1.4,22.5,22.5,50.31,0.0
2016,8,25,6,30,221.0,27.0,1.6,23.0,45.0,142.48,91.18
2016,8,25,6,45,327.0,40.0,1.8,23.5,90.5,221.11,168.75
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,310.16,243.99
2016,8,25,7,15,503.0,61.5,2.1,24.0,189.5,384.57,306.22
2016,8,25,7,30,573.0,70.0,2.2,24.0,243.0,465.09,370.93
2016,8,25,7,45,618.0,77.0,2.3,24.5,298.0,532.45,422.44
2016,8,25,8,0,663.0,84.0,2.4,25.0,353.0,602.29,473.77
2016,8,25,8,15,695.5,89.0,2.4,25.0,407.5,662.03,515.21
2016,8,25,8,30,728.0,94.0,2.4,25.0,462.0,718.65,553.4
2016,8,25,8,45,753.5,97.0,2.4,25.5,514.0,770.51,586.29
2016,8,25,9,0,779.0,100.0,2.4,26.0,566.0,821.29,617.69
2016,8,25,9,15,796.0,103.0,2.35,26.0,613.5,862.87,643.12
2016,8,25,9,30,813.0,106.0,2.3,26.0,661.0,902.18,666.74
2016,8,25,9,45,828.0,107.0,2.25,26.5,704.0,925.04,677.96
2016,8,25,10,0,843.0,108.0,2.2,27.0,747.0,954.45,693.51
2016,8,25,10,15,852.0,110.0,2.15,27.0,783.0,975.95,705.14
2016,8,25,10,30,861.0,112.0,2.1,27.0,819.0,994.01,714.66
2016,8,25,10,45,868.0,113.0,2.05,27.5,847.5,1005.37,718.59
2016,8,25,11,0,875.0,114.0,2.0,28.0,876.0,1013.02,720.33
2016,8,25,11,15,879.5,115.0,1.95,28.0,897.5,1014.35,719.7
2016,8,25,11,30,884.0,116.0,1.9,28.0,919.0,1011.85,716.87
2016,8,25,11,45,888.5,115.0,1.9,28.5,932.5,1003.47,709.78
2016,8,25,12,0,893.0,114.0,1.9,29.0,946.0,991.32,700.55
2016,8,25,12,15,893.5,114.5,1.9,29.0,950.5,973.07,689.05
2016,8,25,12,30,894.0,115.0,1.9,29.0,955.0,951.25,675.45
2016,8,25,12,45,893.0,114.5,1.9,29.0,951.0,923.67,658.26
2016,8,25,13,0,892.0,114.0,1.9,29.0,947.0,892.86,639.04
2016,8,25,13,15,889.0,113.5,1.9,29.0,934.5,857.27,616.68
2016,8,25,13,30,886.0,113.0,1.9,29.0,922.0,818.86,592.37
2016,8,25,13,45,881.0,112.0,1.9,29.0,902.0,775.81,564.82
2016,8,25,14,0,876.0,111.0,1.9,29.0,882.0,730.44,535.3
2016,8,25,14,15,869.0,110.0,1.9,29.0,854.0,681.61,501.08
2016,8,25,14,30,862.0,109.0,1.9,29.0,826.0,631.06,464.74
2016,8,25,14,45,675.5,195.5,1.95,29.0,743.0,551.31,405.57
2016,8,25,15,0,489.0,282.0,2.0,29.0,660.0,485.86,356.58
2016,8,25,15,15,474.0,270.0,2.0,29.0,619.5,435.73,318.89
2016,8,25,15,30,459.0,258.0,2.0,29.0,579.0,386.76,281.09
2016,8,25,15,45,488.5,227.5,2.0,29.0,548.0,339.51,242.91
2016,8,25,16,0,518.0,197.0,2.0,29.0,517.0,288.68,200.81
2016,8,25,16,15,603.0,152.5,1.9,28.5,493.0,234.96,154.18
2016,8,25,16,30,688.0,108.0,1.8,28.0,469.0,169.67,99.6
2016,8,25,16,45,663.5,100.0,1.75,28.0,416.5,113.96,63.34
2016,8,25,17,0,639.0,92.0,1.7,28.0,364.0,62.59,47.21
2016,8,25,17,15,595.0,85.0,1.55,27.5,309.5,59.7,45.09
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,56.64,42.7
2016,8,25,17,45,484.0,69.5,1.3,26.5,202.5,52.09,38.9
2016,8,25,18,0,417.0,61.0,1.2,26.0,150.0,47.39,34.75
2016,8,25,18,15,319.5,47.5,1.2,25.5,103.5,36.48,25.07
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,26.53,15.54
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,13.42,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,63.0,14.5,0.7,23.0,19.5,34.95,0.0
2016,8,26,6,30,126.0,29.0,0.8,23.0,39.0,105.85,65.36
2016,8,26,6,45,226.5,45.5,0.9,23.5,81.5,180.1,136.59
2016,8,26,7,0,327.0,62.0,1.0,24.0,124.0,263.57,206.31
2016,8,26,7,15,398.0,74.0,1.0,24.0,175.0,335.33,265.4
2016,8,26,7,30,469.0,86.0,1.0,24.0,226.0,414.05,327.64
2016,8,26,7,45,519.5,94.5,1.05,24.5,280.0,487.06,382.46
2016,8,26,8,0,570.0,103.0,1.1,25.0,334.0,558.39,434.0
2016,8,26,8,15,423.5,154.0,1.0,25.0,339.5,522.9,403.55
2016,8,26,8,30,277.0,205.0,0.9,25.0,345.0,464.29,356.62
2016,8,26,8,45,489.0,165.0,0.85,25.5,444.5,622.47,471.98
2016,8,26,9,0,701.0,125.0,0.8,26.0,544.0,787.29,580.31
2016,8,26,9,15,548.5,199.5,0.7,26.0,544.0,745.05,546.01
2016,8,26,9,30,396.0,274.0,0.6,26.0,544.0,680.75,497.2
2016,8,26,9,45,398.5,293.0,0.5,26.5,579.5,710.79,514.01
2016,8,26,10,0,401.0,312.0,0.4,27.0,615.0,738.96,528.0
2016,8,26,10,15,461.0,306.5,0.45,27.0,671.5,811.96,574.88
2016,8,26,10,30,521.0,301.0,0.5,27.0,728.0,868.5,610.36
2016,8,26,10,45,472.0,331.0,0.6,27.5,728.5,850.24,596.42
2016,8,26,11,0,423.0,361.0,0.7,28.0,729.0,828.39,581.24
2016,8,26,11,15,382.5,392.0,0.8,28.0,731.5,800.7,563.82
2016,8,26,11,30,342.0,423.0,0.9,28.0,734.0,784.99,553.57
2016,8,26,11,45,386.0,409.0,1.0,28.5,764.5,805.35,567.72
2016,8,26,12,0,430.0,395.0,1.1,29.0,795.0,833.69,586.17
2016,8,26,12,15,634.5,271.0,1.2,29.0,864.0,896.46,632.51
2016,8,26,12,30,839.0,147.0,1.3,29.0,933.0,930.47,655.71
2016,8,26,12,45,837.0,147.0,1.4,29.0,929.5,903.42,639.8
2016,8,26,13,0,835.0,147.0,1.5,29.0,926.0,873.41,622.5
2016,8,26,13,15,832.0,146.5,1.55,29.0,914.0,839.29,601.79
2016,8,26,13,30,829.0,146.0,1.6,29.0,902.0,802.56,579.19
2016,8,26,13,45,823.5,145.0,1.7,29.0,882.0,765.75,556.72
2016,8,26,14,0,818.0,144.0,1.8,29.0,862.0,720.99,527.16
2016,8,26,14,15,810.5,142.0,1.9,29.0,834.5,672.12,493.72
2016,8,26,14,30,803.0,140.0,2.0,29.0,807.0,621.8,458.19
2016,8,26,14,45,467.0,254.5,2.1,29.0,639.0,483.48,357.13
2016,8,26,15,0,131.0,369.0,2.2,29.0,471.0,377.08,278.7
2016,8,26,15,15,264.0,325.5,2.25,28.5,515.0,386.94,286.21
2016,8,26,15,30,397.0,282.0,2.3,28.0,559.0,383.3,281.13
2016,8,26,15,45,319.5,276.5,2.35,28.0,489.5,324.15,236.5
2016,8,26,16,0,242.0,271.0,2.4,28.0,420.0,278.22,202.56
2016,8,26,16,15,210.5,248.5,2.35,27.5,370.0,234.97,170.27
2016,8,26,16,30,179.0,226.0,2.3,27.0,320.0,195.91,141.97
2016,8,26,16,45,171.5,200.5,2.25,27.0,282.0,160.95,117.23
2016,8,26,17,0,164.0,175.0,2.2,27.0,244.0,128.25,102.17
2016,8,26,17,15,152.0,150.0,2.1,26.5,207.0,111.97,89.18
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,95.09,75.37
2016,8,26,17,45,121.0,101.5,1.9,25.5,134.5,78.54,61.49
2016,8,26,18,0,102.0,78.0,1.8,25.0,99.0,61.49,46.81
2016,8,26,18,15,70.0,55.5,1.8,24.5,68.0,44.6,31.93
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,27.26,15.92
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,15.01,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,38.81,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,113.74,68.99
2016,8,27,6,45,256.0,42.5,0.8,22.5,82.0,190.36,144.8
2016,8,27,7,0,359.0,58.0,0.9,23.0,125.0,275.82,216.49
2016,8,27,7,15,429.0,68.5,0.9,23.5,176.5,351.45,278.12
2016,8,27,7,30,499.0,79.0,0.9,24.0,228.0,430.88,340.06
2016,8,27,7,45,547.5,87.5,0.9,24.5,281.5,499.09,390.79
2016,8,27,8,0,596.0,96.0,0.9,25.0,335.0,570.2,441.43
2016,8,27,8,15,630.5,102.0,0.75,25.0,388.5,629.99,480.96
2016,8,27,8,30,665.0,108.0,0.6,25.0,442.0,690.43,518.45
2016,8,27,8,45,691.5,112.5,0.45,25.5,493.5,742.5,547.59
2016,8,27,9,0,718.0,117.0,0.3,26.0,545.0,793.79,574.99
2016,8,27,9,15,737.0,121.0,0.4,26.5,592.0,831.86,597.4
2016,8,27,9,30,756.0,125.0,0.5,27.0,639.0,872.59,621.53
2016,8,27,9,45,768.5,129.0,0.6,27.5,680.5,904.75,640.11
2016,8,27,10,0,781.0,133.0,0.7,28.0,722.0,934.06,656.98
2016,8,27,10,15,791.5,135.5,0.8,28.0,758.0,956.65,671.06
2016,8,27,10,30,802.0,138.0,0.9,28.0,794.0,975.95,683.29
2016,8,27,10,45,808.0,141.5,1.05,28.0,822.0,988.33,692.34
2016,8,27,11,0,814.0,145.0,1.2,28.0,850.0,997.07,699.27
2016,8,27,11,15,819.5,146.0,1.3,28.0,871.5,998.92,701.2
2016,8,27,11,30,825.0,147.0,1.4,28.0,893.0,997.04,701.01
2016,8,27,11,45,440.5,286.5,1.5,28.5,685.5,749.44,538.76
2016,8,27,12,0,56.0,426.0,1.6,29.0,478.0,463.94,335.74
2016,8,27,12,15,446.0,287.0,1.65,29.0,704.0,730.37,530.81
2016,8,27,12,30,836.0,148.0,1.7,29.0,930.0,928.86,661.77
2016,8,27,12,45,833.0,149.0,1.8,29.0,925.5,901.79,643.63
2016,8,27,13,0,830.0,150.0,1.9,29.0,921.0,871.81,625.87
2016,8,27,13,15,623.0,268.5,1.95,29.0,843.5,788.3,569.53
2016,8,27,13,30,416.0,387.0,2.0,29.0,766.0,698.73,505.49
2016,8,27,13,45,431.0,372.0,2.05,29.0,756.5,672.42,488.94
2016,8,27,14,0,446.0,357.0,2.1,29.0,747.0,643.83,469.94
2016,8,27,14,15,619.5,251.0,2.1,29.0,774.0,640.7,470.61
2016,8,27,14,30,793.0,145.0,2.1,29.0,801.0,619.6,457.28
2016,8,27,14,45,779.5,144.0,2.15,29.0,765.5,565.97,417.65
2016,8,27,15,0,766.0,143.0,2.2,29.0,730.0,512.02,376.75
2016,8,27,15,15,515.0,228.5,2.15,28.5,613.5,420.25,308.66
2016,8,27,15,30,264.0,314.0,2.1,28.0,497.0,356.14,262.41
2016,8,27,15,45,479.5,222.5,2.1,28.0,525.5,331.79,238.59
2016,8,27,16,0,695.0,131.0,2.1,28.0,554.0,282.4,191.55
2016,8,27,16,15,669.5,125.5,2.0,28.0,504.0,225.3,144.56
2016,8,27,16,30,644.0,120.0,1.9,28.0,454.0,171.03,102.67
2016,8,27,16,45,611.5,113.0,1.85,28.0,401.5,118.22,69.08
2016,8,27,17,0,579.0,106.0,1.8,28.0,349.0,73.08,56.01
2016,8,27,17,15,533.0,97.5,1.65,27.5,295.0,69.53,53.38
2016,8,27,17,30,487.0,89.0,1.5,27.0,241.0,64.65,49.47
2016,8,27,17,45,422.5,77.0,1.4,26.5,190.0,57.02,43.04
2016,8,27,18,0,358.0,65.0,1.3,26.0,139.0,49.07,36.1
2016,8,27,18,15,264.0,49.0,1.3,25.5,94.0,37.62,25.91
2016,8,27,18,30,170.0,33.0,1.3,25.0,49.0,25.76,14.34
2016,8,27,18,45,85.0,16.5,1.3,25.0,24.5,15.01,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,34.73,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,103.96,60.96
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,178.77,136.33
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,260.69,206.11
2016,8,28,7,15,391.0,73.5,2.35,23.5,171.5,332.31,265.99
2016,8,28,7,30,461.0,86.0,2.4,24.0,222.0,410.81,329.08
2016,8,28,7,45,511.0,95.0,2.45,24.5,275.5,483.59,385.16
2016,8,28,8,0,561.0,104.0,2.5,25.0,329.0,554.88,438.13
2016,8,28,8,15,597.0,111.0,2.6,25.0,382.0,615.66,482.63
2016,8,28,8,30,633.0,118.0,2.7,25.0,435.0,677.26,525.84
2016,8,28,8,45,663.5,122.0,2.8,25.5,486.5,731.07,561.38
2016,8,28,9,0,694.0,126.0,2.9,26.0,538.0,784.4,595.92
2016,8,28,9,15,713.5,130.0,2.95,26.0,585.0,826.81,623.28
2016,8,28,9,30,733.0,134.0,3.0,26.0,632.0,867.34,649.17
2016,8,28,9,45,753.0,135.0,3.15,26.5,674.5,897.45,667.22
2016,8,28,10,0,773.0,136.0,3.3,27.0,717.0,930.46,687.21
2016,8,28,10,15,784.0,138.5,3.35,27.0,753.0,953.38,701.12
2016,8,28,10,30,795.0,141.0,3.4,27.0,789.0,973.03,713.02
2016,8,28,10,45,807.0,140.0,3.45,27.5,818.5,986.45,719.52
2016,8,28,11,0,819.0,139.0,3.5,28.0,848.0,996.33,723.86
2016,8,28,11,15,568.0,284.0,3.5,28.0,782.0,892.15,652.05
2016,8,28,11,30,317.0,429.0,3.5,28.0,716.0,767.32,560.3
2016,8,28,11,45,571.0,290.0,3.55,28.5,815.0,884.81,646.59
2016,8,28,12,0,825.0,151.0,3.6,29.0,914.0,973.73,705.56
2016,8,28,12,15,502.0,313.5,3.65,29.0,779.0,810.37,592.24
2016,8,28,12,30,179.0,476.0,3.7,29.0,644.0,629.0,459.53
2016,8,28,12,45,292.5,439.0,3.75,29.0,711.5,694.51,508.92
2016,8,28,13,0,406.0,402.0,3.8,29.0,779.0,748.96,548.67
2016,8,28,13,15,617.0,273.0,3.8,29.0,836.5,787.45,580.28
2016,8,28,13,30,828.0,144.0,3.8,29.0,894.0,799.75,591.87
2016,8,28,13,45,827.5,139.5,3.85,29.0,875.0,758.84,564.41
2016,8,28,14,0,827.0,135.0,3.9,29.0,856.0,715.46,534.23
2016,8,28,14,15,820.0,133.5,3.9,29.0,828.5,669.95,501.04
2016,8,28,14,30,813.0,132.0,3.9,29.0,801.0,619.83,463.83
2016,8,28,14,45,785.0,139.5,3.95,29.0,762.5,564.55,421.84
2016,8,28,15,0,757.0,147.0,4.0,29.0,724.0,510.28,379.56
2016,8,28,15,15,395.5,211.0,3.95,28.5,511.5,352.67,262.54
2016,8,28,15,30,34.0,275.0,3.9,28.0,299.0,243.62,183.24
2016,8,28,15,45,366.0,201.5,3.85,28.0,425.0,278.48,202.92
2016,8,28,16,0,698.0,128.0,3.8,28.0,551.0,279.92,190.72
2016,8,28,16,15,673.0,122.5,3.65,27.5,500.5,222.72,143.36
2016,8,28,16,30,648.0,117.0,3.5,27.0,450.0,168.3,101.21
2016,8,28,16,45,615.5,110.0,3.4,27.0,397.5,115.25,67.37
2016,8,28,17,0,583.0,103.0,3.3,27.0,345.0,71.05,54.62
2016,8,28,17,15,536.5,94.5,2.9,26.5,291.5,67.4,51.84
2016,8,28,17,30,490.0,86.0,2.5,26.0,238.0,63.54,48.76
2016,8,28,17,45,423.0,74.5,2.15,25.5,186.5,55.28,41.74
2016,8,28,18,0,356.0,63.0,1.8,25.0,135.0,47.63,35.01
2016,8,28,18,15,261.0,47.5,1.65,24.5,91.0,36.52,25.04
2016,8,28,18,30,166.0,32.0,1.5,24.0,47.0,25.02,13.42
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.5,14.55,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,34.18,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,102.0,57.64
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,180.66,137.93
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,267.22,212.01
2016,8,29,7,15,316.0,79.0,3.65,23.0,153.0,296.66,238.79
2016,8,29,7,30,290.0,101.0,3.8,23.0,186.0,309.39,250.58
2016,8,29,7,45,159.0,124.5,3.95,23.5,172.5,248.59,200.1
2016,8,29,8,0,28.0,148.0,4.1,24.0,159.0,173.29,136.16
2016,8,29,8,15,14.0,128.5,4.2,24.5,134.0,129.59,100.23
2016,8,29,8,30,0.0,109.0,4.3,25.0,109.0,98.23,74.07
2016,8,29,8,45,36.0,182.0,4.4,25.5,203.5,212.9,165.77
2016,8,29,9,0,72.0,255.0,4.5,26.0,298.0,325.95,252.99
2016,8,29,9,15,114.0,285.5,4.55,26.0,360.0,414.15,319.85
2016,8,29,9,30,156.0,316.0,4.6,26.0,422.0,488.05,374.86
2016,8,29,9,45,202.5,334.0,4.65,26.5,480.5,553.1,421.96
2016,8,29,10,0,249.0,352.0,4.7,27.0,539.0,636.55,481.02
2016,8,29,10,15,133.5,317.5,4.7,27.0,418.5,466.48,354.06
2016,8,29,10,30,18.0,283.0,4.7,27.0,298.0,280.73,211.9
2016,8,29,10,45,434.5,200.0,4.75,27.5,575.0,682.62,519.59
2016,8,29,11,0,851.0,117.0,4.8,28.0,852.0,994.63,733.12
2016,8,29,11,15,544.0,282.5,4.8,28.0,757.0,866.97,641.6
2016,8,29,11,30,237.0,448.0,4.8,28.0,662.0,692.4,511.66
2016,8,29,11,45,126.0,363.0,4.8,28.0,477.0,488.7,365.47
2016,8,29,12,0,15.0,278.0,4.8,28.0,292.0,267.65,199.9
2016,8,29,12,15,147.5,368.0,4.8,28.0,505.5,502.5,377.12
2016,8,29,12,30,280.0,458.0,4.8,28.0,719.0,716.33,529.66
2016,8,29,12,45,224.5,464.5,4.85,28.5,673.0,648.68,479.15
2016,8,29,13,0,169.0,471.0,4.9,29.0,627.0,593.5,438.24
2016,8,29,13,15,522.0,291.0,4.9,29.0,764.5,724.09,539.99
2016,8,29,13,30,875.0,111.0,4.9,29.0,902.0,807.42,602.27
2016,8,29,13,45,868.5,111.0,4.9,29.0,881.0,764.22,572.32
2016,8,29,14,0,862.0,111.0,4.9,29.0,860.0,718.85,540.97
2016,8,29,14,15,450.5,227.5,4.9,28.5,618.5,507.54,383.9
2016,8,29,14,30,39.0,344.0,4.9,28.0,377.0,324.37,243.3
2016,8,29,14,45,430.5,226.5,4.9,28.0,555.0,439.03,332.79
2016,8,29,15,0,822.0,109.0,4.9,28.0,733.0,511.16,384.13
2016,8,29,15,15,809.5,106.5,4.8,27.5,691.5,451.47,335.79
2016,8,29,15,30,797.0,104.0,4.7,27.0,650.0,393.65,287.8
2016,8,29,15,45,777.0,102.0,4.65,27.0,603.0,334.11,236.97
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,276.02,186.84
2016,8,29,16,15,734.0,96.0,4.4,26.5,505.5,217.45,137.59
2016,8,29,16,30,711.0,92.0,4.2,26.0,455.0,161.3,93.61
2016,8,29,16,45,355.5,51.5,4.05,26.0,233.0,55.43,28.11
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,9.68,2.64
2016,8,29,17,15,0.0,9.5,3.55,25.5,9.5,8.35,1.54
2016,8,29,17,30,0.0,8.0,3.2,25.0,8.0,7.03,0.42
2016,8,29,17,45,0.0,6.0,2.85,25.0,6.0,5.27,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.51,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.19,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.88,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.45,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,75.5,12.5,2.15,22.0,17.5,37.85,0.0
2016,8,30,6,30,151.0,25.0,2.4,22.0,35.0,109.85,59.76
2016,8,30,6,45,257.5,39.5,2.65,22.5,77.5,189.05,144.14
2016,8,30,7,0,364.0,54.0,2.9,23.0,120.0,275.54,218.29
2016,8,30,7,15,435.5,64.5,2.95,23.5,171.5,353.12,283.29
2016,8,30,7,30,507.0,75.0,3.0,24.0,223.0,434.0,348.55
2016,8,30,7,45,335.0,118.5,3.05,24.5,225.0,387.72,310.28
2016,8,30,8,0,163.0,162.0,3.1,25.0,227.0,301.84,239.75
2016,8,30,8,15,420.0,131.0,3.15,25.0,332.0,496.74,394.63
2016,8,30,8,30,677.0,100.0,3.2,25.0,437.0,693.63,540.72
2016,8,30,8,45,704.5,103.5,3.25,25.5,488.5,745.73,573.96
2016,8,30,9,0,732.0,107.0,3.3,26.0,540.0,793.16,604.17
2016,8,30,9,15,750.5,111.0,3.35,26.0,587.0,835.8,631.82
2016,8,30,9,30,769.0,115.0,3.4,26.0,634.0,876.35,657.83
2016,8,30,9,45,785.0,116.5,3.5,26.5,676.0,909.24,677.43
2016,8,30,10,0,801.0,118.0,3.6,27.0,718.0,939.38,695.13
2016,8,30,10,15,811.0,120.5,3.65,27.0,754.0,961.7,708.69
2016,8,30,10,30,821.0,123.0,3.7,27.0,790.0,969.67,712.88
2016,8,30,10,45,642.0,233.5,3.75,27.5,766.5,928.22,683.12
2016,8,30,11,0,463.0,344.0,3.8,28.0,743.0,854.34,626.19
2016,8,30,11,15,351.0,395.5,3.8,28.0,702.5,775.0,569.12
2016,8,30,11,30,239.0,447.0,3.8,28.0,662.0,693.86,509.97
