Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,45,223.5,456.5,3.85,28.5,660.0,680.84,499.64
2016,8,30,12,0,208.0,466.0,3.9,29.0,658.0,666.85,488.34
2016,8,30,12,15,123.5,432.0,3.9,29.0,546.5,543.13,399.88
2016,8,30,12,30,39.0,398.0,3.9,29.0,435.0,412.19,304.41
2016,8,30,12,45,37.5,393.0,3.95,29.0,428.0,401.69,297.27
2016,8,30,13,0,36.0,388.0,4.0,29.0,421.0,391.19,289.74
2016,8,30,13,15,60.0,412.0,3.95,29.0,466.5,428.96,317.72
2016,8,30,13,30,84.0,436.0,3.9,29.0,512.0,463.9,343.22
2016,8,30,13,45,47.5,332.5,3.9,29.0,375.5,335.6,249.75
2016,8,30,14,0,11.0,229.0,3.9,29.0,239.0,210.95,156.82
2016,8,30,14,15,14.0,254.0,3.8,28.5,266.0,233.59,174.59
2016,8,30,14,30,17.0,279.0,3.7,28.0,293.0,255.34,191.44
2016,8,30,14,45,60.5,318.0,3.65,28.0,364.5,309.09,232.19
2016,8,30,15,0,104.0,357.0,3.6,28.0,436.0,355.41,266.45
2016,8,30,15,15,235.5,320.5,3.45,28.0,485.5,372.04,277.76
2016,8,30,15,30,367.0,284.0,3.3,28.0,535.0,371.89,274.48
2016,8,30,15,45,511.0,213.0,3.2,28.0,535.0,332.97,239.77
2016,8,30,16,0,655.0,142.0,3.1,28.0,535.0,278.19,190.09
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,224.27,148.74
2016,8,30,16,30,460.0,169.0,2.6,27.0,403.0,181.08,119.05
2016,8,30,16,45,230.0,96.5,2.4,27.0,213.5,80.88,52.52
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,21.14,12.39
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,17.6,9.46
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,14.07,6.47
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,10.98,3.79
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,7.9,1.08
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,4.82,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.75,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.91,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.5,1.95,22.0,14.5,23.87,0.0
2016,8,31,6,30,71.0,25.0,2.1,22.0,29.0,68.96,33.8
2016,8,31,6,45,161.0,44.5,2.3,22.5,69.0,141.76,107.05
2016,8,31,7,0,251.0,64.0,2.5,23.0,109.0,230.05,181.64
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,302.67,242.5
2016,8,31,7,30,416.0,85.0,2.4,24.0,206.0,383.74,308.02
2016,8,31,7,45,361.5,115.5,2.35,24.5,237.0,403.03,321.66
2016,8,31,8,0,307.0,146.0,2.3,25.0,268.0,401.02,318.24
2016,8,31,8,15,466.0,132.5,2.35,25.5,348.5,534.94,420.58
2016,8,31,8,30,625.0,119.0,2.4,26.0,429.0,674.88,521.47
2016,8,31,8,45,661.0,121.0,2.5,27.0,481.5,730.8,556.54
2016,8,31,9,0,697.0,123.0,2.6,28.0,534.0,786.54,591.21
2016,8,31,9,15,717.0,127.5,2.65,28.0,581.0,830.04,618.9
2016,8,31,9,30,737.0,132.0,2.7,28.0,628.0,871.65,645.15
2016,8,31,9,45,754.5,134.0,2.75,28.5,670.5,900.48,661.4
2016,8,31,10,0,772.0,136.0,2.8,29.0,713.0,932.06,679.47
2016,8,31,10,15,783.0,138.5,2.8,29.0,748.5,954.82,692.67
2016,8,31,10,30,794.0,141.0,2.8,29.0,784.0,974.3,703.87
2016,8,31,10,45,559.5,271.0,2.85,29.5,732.5,879.4,637.7
2016,8,31,11,0,325.0,401.0,2.9,30.0,681.0,760.54,550.54
2016,8,31,11,15,574.0,274.0,2.9,30.0,783.0,893.13,646.1
2016,8,31,11,30,823.0,147.0,2.9,30.0,885.0,997.04,713.65
2016,8,31,11,45,811.5,158.0,2.9,30.0,894.0,984.64,704.35
2016,8,31,12,0,800.0,169.0,2.9,30.0,903.0,968.6,693.86
2016,8,31,12,15,609.0,283.5,2.9,30.0,844.0,885.82,638.11
2016,8,31,12,30,418.0,398.0,2.9,30.0,785.0,795.87,573.5
2016,8,31,12,45,234.0,406.5,2.95,30.0,623.0,611.64,445.84
2016,8,31,13,0,50.0,415.0,3.0,30.0,461.0,429.1,314.08
2016,8,31,13,15,188.5,422.5,3.0,30.0,592.5,553.54,406.3
2016,8,31,13,30,327.0,430.0,3.0,30.0,724.0,663.18,483.92
2016,8,31,13,45,556.5,296.0,3.0,30.5,782.0,700.78,513.23
2016,8,31,14,0,786.0,162.0,3.0,31.0,840.0,712.74,524.21
2016,8,31,14,15,777.5,160.0,2.95,31.0,812.0,664.09,489.11
2016,8,31,14,30,769.0,158.0,2.9,31.0,784.0,614.21,452.72
2016,8,31,14,45,469.5,260.0,2.85,31.0,637.5,488.25,359.71
2016,8,31,15,0,170.0,362.0,2.8,31.0,491.0,390.97,287.7
2016,8,31,15,15,446.0,252.0,2.7,30.5,561.5,406.96,298.45
2016,8,31,15,30,722.0,142.0,2.6,30.0,632.0,391.63,281.37
2016,8,31,15,45,553.0,187.5,2.55,30.0,547.0,325.92,231.03
2016,8,31,16,0,384.0,233.0,2.5,30.0,462.0,281.04,198.69
2016,8,31,16,15,508.5,176.5,2.35,29.5,450.5,229.68,153.31
2016,8,31,16,30,633.0,120.0,2.2,29.0,439.0,165.78,99.02
2016,8,31,16,45,600.0,112.0,2.05,29.0,386.0,112.89,66.42
2016,8,31,17,0,567.0,104.0,1.9,29.0,333.0,72.49,55.35
2016,8,31,17,15,518.0,95.0,1.7,28.5,279.5,68.47,52.3
2016,8,31,17,30,469.0,86.0,1.5,28.0,226.0,62.84,47.73
2016,8,31,17,45,402.0,73.5,1.3,27.5,175.0,54.74,40.87
2016,8,31,18,0,335.0,61.0,1.1,27.0,124.0,46.31,33.46
2016,8,31,18,15,236.5,44.5,1.05,26.5,81.0,34.35,22.78
2016,8,31,18,30,138.0,28.0,1.0,26.0,38.0,21.96,9.0
2016,8,31,18,45,69.0,14.0,0.95,26.0,19.0,12.73,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,32.83,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,97.2,46.36
2016,9,1,6,45,221.0,41.5,2.25,23.5,74.0,176.31,133.19
2016,9,1,7,0,318.0,59.0,2.6,24.0,116.0,259.6,204.4
2016,9,1,7,15,389.0,72.0,2.5,24.5,166.5,332.53,265.28
2016,9,1,7,30,460.0,85.0,2.4,25.0,217.0,412.48,329.23
2016,9,1,7,45,511.0,94.0,2.35,25.5,270.5,485.92,385.42
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,558.18,438.51
2016,9,1,8,15,598.0,110.5,2.3,26.5,377.5,619.72,481.85
2016,9,1,8,30,634.0,118.0,2.3,27.0,431.0,682.04,523.44
2016,9,1,8,45,660.0,124.0,2.35,28.0,482.0,734.44,556.04
2016,9,1,9,0,686.0,130.0,2.4,29.0,533.0,786.04,587.3
2016,9,1,9,15,706.5,134.5,2.4,29.0,580.0,829.66,614.54
2016,9,1,9,30,727.0,139.0,2.4,29.0,627.0,871.44,640.27
2016,9,1,9,45,744.5,141.5,2.4,29.5,669.5,899.9,655.71
2016,9,1,10,0,762.0,144.0,2.4,30.0,712.0,931.82,673.38
2016,9,1,10,15,403.5,246.0,2.4,30.0,548.5,694.41,510.21
2016,9,1,10,30,45.0,348.0,2.4,30.0,385.0,392.8,289.07
2016,9,1,10,45,137.0,385.5,2.45,30.5,502.5,540.9,396.92
2016,9,1,11,0,229.0,423.0,2.5,31.0,620.0,670.64,485.94
2016,9,1,11,15,191.5,437.0,2.5,31.0,605.0,642.65,464.36
2016,9,1,11,30,154.0,451.0,2.5,31.0,590.0,613.78,443.23
2016,9,1,11,45,182.5,457.5,2.55,31.0,623.5,642.14,463.27
2016,9,1,12,0,211.0,464.0,2.6,31.0,657.0,668.58,481.56
2016,9,1,12,15,512.5,313.5,2.6,31.0,786.0,821.75,592.02
2016,9,1,12,30,814.0,163.0,2.6,31.0,915.0,933.95,667.75
2016,9,1,12,45,568.5,300.5,2.65,31.0,825.0,821.81,590.91
2016,9,1,13,0,323.0,438.0,2.7,31.0,735.0,705.42,507.72
2016,9,1,13,15,562.5,300.5,2.7,31.0,808.0,766.92,555.98
2016,9,1,13,30,802.0,163.0,2.7,31.0,881.0,801.6,583.38
2016,9,1,13,45,793.0,163.0,2.7,31.0,859.5,757.54,553.53
2016,9,1,14,0,784.0,163.0,2.7,31.0,838.0,711.79,521.81
2016,9,1,14,15,569.5,263.0,2.65,31.0,744.5,616.51,451.86
2016,9,1,14,30,355.0,363.0,2.6,31.0,651.0,534.48,391.04
2016,9,1,14,45,492.0,290.0,2.6,31.0,670.0,525.26,385.32
2016,9,1,15,0,629.0,217.0,2.6,31.0,689.0,500.73,366.51
2016,9,1,15,15,590.0,215.5,2.5,30.5,638.0,441.17,321.45
2016,9,1,15,30,551.0,214.0,2.4,30.0,587.0,384.09,277.46
2016,9,1,15,45,386.5,238.5,2.35,30.0,490.5,314.62,226.1
2016,9,1,16,0,222.0,263.0,2.3,30.0,394.0,265.1,191.75
2016,9,1,16,15,204.5,238.5,2.15,29.5,351.0,224.52,161.26
2016,9,1,16,30,187.0,214.0,2.0,29.0,308.0,186.48,133.47
2016,9,1,16,45,169.0,193.0,1.9,29.0,270.0,153.16,110.99
2016,9,1,17,0,151.0,172.0,1.8,29.0,232.0,125.72,99.36
2016,9,1,17,15,133.0,146.5,1.6,28.5,193.5,108.99,86.01
2016,9,1,17,30,115.0,121.0,1.4,28.0,155.0,91.66,71.83
2016,9,1,17,45,91.0,95.5,1.25,27.5,119.0,73.74,56.78
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,55.26,40.89
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,38.09,25.74
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,19.15,6.1
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,10.01,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,3.5,1.75,22.0,3.5,3.18,0.0
2016,9,2,6,30,0.0,7.0,1.9,22.0,7.0,6.14,0.0
2016,9,2,6,45,0.0,19.0,2.1,22.5,19.0,16.71,7.71
2016,9,2,7,0,0.0,31.0,2.3,23.0,31.0,27.31,16.78
2016,9,2,7,15,0.0,45.5,2.3,23.5,45.5,40.15,27.58
2016,9,2,7,30,0.0,60.0,2.3,24.0,60.0,53.14,38.34
2016,9,2,7,45,0.0,76.0,2.3,24.5,76.0,68.2,50.55
2016,9,2,8,0,0.0,92.0,2.3,25.0,92.0,83.22,62.5
2016,9,2,8,15,0.0,107.5,2.2,25.0,107.5,97.72,73.95
2016,9,2,8,30,0.0,123.0,2.1,25.0,123.0,112.22,85.23
2016,9,2,8,45,1.5,147.0,2.05,25.5,148.0,136.49,103.99
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,160.86,122.48
2016,9,2,9,15,10.5,203.5,1.9,26.5,211.0,199.41,151.81
2016,9,2,9,30,18.0,236.0,1.8,27.0,249.0,238.34,180.78
2016,9,2,9,45,25.0,266.0,1.7,27.5,284.5,274.46,207.03
2016,9,2,10,0,32.0,296.0,1.6,28.0,320.0,328.26,245.68
2016,9,2,10,15,36.0,317.5,1.5,28.0,346.0,353.47,263.15
2016,9,2,10,30,40.0,339.0,1.4,28.0,372.0,378.39,280.33
2016,9,2,10,45,89.0,382.0,1.35,28.5,457.5,471.57,346.5
2016,9,2,11,0,138.0,425.0,1.3,29.0,543.0,581.09,420.73
2016,9,2,11,15,170.5,437.0,1.3,29.0,586.5,621.93,447.69
2016,9,2,11,30,203.0,449.0,1.3,29.0,630.0,661.27,473.88
2016,9,2,11,45,219.0,440.0,1.3,29.5,638.5,660.76,472.49
2016,9,2,12,0,235.0,431.0,1.3,30.0,647.0,672.33,479.26
2016,9,2,12,15,466.0,335.5,1.35,30.0,764.5,799.19,568.41
2016,9,2,12,30,697.0,240.0,1.4,30.0,882.0,906.79,641.27
2016,9,2,12,45,485.5,345.0,1.45,30.0,791.5,789.38,560.36
2016,9,2,13,0,274.0,450.0,1.5,30.0,701.0,674.34,480.95
2016,9,2,13,15,267.5,445.0,1.5,30.0,687.0,647.43,463.93
2016,9,2,13,30,261.0,440.0,1.5,30.0,673.0,620.11,445.73
2016,9,2,13,45,477.0,329.5,1.55,30.0,743.0,670.45,484.86
2016,9,2,14,0,693.0,219.0,1.6,30.0,813.0,698.53,507.15
2016,9,2,14,15,683.5,215.5,1.65,30.0,785.0,650.62,473.82
2016,9,2,14,30,674.0,212.0,1.7,30.0,757.0,601.91,439.66
2016,9,2,14,45,469.0,279.5,1.8,30.0,650.5,503.56,368.74
2016,9,2,15,0,264.0,347.0,1.9,30.0,544.0,424.57,311.39
2016,9,2,15,15,464.0,257.0,1.95,29.5,579.0,418.02,305.88
2016,9,2,15,30,664.0,167.0,2.0,29.0,614.0,388.64,279.82
2016,9,2,15,45,390.0,215.5,2.05,29.0,473.0,294.91,211.98
2016,9,2,16,0,116.0,264.0,2.1,29.0,332.0,238.7,175.98
2016,9,2,16,15,344.0,201.0,2.05,28.5,377.0,219.4,152.51
2016,9,2,16,30,572.0,138.0,2.0,28.0,422.0,170.59,105.86
2016,9,2,16,45,538.5,128.0,1.95,28.0,370.0,119.28,74.35
2016,9,2,17,0,505.0,118.0,1.9,28.0,318.0,82.42,63.92
2016,9,2,17,15,455.0,106.5,1.75,27.5,265.0,76.01,58.88
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,69.27,53.36
2016,9,2,17,45,336.5,80.0,1.5,26.5,162.5,59.52,45.05
2016,9,2,18,0,268.0,65.0,1.4,26.0,113.0,49.35,36.07
2016,9,2,18,15,179.5,44.5,1.3,25.5,71.5,34.38,22.69
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,19.48,4.91
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,10.91,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,25.32,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,70.48,26.72
2016,9,3,6,45,180.5,42.0,2.05,22.5,69.0,159.38,120.11
2016,9,3,7,0,275.0,62.0,2.2,23.0,110.0,242.3,191.0
2016,9,3,7,15,346.0,76.5,2.2,23.5,160.0,314.77,251.69
2016,9,3,7,30,417.0,91.0,2.2,24.0,210.0,394.34,315.74
2016,9,3,7,45,472.0,101.0,2.25,24.5,263.0,463.68,369.56
2016,9,3,8,0,527.0,111.0,2.3,25.0,316.0,537.07,424.39
2016,9,3,8,15,564.5,119.0,2.25,25.5,369.0,605.05,472.53
2016,9,3,8,30,602.0,127.0,2.2,26.0,422.0,668.0,515.19
2016,9,3,8,45,634.0,132.0,2.15,26.5,473.5,723.34,550.61
2016,9,3,9,0,666.0,137.0,2.1,27.0,525.0,778.29,584.81
2016,9,3,9,15,686.5,142.0,2.0,27.0,572.0,821.89,611.26
2016,9,3,9,30,707.0,147.0,1.9,27.0,619.0,863.68,636.05
2016,9,3,9,45,724.5,150.0,1.85,27.5,661.0,898.12,654.81
2016,9,3,10,0,742.0,153.0,1.8,28.0,703.0,930.03,671.72
2016,9,3,10,15,518.0,264.5,1.8,28.0,657.5,830.04,602.41
2016,9,3,10,30,294.0,376.0,1.8,28.0,612.0,710.28,516.15
2016,9,3,10,45,323.0,383.5,1.8,28.5,652.0,745.4,539.36
2016,9,3,11,0,352.0,391.0,1.8,29.0,692.0,778.99,559.93
2016,9,3,11,15,574.5,277.5,1.8,29.0,782.5,898.51,642.98
2016,9,3,11,30,797.0,164.0,1.8,29.0,873.0,989.89,701.06
2016,9,3,11,45,767.0,187.5,1.85,29.5,878.0,971.25,687.18
2016,9,3,12,0,737.0,211.0,1.9,30.0,883.0,957.4,677.6
2016,9,3,12,15,738.0,211.5,1.95,30.0,887.0,939.56,666.88
2016,9,3,12,30,739.0,212.0,2.0,30.0,891.0,918.49,654.17
2016,9,3,12,45,736.5,212.5,2.05,30.0,886.5,891.16,637.47
2016,9,3,13,0,734.0,213.0,2.1,30.0,882.0,861.07,618.96
2016,9,3,13,15,517.5,320.5,2.15,30.0,789.0,747.85,540.06
2016,9,3,13,30,301.0,428.0,2.2,30.0,696.0,641.21,464.08
2016,9,3,13,45,511.0,314.5,2.25,30.5,756.5,682.68,496.9
2016,9,3,14,0,721.0,201.0,2.3,31.0,817.0,701.81,512.3
2016,9,3,14,15,711.5,198.0,2.35,30.5,788.5,653.15,479.01
2016,9,3,14,30,702.0,195.0,2.4,30.0,760.0,603.6,444.53
2016,9,3,14,45,694.5,188.0,2.5,30.0,726.0,551.05,406.17
2016,9,3,15,0,687.0,181.0,2.6,30.0,692.0,497.93,366.12
2016,9,3,15,15,670.5,176.5,2.65,29.5,650.5,442.63,323.73
2016,9,3,15,30,654.0,172.0,2.7,29.0,609.0,388.2,280.62
2016,9,3,15,45,639.0,162.5,2.8,29.0,563.5,331.31,234.09
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,275.69,187.97
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,221.08,144.08
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,169.92,105.87
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,118.88,74.77
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,83.88,65.2
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,77.14,59.87
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,70.07,54.05
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,59.95,45.39
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,49.4,36.05
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,34.54,22.68
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,17.92,2.19
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,10.01,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,21.17,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,60.21,19.06
2016,9,4,6,45,148.5,43.0,1.3,22.5,65.0,136.54,102.03
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,214.04,168.15
2016,9,4,7,15,300.0,82.5,1.75,23.5,154.5,296.07,236.1
2016,9,4,7,30,368.0,100.0,2.0,24.0,204.0,374.88,299.73
2016,9,4,7,45,420.0,112.5,2.25,25.0,256.5,442.75,352.2
2016,9,4,8,0,472.0,125.0,2.5,26.0,309.0,514.48,405.65
2016,9,4,8,15,510.5,135.5,2.65,26.0,361.5,576.54,451.49
2016,9,4,8,30,549.0,146.0,2.8,26.0,414.0,640.1,497.37
2016,9,4,8,45,578.0,153.5,2.95,26.5,464.0,699.95,538.34
2016,9,4,9,0,607.0,161.0,3.1,27.0,514.0,753.43,573.74
2016,9,4,9,15,629.0,167.5,3.1,27.5,560.5,798.52,601.77
2016,9,4,9,30,651.0,174.0,3.1,28.0,607.0,841.98,628.27
2016,9,4,9,45,669.5,178.0,3.1,28.5,649.0,877.37,648.94
2016,9,4,10,0,688.0,182.0,3.1,29.0,691.0,910.36,667.85
2016,9,4,10,15,700.5,186.0,3.1,29.0,726.5,934.71,682.3
2016,9,4,10,30,713.0,190.0,3.1,29.0,762.0,956.02,694.85
2016,9,4,10,45,724.5,191.5,3.1,29.5,791.0,970.38,701.55
2016,9,4,11,0,736.0,193.0,3.1,30.0,820.0,981.36,706.22
2016,9,4,11,15,742.5,195.0,3.1,30.0,840.5,984.33,707.28
2016,9,4,11,30,749.0,197.0,3.1,30.0,861.0,983.74,706.27
2016,9,4,11,45,455.0,317.5,3.1,30.5,723.0,798.55,578.19
2016,9,4,12,0,161.0,438.0,3.1,31.0,585.0,594.7,431.34
2016,9,4,12,15,149.0,451.5,3.1,31.0,588.0,588.53,427.45
2016,9,4,12,30,137.0,465.0,3.1,31.0,591.0,581.66,422.1
2016,9,4,12,45,145.0,463.5,3.1,31.0,596.0,577.83,419.66
2016,9,4,13,0,153.0,462.0,3.1,31.0,601.0,572.83,416.42
2016,9,4,13,15,467.5,318.0,3.15,31.0,734.5,703.91,514.96
2016,9,4,13,30,782.0,174.0,3.2,31.0,868.0,794.87,582.29
2016,9,4,13,45,564.5,282.0,3.25,31.0,777.0,693.65,508.12
2016,9,4,14,0,347.0,390.0,3.3,31.0,686.0,599.88,439.16
2016,9,4,14,15,180.0,320.0,3.3,31.0,473.5,404.62,299.58
2016,9,4,14,30,13.0,250.0,3.3,31.0,261.0,227.87,168.32
2016,9,4,14,45,365.0,207.5,3.35,31.0,478.0,385.16,288.09
2016,9,4,15,0,717.0,165.0,3.4,31.0,695.0,498.38,367.51
2016,9,4,15,15,700.0,161.0,3.4,30.5,653.0,441.67,322.85
2016,9,4,15,30,683.0,157.0,3.4,30.0,611.0,385.82,278.21
2016,9,4,15,45,663.5,150.5,3.4,30.0,564.5,328.28,230.8
2016,9,4,16,0,644.0,144.0,3.4,30.0,518.0,272.48,184.36
2016,9,4,16,15,615.0,137.0,3.3,29.5,467.5,216.53,139.35
2016,9,4,16,30,586.0,130.0,3.2,29.0,417.0,164.06,100.26
2016,9,4,16,45,550.0,121.0,3.1,29.0,364.0,113.35,69.97
2016,9,4,17,0,514.0,112.0,3.0,29.0,311.0,78.66,60.6
2016,9,4,17,15,461.5,101.0,2.75,28.5,258.0,72.44,55.68
2016,9,4,17,30,409.0,90.0,2.5,28.0,205.0,65.91,50.31
2016,9,4,17,45,335.5,75.5,2.25,27.5,155.5,56.38,42.16
2016,9,4,18,0,262.0,61.0,2.0,27.0,106.0,46.46,33.38
2016,9,4,18,15,167.0,41.0,2.0,26.5,66.0,31.76,20.16
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,17.11,0.0
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,9.55,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.5,10.5,2.05,21.5,15.0,34.51,0.0
2016,9,5,6,30,139.0,21.0,2.3,22.0,30.0,98.7,28.88
2016,9,5,6,45,263.0,35.0,2.55,22.5,72.5,189.68,143.09
2016,9,5,7,0,387.0,49.0,2.8,23.0,115.0,289.46,228.76
2016,9,5,7,15,465.0,57.5,3.0,23.5,167.0,367.02,294.38
2016,9,5,7,30,543.0,66.0,3.2,24.0,219.0,451.53,363.07
2016,9,5,7,45,596.5,72.0,3.4,24.5,274.0,522.47,418.66
2016,9,5,8,0,650.0,78.0,3.6,25.0,329.0,596.69,474.11
2016,9,5,8,15,355.5,138.5,3.65,25.5,279.0,460.14,364.84
2016,9,5,8,30,61.0,199.0,3.7,26.0,229.0,257.48,200.75
2016,9,5,8,45,80.5,228.0,3.8,26.5,272.0,306.52,238.54
2016,9,5,9,0,100.0,257.0,3.9,27.0,315.0,356.42,275.64
2016,9,5,9,15,210.0,271.5,3.9,27.5,407.0,489.97,376.75
2016,9,5,9,30,320.0,286.0,3.9,28.0,499.0,630.31,478.41
2016,9,5,9,45,277.5,316.5,3.95,28.5,510.0,627.83,472.39
2016,9,5,10,0,235.0,347.0,4.0,29.0,521.0,603.99,452.35
2016,9,5,10,15,181.5,368.0,4.0,29.0,506.5,573.51,428.13
2016,9,5,10,30,128.0,389.0,4.0,29.0,492.0,540.67,402.22
2016,9,5,10,45,89.0,382.5,4.0,29.5,455.5,473.28,351.75
2016,9,5,11,0,50.0,376.0,4.0,30.0,419.0,423.64,313.76
2016,9,5,11,15,96.0,410.5,4.0,30.0,495.0,503.36,372.1
2016,9,5,11,30,142.0,445.0,4.0,30.0,571.0,597.28,438.58
2016,9,5,11,45,79.0,367.0,4.05,30.0,437.0,433.45,320.78
2016,9,5,12,0,16.0,289.0,4.1,30.0,303.0,279.39,206.88
2016,9,5,12,15,445.5,204.0,4.1,30.0,610.5,653.3,489.9
2016,9,5,12,30,875.0,119.0,4.1,30.0,918.0,938.03,684.26
2016,9,5,12,45,637.5,257.0,4.15,30.0,837.5,844.62,618.67
2016,9,5,13,0,400.0,395.0,4.2,30.0,757.0,732.48,536.4
2016,9,5,13,15,310.5,418.5,4.2,30.0,697.5,659.34,484.3
2016,9,5,13,30,221.0,442.0,4.2,30.0,638.0,585.07,430.62
2016,9,5,13,45,346.0,388.5,4.2,30.0,686.0,620.09,458.32
2016,9,5,14,0,471.0,335.0,4.2,30.0,734.0,642.23,475.68
2016,9,5,14,15,266.5,348.0,4.15,30.0,572.5,487.53,362.54
2016,9,5,14,30,62.0,361.0,4.1,30.0,411.0,353.21,262.49
2016,9,5,14,45,48.5,329.5,4.1,30.0,368.0,312.19,232.74
2016,9,5,15,0,35.0,298.0,4.1,30.0,325.0,273.31,204.1
2016,9,5,15,15,87.0,303.0,4.05,29.5,362.5,294.13,220.09
2016,9,5,15,30,139.0,308.0,4.0,29.0,400.0,305.16,227.78
2016,9,5,15,45,122.5,282.0,3.95,29.0,359.0,266.29,198.21
2016,9,5,16,0,106.0,256.0,3.9,29.0,318.0,233.55,173.42
2016,9,5,16,15,125.5,232.0,3.75,28.5,298.0,203.87,150.02
2016,9,5,16,30,145.0,208.0,3.6,28.0,278.0,175.66,128.08
2016,9,5,16,45,140.5,182.0,3.5,28.0,243.0,142.77,104.97
2016,9,5,17,0,136.0,156.0,3.4,28.0,208.0,115.78,91.84
2016,9,5,17,15,123.0,131.5,3.15,27.5,173.0,99.36,78.53
2016,9,5,17,30,110.0,107.0,2.9,27.0,138.0,82.38,64.4
2016,9,5,17,45,88.5,83.5,2.7,26.5,104.5,65.45,49.96
2016,9,5,18,0,67.0,60.0,2.5,26.0,71.0,48.03,34.77
2016,9,5,18,15,33.5,38.5,2.5,25.5,44.0,32.21,20.43
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,14.89,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,7.73,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,27.13,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,74.78,15.42
2016,9,6,6,45,211.0,38.0,2.65,23.5,68.0,170.28,127.32
2016,9,6,7,0,327.0,54.0,2.8,24.0,109.0,261.63,205.8
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,230.29,183.4
2016,9,6,7,30,92.0,107.0,3.1,25.0,132.0,185.02,146.58
2016,9,6,7,45,77.5,129.5,3.3,25.5,154.5,191.49,151.54
2016,9,6,8,0,63.0,152.0,3.5,26.0,177.0,206.96,162.94
2016,9,6,8,15,194.5,170.0,3.65,26.5,261.5,342.95,271.76
2016,9,6,8,30,326.0,188.0,3.8,27.0,346.0,492.03,385.92
2016,9,6,8,45,342.0,206.5,3.95,27.5,389.0,537.13,417.27
2016,9,6,9,0,358.0,225.0,4.1,28.0,432.0,581.96,448.26
2016,9,6,9,15,297.5,263.0,4.1,28.0,445.5,578.44,442.18
2016,9,6,9,30,237.0,301.0,4.1,28.0,459.0,552.12,420.1
2016,9,6,9,45,535.0,202.5,4.15,28.5,587.5,767.71,579.96
2016,9,6,10,0,833.0,104.0,4.2,29.0,716.0,949.78,701.55
2016,9,6,10,15,842.5,106.0,4.2,29.0,751.5,970.99,712.97
2016,9,6,10,30,852.0,108.0,4.2,29.0,787.0,988.76,723.31
2016,9,6,10,45,861.5,107.5,4.2,29.5,816.0,1000.19,728.15
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,1007.94,730.74
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,1008.46,730.24
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,1005.13,727.44
2016,9,6,11,45,882.5,109.5,4.25,30.0,898.0,995.44,720.96
2016,9,6,12,0,885.0,110.0,4.3,30.0,910.0,981.97,712.17
2016,9,6,12,15,504.5,284.5,4.3,30.0,741.5,786.38,577.69
2016,9,6,12,30,124.0,459.0,4.3,30.0,573.0,564.35,413.37
2016,9,6,12,45,117.0,454.5,4.3,30.5,561.5,544.54,399.34
2016,9,6,13,0,110.0,450.0,4.3,31.0,550.0,515.87,378.32
2016,9,6,13,15,493.0,280.0,4.3,31.0,716.0,689.73,510.52
2016,9,6,13,30,876.0,110.0,4.3,31.0,882.0,803.7,593.17
2016,9,6,13,45,869.5,109.5,4.35,31.0,860.0,759.25,562.74
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,712.66,530.88
2016,9,6,14,15,855.5,107.5,4.4,30.5,809.5,662.59,495.38
2016,9,6,14,30,848.0,106.0,4.4,30.0,781.0,610.92,457.67
2016,9,6,14,45,745.0,158.0,4.4,30.0,730.0,550.57,410.76
2016,9,6,15,0,642.0,210.0,4.4,30.0,679.0,498.18,369.39
2016,9,6,15,15,434.0,255.5,4.35,30.0,564.5,401.98,297.01
2016,9,6,15,30,226.0,301.0,4.3,30.0,450.0,331.94,245.48
2016,9,6,15,45,438.5,218.5,4.3,30.0,480.0,310.24,223.1
2016,9,6,16,0,651.0,136.0,4.3,30.0,510.0,265.79,179.31
2016,9,6,16,15,621.0,130.0,4.15,29.5,459.0,210.07,134.3
2016,9,6,16,30,591.0,124.0,4.0,29.0,408.0,157.94,95.62
2016,9,6,16,45,550.0,116.5,3.85,29.0,355.0,107.91,66.61
2016,9,6,17,0,509.0,109.0,3.7,29.0,302.0,76.86,59.15
2016,9,6,17,15,451.0,99.0,3.4,28.5,249.0,71.23,54.7
2016,9,6,17,30,393.0,89.0,3.1,28.0,196.0,65.37,49.84
2016,9,6,17,45,308.0,75.0,2.8,27.5,146.5,56.14,41.89
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,47.68,34.26
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,32.1,20.01
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,17.07,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.1,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.5,2.7,23.5,12.5,20.59,0.0
2016,9,7,6,30,61.0,21.0,2.8,24.0,25.0,58.99,6.27
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,151.54,112.15
2016,9,7,7,0,267.0,59.0,3.1,25.0,104.0,237.06,185.51
2016,9,7,7,15,349.0,72.0,3.25,25.0,154.5,313.91,250.52
2016,9,7,7,30,431.0,85.0,3.4,25.0,205.0,399.12,320.35
2016,9,7,7,45,487.0,94.5,3.6,25.5,258.5,469.39,375.71
2016,9,7,8,0,543.0,104.0,3.8,26.0,312.0,550.5,437.19
2016,9,7,8,15,386.5,153.0,3.9,26.5,312.5,502.73,396.45
2016,9,7,8,30,230.0,202.0,4.0,27.0,313.0,430.83,337.15
2016,9,7,8,45,459.0,164.0,4.1,27.5,417.5,605.66,471.35
2016,9,7,9,0,688.0,126.0,4.2,28.0,522.0,788.54,601.55
2016,9,7,9,15,354.0,183.0,4.2,28.0,387.5,557.14,428.92
2016,9,7,9,30,20.0,240.0,4.2,28.0,253.0,245.18,185.87
2016,9,7,9,45,16.5,239.0,4.25,28.5,250.5,239.53,181.23
2016,9,7,10,0,13.0,238.0,4.3,29.0,248.0,234.07,176.19
2016,9,7,10,15,6.5,190.0,4.3,29.0,195.0,179.99,134.53
2016,9,7,10,30,0.0,142.0,4.3,29.0,142.0,127.84,94.1
2016,9,7,10,45,13.5,236.0,4.3,29.5,248.0,230.46,172.4
2016,9,7,11,0,27.0,330.0,4.3,30.0,354.0,352.28,262.26
2016,9,7,11,15,55.0,376.5,4.25,30.0,425.0,426.7,316.57
2016,9,7,11,30,83.0,423.0,4.2,30.0,496.0,499.94,369.11
2016,9,7,11,45,181.0,432.0,4.2,30.5,594.5,616.78,452.92
2016,9,7,12,0,279.0,441.0,4.2,31.0,693.0,727.25,529.44
2016,9,7,12,15,571.0,284.0,4.15,31.0,802.0,851.47,621.22
2016,9,7,12,30,863.0,127.0,4.1,31.0,911.0,934.26,677.84
2016,9,7,12,45,860.0,128.0,4.1,31.0,906.0,905.78,658.54
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,874.25,637.96
2016,9,7,13,15,573.0,276.5,4.05,31.0,789.5,753.85,553.06
2016,9,7,13,30,289.0,424.0,4.0,31.0,678.0,628.6,459.94
2016,9,7,13,45,562.5,276.0,4.0,31.0,754.5,685.97,506.57
2016,9,7,14,0,836.0,128.0,4.0,31.0,831.0,709.92,527.59
2016,9,7,14,15,615.5,232.0,3.95,31.0,740.0,618.26,458.21
2016,9,7,14,30,395.0,336.0,3.9,31.0,649.0,534.7,395.09
2016,9,7,14,45,585.0,234.0,3.85,31.0,673.0,527.84,390.94
2016,9,7,15,0,775.0,132.0,3.8,31.0,697.0,497.94,367.37
2016,9,7,15,15,578.5,198.5,3.7,31.0,606.0,418.33,306.25
2016,9,7,15,30,382.0,265.0,3.6,31.0,515.0,359.28,261.86
2016,9,7,15,45,540.5,192.0,3.55,31.0,516.0,320.25,226.67
2016,9,7,16,0,699.0,119.0,3.5,31.0,517.0,262.73,174.26
2016,9,7,16,15,670.5,114.0,3.3,30.5,465.5,205.15,127.76
2016,9,7,16,30,642.0,109.0,3.1,30.0,414.0,150.85,87.65
2016,9,7,16,45,598.5,103.5,2.9,30.0,360.0,98.99,58.49
2016,9,7,17,0,555.0,98.0,2.7,30.0,306.0,69.62,52.86
2016,9,7,17,15,498.5,89.0,2.45,29.5,252.5,65.36,49.54
2016,9,7,17,30,442.0,80.0,2.2,29.0,199.0,59.12,44.37
2016,9,7,17,45,356.0,67.5,1.95,28.5,148.5,50.77,37.18
2016,9,7,18,0,270.0,55.0,1.7,28.0,98.0,42.14,29.46
2016,9,7,18,15,158.0,36.5,1.7,27.5,59.0,28.41,16.74
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,14.68,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,23.0,10.5,12.37,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,29.34,0.0
2016,9,8,6,45,111.5,43.5,3.4,23.5,61.0,123.14,90.42
2016,9,8,7,0,205.0,67.0,3.7,24.0,101.0,205.99,161.48
2016,9,8,7,15,288.0,83.0,3.75,24.5,151.0,292.47,233.73
2016,9,8,7,30,371.0,99.0,3.8,25.0,201.0,378.69,303.98
2016,9,8,7,45,452.5,105.0,3.85,25.5,257.5,459.39,367.84
2016,9,8,8,0,534.0,111.0,3.9,26.0,314.0,546.68,434.46
2016,9,8,8,15,575.5,118.5,3.9,26.0,368.0,617.29,486.53
2016,9,8,8,30,617.0,126.0,3.9,26.0,422.0,683.52,533.57
2016,9,8,8,45,665.5,124.5,3.9,26.5,477.0,746.11,575.39
2016,9,8,9,0,714.0,123.0,3.9,27.0,532.0,809.02,616.38
2016,9,8,9,15,735.0,127.0,3.9,27.5,580.0,853.11,643.43
2016,9,8,9,30,756.0,131.0,3.9,28.0,628.0,895.25,668.84
2016,9,8,9,45,780.5,129.5,3.9,28.5,672.5,926.72,686.73
2016,9,8,10,0,805.0,128.0,3.9,29.0,717.0,961.32,706.63
2016,9,8,10,15,816.0,130.5,3.9,29.0,753.0,984.08,719.99
2016,9,8,10,30,827.0,133.0,3.9,29.0,789.0,1003.39,731.22
2016,9,8,10,45,839.0,132.5,3.95,29.5,819.0,1016.78,737.55
2016,9,8,11,0,851.0,132.0,4.0,30.0,849.0,1014.86,734.09
2016,9,8,11,15,856.0,133.0,4.0,30.0,869.5,1015.41,733.68
2016,9,8,11,30,861.0,134.0,4.0,30.0,890.0,1012.17,730.96
2016,9,8,11,45,864.5,134.5,4.0,30.5,902.5,1003.14,723.19
2016,9,8,12,0,868.0,135.0,4.0,31.0,915.0,990.37,713.2
2016,9,8,12,15,868.5,135.0,4.0,31.0,918.5,970.57,700.24
2016,9,8,12,30,869.0,135.0,4.0,31.0,922.0,947.28,685.12
2016,9,8,12,45,866.5,135.5,4.05,31.5,917.0,918.39,665.29
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,886.41,643.47
2016,9,8,13,15,860.5,135.5,4.1,32.0,898.0,849.73,619.57
2016,9,8,13,30,857.0,135.0,4.1,32.0,884.0,810.36,593.77
2016,9,8,13,45,849.0,134.5,4.1,32.0,862.0,765.11,563.78
2016,9,8,14,0,841.0,134.0,4.1,32.0,840.0,721.08,532.88
2016,9,8,14,15,832.5,132.5,4.05,32.0,810.0,669.9,495.87
2016,9,8,14,30,824.0,131.0,4.0,32.0,780.0,617.32,457.01
2016,9,8,14,45,812.5,128.5,4.0,32.0,743.0,561.09,414.62
2016,9,8,15,0,801.0,126.0,4.0,32.0,706.0,504.34,370.59
2016,9,8,15,15,785.5,123.0,3.95,31.5,663.0,445.17,324.11
2016,9,8,15,30,770.0,120.0,3.9,31.0,620.0,386.5,276.54
2016,9,8,15,45,746.0,117.0,3.85,31.0,571.0,326.02,226.17
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,263.12,173.79
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,204.03,126.02
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,148.26,84.93
2016,9,8,16,45,620.5,99.0,3.2,29.5,362.0,95.41,55.79
2016,9,8,17,0,577.0,94.0,3.0,29.0,307.0,66.86,50.8
2016,9,8,17,15,518.5,85.5,2.7,28.5,252.5,62.84,47.64
2016,9,8,17,30,460.0,77.0,2.4,28.0,198.0,57.12,42.86
2016,9,8,17,45,368.5,65.0,2.15,27.5,147.0,49.04,35.85
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,40.7,28.33
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,27.29,15.62
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,15.46,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,13.2,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,35.39,0.0
2016,9,9,6,45,119.5,41.5,3.3,23.5,59.5,124.32,91.02
2016,9,9,7,0,214.0,64.0,3.6,24.0,99.0,207.03,162.29
2016,9,9,7,15,296.5,79.5,3.7,24.5,148.5,293.89,234.93
2016,9,9,7,30,379.0,95.0,3.8,25.0,198.0,379.75,304.99
2016,9,9,7,45,453.0,102.0,3.95,25.5,253.5,456.87,366.17
2016,9,9,8,0,527.0,109.0,4.1,26.0,309.0,539.89,429.78
2016,9,9,8,15,568.0,116.5,4.1,26.5,362.5,610.02,480.77
2016,9,9,8,30,609.0,124.0,4.1,27.0,416.0,675.5,526.34
2016,9,9,8,45,654.0,124.0,4.1,27.5,470.0,736.46,567.06
2016,9,9,9,0,699.0,124.0,4.1,28.0,524.0,797.62,606.93
2016,9,9,9,15,720.0,128.5,4.1,28.0,571.5,841.84,635.44
2016,9,9,9,30,741.0,133.0,4.1,28.0,619.0,884.14,662.43
2016,9,9,9,45,766.5,131.0,4.1,28.5,663.0,915.45,680.36
2016,9,9,10,0,792.0,129.0,4.1,29.0,707.0,950.19,700.52
2016,9,9,10,15,803.5,131.5,4.1,29.0,742.5,973.2,714.15
2016,9,9,10,30,815.0,134.0,4.1,29.0,778.0,992.83,725.69
2016,9,9,10,45,829.0,132.0,4.1,29.5,808.0,1006.42,731.9
2016,9,9,11,0,843.0,130.0,4.1,30.0,838.0,1004.89,728.4
2016,9,9,11,15,848.5,131.5,4.05,30.0,859.0,1006.44,728.34
2016,9,9,11,30,854.0,133.0,4.0,30.0,880.0,1004.21,725.96
2016,9,9,11,45,869.0,125.5,4.0,30.5,895.0,998.49,720.33
2016,9,9,12,0,884.0,118.0,4.0,31.0,910.0,988.83,712.33
2016,9,9,12,15,884.5,118.5,4.0,31.0,914.0,969.34,699.55
2016,9,9,12,30,885.0,119.0,4.0,31.0,918.0,946.3,684.59
2016,9,9,12,45,884.5,118.0,4.0,31.0,913.0,917.44,665.86
2016,9,9,13,0,884.0,117.0,4.0,31.0,908.0,885.33,644.99
2016,9,9,13,15,881.0,116.5,3.95,31.0,894.5,848.5,620.7
2016,9,9,13,30,878.0,116.0,3.9,31.0,881.0,808.87,594.44
2016,9,9,13,45,873.0,114.5,3.9,31.0,859.5,764.19,564.8
2016,9,9,14,0,868.0,113.0,3.9,31.0,838.0,717.25,532.53
2016,9,9,14,15,860.5,111.5,3.85,31.0,808.5,666.63,495.71
