Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,30,853.0,110.0,3.8,31.0,779.0,614.41,456.84
2016,9,9,14,45,837.5,110.5,3.8,31.0,741.5,558.21,414.12
2016,9,9,15,0,822.0,111.0,3.8,31.0,704.0,500.22,368.88
2016,9,9,15,15,807.5,108.5,3.75,30.5,661.0,440.81,321.86
2016,9,9,15,30,793.0,106.0,3.7,30.0,618.0,381.72,273.54
2016,9,9,15,45,773.5,102.5,3.65,30.0,570.0,320.85,222.33
2016,9,9,16,0,754.0,99.0,3.6,30.0,522.0,261.49,172.02
2016,9,9,16,15,727.0,94.5,3.4,29.5,469.5,201.78,123.35
2016,9,9,16,30,700.0,90.0,3.2,29.0,417.0,140.19,77.63
2016,9,9,16,45,663.0,84.5,3.05,29.0,363.0,85.06,47.24
2016,9,9,17,0,626.0,79.0,2.9,29.0,309.0,55.79,41.53
2016,9,9,17,15,571.5,72.0,2.7,28.0,254.0,52.42,38.95
2016,9,9,17,30,517.0,65.0,2.5,27.0,199.0,48.94,36.11
2016,9,9,17,45,432.5,55.0,2.3,26.5,148.0,42.65,30.59
2016,9,9,18,0,348.0,45.0,2.1,26.0,97.0,36.17,24.6
2016,9,9,18,15,174.0,31.5,2.15,25.5,57.5,24.6,13.22
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,16.37,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,8.0,0.7,22.0,8.0,7.28,0.0
2016,9,10,6,30,0.0,16.0,0.7,22.0,16.0,14.4,0.0
2016,9,10,6,45,49.0,37.0,0.7,22.5,45.0,74.36,52.39
2016,9,10,7,0,98.0,58.0,0.7,23.0,74.0,126.57,97.49
2016,9,10,7,15,132.0,80.0,0.75,23.5,110.5,175.85,138.91
2016,9,10,7,30,166.0,102.0,0.8,24.0,147.0,228.04,181.52
2016,9,10,7,45,83.0,102.0,0.9,24.5,124.5,173.46,136.91
2016,9,10,8,0,0.0,102.0,1.0,25.0,102.0,94.09,71.07
2016,9,10,8,15,188.5,138.0,1.1,25.0,228.5,315.5,250.13
2016,9,10,8,30,377.0,174.0,1.2,25.0,355.0,519.84,404.05
2016,9,10,8,45,358.5,202.0,1.35,25.5,389.5,548.71,421.21
2016,9,10,9,0,340.0,230.0,1.5,26.0,424.0,574.52,437.29
2016,9,10,9,15,544.5,177.0,1.65,26.0,518.5,727.89,548.85
2016,9,10,9,30,749.0,124.0,1.8,26.0,613.0,876.41,647.61
2016,9,10,9,45,570.5,214.5,2.0,26.0,601.5,818.27,606.86
2016,9,10,10,0,392.0,305.0,2.2,26.0,590.0,732.55,544.33
2016,9,10,10,15,596.0,220.5,2.3,26.0,678.5,870.55,643.33
2016,9,10,10,30,800.0,136.0,2.4,26.0,767.0,980.3,714.27
2016,9,10,10,45,810.0,137.0,2.5,26.5,795.5,993.03,719.88
2016,9,10,11,0,820.0,138.0,2.6,27.0,824.0,1002.13,724.22
2016,9,10,11,15,825.0,139.0,2.7,27.0,844.5,1002.42,724.49
2016,9,10,11,30,830.0,140.0,2.8,27.0,865.0,998.95,722.54
2016,9,10,11,45,847.5,131.5,2.9,27.0,880.5,983.24,712.81
2016,9,10,12,0,865.0,123.0,3.0,27.0,896.0,975.23,708.25
2016,9,10,12,15,865.5,123.5,3.05,27.0,899.5,955.98,695.97
2016,9,10,12,30,866.0,124.0,3.1,27.0,903.0,933.24,681.54
2016,9,10,12,45,866.0,122.5,3.15,27.5,898.5,904.74,662.0
2016,9,10,13,0,866.0,121.0,3.2,28.0,894.0,873.04,640.39
2016,9,10,13,15,863.0,120.5,3.25,28.0,880.5,836.72,616.9
2016,9,10,13,30,860.0,120.0,3.3,28.0,867.0,797.66,591.39
2016,9,10,13,45,573.5,258.0,3.35,28.0,751.0,678.04,504.72
2016,9,10,14,0,287.0,396.0,3.4,28.0,635.0,562.92,418.12
2016,9,10,14,15,306.0,375.5,3.4,28.0,622.0,536.69,400.11
2016,9,10,14,30,325.0,355.0,3.4,28.0,609.0,508.26,379.61
2016,9,10,14,45,433.0,297.5,3.4,28.0,618.5,495.87,370.78
2016,9,10,15,0,541.0,240.0,3.4,28.0,628.0,470.16,350.56
2016,9,10,15,15,663.0,171.5,3.35,28.0,617.5,429.37,317.01
2016,9,10,15,30,785.0,103.0,3.3,28.0,607.0,374.98,270.39
2016,9,10,15,45,761.5,101.5,3.3,28.0,558.5,315.11,219.75
2016,9,10,16,0,738.0,100.0,3.3,28.0,510.0,257.24,170.47
2016,9,10,16,15,711.0,95.5,3.15,27.5,458.5,194.08,118.93
2016,9,10,16,30,684.0,91.0,3.0,27.0,407.0,137.94,77.31
2016,9,10,16,45,637.5,87.5,2.9,27.0,352.0,84.99,48.82
2016,9,10,17,0,591.0,84.0,2.8,27.0,297.0,59.61,45.14
2016,9,10,17,15,535.5,76.0,2.7,26.5,243.5,55.65,41.96
2016,9,10,17,30,480.0,68.0,2.6,26.0,190.0,51.53,38.46
2016,9,10,17,45,388.5,57.0,2.55,25.5,139.5,44.5,32.25
2016,9,10,18,0,297.0,46.0,2.5,25.0,89.0,35.49,24.07
2016,9,10,18,15,177.0,29.5,2.55,24.5,52.0,23.08,11.64
2016,9,10,18,30,57.0,13.0,2.6,24.0,15.0,11.82,0.0
2016,9,10,18,45,28.5,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,9.0,2.1,18.5,10.5,8.19,0.0
2016,9,11,6,30,80.0,18.0,2.3,19.0,21.0,69.0,0.0
2016,9,11,6,45,193.5,35.5,2.55,19.5,61.0,161.99,120.74
2016,9,11,7,0,307.0,53.0,2.8,20.0,101.0,253.45,201.9
2016,9,11,7,15,386.5,65.5,2.65,20.5,152.0,330.68,267.94
2016,9,11,7,30,466.0,78.0,2.5,21.0,203.0,420.44,341.1
2016,9,11,7,45,521.0,86.5,2.35,22.0,257.0,492.55,396.57
2016,9,11,8,0,576.0,95.0,2.2,23.0,311.0,567.97,451.7
2016,9,11,8,15,614.5,102.0,2.05,23.5,365.0,631.54,495.59
2016,9,11,8,30,653.0,109.0,1.9,24.0,419.0,696.0,537.87
2016,9,11,8,45,680.0,114.5,1.8,25.0,470.5,749.18,569.83
2016,9,11,9,0,707.0,120.0,1.7,26.0,522.0,801.52,600.09
2016,9,11,9,15,728.0,124.0,1.65,26.0,569.5,845.27,626.51
2016,9,11,9,30,749.0,128.0,1.6,26.0,617.0,881.51,647.62
2016,9,11,9,45,764.5,131.5,1.6,26.5,659.0,915.21,666.19
2016,9,11,10,0,780.0,135.0,1.6,27.0,701.0,946.09,682.78
2016,9,11,10,15,792.0,137.5,1.6,27.5,736.5,969.29,694.4
2016,9,11,10,30,804.0,140.0,1.6,28.0,772.0,989.13,703.99
2016,9,11,10,45,813.5,141.5,1.6,28.5,801.0,1001.82,709.19
2016,9,11,11,0,823.0,143.0,1.6,29.0,830.0,1010.84,712.3
2016,9,11,11,15,828.5,144.0,1.6,29.0,850.5,1011.49,711.84
2016,9,11,11,30,834.0,145.0,1.6,29.0,871.0,1008.34,709.29
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,996.89,701.09
2016,9,11,12,0,897.0,110.0,1.7,30.0,909.0,992.9,697.72
2016,9,11,12,15,898.0,110.0,1.7,30.0,913.0,973.05,685.29
2016,9,11,12,30,899.0,110.0,1.7,30.0,917.0,949.57,670.83
2016,9,11,12,45,899.0,109.5,1.75,30.0,912.0,921.17,653.91
2016,9,11,13,0,899.0,109.0,1.8,30.0,907.0,889.42,634.79
2016,9,11,13,15,896.0,108.5,1.8,30.0,893.5,851.97,611.39
2016,9,11,13,30,893.0,108.0,1.8,30.0,880.0,811.65,586.0
2016,9,11,13,45,889.5,106.0,1.85,30.0,858.5,766.88,557.86
2016,9,11,14,0,886.0,104.0,1.9,30.0,837.0,719.68,527.11
2016,9,11,14,15,878.5,102.5,1.9,30.0,807.5,668.12,490.83
2016,9,11,14,30,871.0,101.0,1.9,30.0,778.0,614.92,452.37
2016,9,11,14,45,852.5,103.5,1.95,30.0,739.5,557.91,410.15
2016,9,11,15,0,834.0,106.0,2.0,30.0,701.0,500.84,366.48
2016,9,11,15,15,820.0,103.5,2.0,30.0,658.0,439.28,317.97
2016,9,11,15,30,806.0,101.0,2.0,30.0,615.0,379.59,269.28
2016,9,11,15,45,788.5,97.0,2.05,30.0,567.0,318.08,218.2
2016,9,11,16,0,771.0,93.0,2.1,30.0,519.0,257.84,167.61
2016,9,11,16,15,744.5,89.0,2.0,29.5,466.5,197.58,118.9
2016,9,11,16,30,718.0,85.0,1.9,29.0,414.0,140.28,77.19
2016,9,11,16,45,683.5,79.0,1.85,29.0,359.5,79.2,43.37
2016,9,11,17,0,649.0,73.0,1.8,29.0,305.0,51.79,38.18
2016,9,11,17,15,594.5,66.5,1.65,28.0,250.0,48.58,35.71
2016,9,11,17,30,540.0,60.0,1.5,27.0,195.0,45.29,32.99
2016,9,11,17,45,457.0,50.0,1.35,26.5,143.5,38.8,27.28
2016,9,11,18,0,374.0,40.0,1.2,26.0,92.0,32.09,21.08
2016,9,11,18,15,232.5,26.0,1.2,25.5,53.0,21.25,9.63
2016,9,11,18,30,91.0,12.0,1.2,25.0,14.0,10.91,0.0
2016,9,11,18,45,45.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,61.0,8.5,0.6,20.5,11.5,7.73,0.0
2016,9,12,6,30,122.0,17.0,0.6,21.0,23.0,85.2,0.0
2016,9,12,6,45,247.0,32.0,0.6,21.5,64.0,183.1,134.38
2016,9,12,7,0,372.0,47.0,0.6,22.0,105.0,283.67,221.41
2016,9,12,7,15,452.5,57.0,0.7,22.5,157.0,364.29,288.18
2016,9,12,7,30,533.0,67.0,0.8,23.0,209.0,452.16,357.66
2016,9,12,7,45,583.0,75.0,0.95,24.0,264.0,523.0,410.86
2016,9,12,8,0,633.0,83.0,1.1,25.0,319.0,596.75,463.43
2016,9,12,8,15,669.0,88.5,1.25,25.5,373.0,658.74,505.73
2016,9,12,8,30,705.0,94.0,1.4,26.0,427.0,721.34,547.35
2016,9,12,8,45,728.5,99.0,1.55,27.0,478.5,772.67,579.14
2016,9,12,9,0,752.0,104.0,1.7,28.0,530.0,818.52,606.63
2016,9,12,9,15,771.0,108.0,1.7,28.0,577.5,861.77,632.92
2016,9,12,9,30,790.0,112.0,1.7,28.0,625.0,902.8,657.44
2016,9,12,9,45,803.5,115.0,1.7,28.5,666.5,934.8,674.58
2016,9,12,10,0,817.0,118.0,1.7,29.0,708.0,963.79,689.75
2016,9,12,10,15,827.5,120.5,1.7,29.0,743.5,985.96,701.97
2016,9,12,10,30,838.0,123.0,1.7,29.0,779.0,1004.65,712.14
2016,9,12,10,45,845.5,124.5,1.75,29.5,807.5,1004.18,709.82
2016,9,12,11,0,853.0,126.0,1.8,30.0,836.0,1011.3,712.56
2016,9,12,11,15,857.5,127.0,1.85,30.0,856.0,1011.08,712.24
2016,9,12,11,30,862.0,128.0,1.9,30.0,876.0,1007.07,709.78
2016,9,12,11,45,865.0,128.5,1.95,30.5,888.0,997.26,702.48
2016,9,12,12,0,868.0,129.0,2.0,31.0,900.0,983.73,693.03
2016,9,12,12,15,868.5,129.0,2.0,31.0,903.5,963.65,680.46
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,940.08,665.82
2016,9,12,12,45,866.0,130.0,2.05,31.0,901.0,910.95,648.2
2016,9,12,13,0,863.0,131.0,2.1,31.0,895.0,878.75,628.55
2016,9,12,13,15,859.5,130.0,2.1,31.0,881.0,841.35,605.0
2016,9,12,13,30,856.0,129.0,2.1,31.0,867.0,801.27,579.56
2016,9,12,13,45,847.0,129.5,2.15,31.0,844.0,755.97,550.79
2016,9,12,14,0,838.0,130.0,2.2,31.0,821.0,708.8,518.86
2016,9,12,14,15,829.5,128.0,2.2,31.0,791.0,660.07,484.38
2016,9,12,14,30,821.0,126.0,2.2,31.0,761.0,606.99,445.99
2016,9,12,14,45,806.0,125.0,2.2,31.0,723.5,550.21,403.84
2016,9,12,15,0,791.0,124.0,2.2,31.0,686.0,493.28,360.26
2016,9,12,15,15,775.0,121.0,2.2,30.5,642.5,434.35,314.52
2016,9,12,15,30,759.0,118.0,2.2,30.0,599.0,376.02,267.64
2016,9,12,15,45,733.0,115.5,2.2,30.0,550.0,312.13,215.21
2016,9,12,16,0,707.0,113.0,2.2,30.0,501.0,253.88,166.78
2016,9,12,16,15,678.0,108.0,2.1,29.5,449.0,195.8,120.26
2016,9,12,16,30,649.0,103.0,2.0,29.0,397.0,141.09,80.77
2016,9,12,16,45,603.0,97.0,1.9,29.0,342.5,88.58,53.21
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,65.42,49.62
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,60.49,45.66
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,53.76,39.96
2016,9,12,17,45,349.0,59.5,1.35,27.5,131.0,45.18,32.46
2016,9,12,18,0,258.0,47.0,1.2,27.0,81.0,36.33,24.38
2016,9,12,18,15,146.5,28.0,1.2,26.5,45.5,21.96,9.23
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,8.19,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,36.5,8.0,0.7,21.5,10.0,0.0,0.0
2016,9,13,6,30,73.0,16.0,0.8,22.0,20.0,62.7,0.0
2016,9,13,6,45,194.5,33.0,0.9,22.5,59.5,160.15,116.3
2016,9,13,7,0,316.0,50.0,1.0,23.0,99.0,255.67,199.59
2016,9,13,7,15,398.5,62.0,1.2,23.5,150.0,334.67,265.75
2016,9,13,7,30,481.0,74.0,1.4,24.0,201.0,427.21,339.8
2016,9,13,7,45,240.5,59.0,1.6,25.0,122.5,255.52,205.09
2016,9,13,8,0,0.0,44.0,1.8,26.0,44.0,38.81,26.1
2016,9,13,8,15,0.0,51.5,1.75,26.5,51.5,45.46,31.48
2016,9,13,8,30,0.0,59.0,1.7,27.0,59.0,52.13,36.66
2016,9,13,8,45,120.0,152.5,1.7,27.5,220.0,269.9,211.04
2016,9,13,9,0,240.0,246.0,1.7,28.0,381.0,489.05,373.61
2016,9,13,9,15,325.5,250.5,1.6,28.0,451.0,594.14,447.03
2016,9,13,9,30,411.0,255.0,1.5,28.0,521.0,702.94,520.68
2016,9,13,9,45,447.5,258.5,1.45,28.5,566.0,749.32,548.75
2016,9,13,10,0,484.0,262.0,1.4,29.0,611.0,794.87,576.18
2016,9,13,10,15,395.0,311.5,1.3,29.0,605.5,746.28,539.24
2016,9,13,10,30,306.0,361.0,1.2,29.0,600.0,711.39,511.84
2016,9,13,10,45,195.5,378.5,1.15,29.5,533.0,597.97,431.77
2016,9,13,11,0,85.0,396.0,1.1,30.0,466.0,483.49,349.71
2016,9,13,11,15,90.5,401.0,1.1,30.0,477.5,490.5,355.16
2016,9,13,11,30,96.0,406.0,1.1,30.0,489.0,497.04,359.41
2016,9,13,11,45,201.0,416.0,1.1,30.5,593.0,621.9,445.39
2016,9,13,12,0,306.0,426.0,1.1,31.0,697.0,740.06,522.3
2016,9,13,12,15,371.0,400.0,1.15,31.0,730.0,763.08,538.0
2016,9,13,12,30,436.0,374.0,1.2,31.0,763.0,792.2,558.23
2016,9,13,12,45,347.5,405.0,1.25,31.0,713.5,714.85,506.46
2016,9,13,13,0,259.0,436.0,1.3,31.0,664.0,650.48,463.01
2016,9,13,13,15,223.5,433.5,1.4,31.0,628.5,594.69,426.45
2016,9,13,13,30,188.0,431.0,1.5,31.0,593.0,549.83,396.35
2016,9,13,13,45,233.5,411.5,1.6,31.0,607.5,551.91,399.61
2016,9,13,14,0,279.0,392.0,1.7,31.0,622.0,553.7,401.97
2016,9,13,14,15,199.5,381.5,1.75,31.0,543.0,470.04,342.99
2016,9,13,14,30,120.0,371.0,1.8,31.0,464.0,398.14,291.81
2016,9,13,14,45,253.5,332.5,1.9,31.0,515.5,426.45,313.42
2016,9,13,15,0,387.0,294.0,2.0,31.0,567.0,438.36,321.07
2016,9,13,15,15,524.5,226.0,2.05,30.5,571.5,412.42,300.24
2016,9,13,15,30,662.0,158.0,2.1,30.0,576.0,370.35,264.8
2016,9,13,15,45,479.5,192.0,2.2,30.0,482.0,297.16,210.36
2016,9,13,16,0,297.0,226.0,2.3,30.0,388.0,247.47,176.06
2016,9,13,16,15,148.5,121.0,2.25,29.5,202.0,120.9,84.04
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,14.09,5.74
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,11.88,4.0
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,9.67,2.57
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,7.9,1.09
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.14,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.38,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.63,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.31,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,16.37,0.0
2016,9,14,6,45,147.5,34.0,1.2,23.5,56.5,139.74,100.13
2016,9,14,7,0,295.0,50.0,1.4,24.0,95.0,245.07,190.95
2016,9,14,7,15,375.0,62.5,1.45,24.5,145.0,322.12,255.38
2016,9,14,7,30,455.0,75.0,1.5,25.0,195.0,412.09,327.17
2016,9,14,7,45,512.5,83.5,1.55,25.5,248.5,485.4,383.37
2016,9,14,8,0,570.0,92.0,1.6,26.0,302.0,562.3,439.89
2016,9,14,8,15,608.0,98.5,1.7,26.5,355.0,624.56,483.09
2016,9,14,8,30,646.0,105.0,1.8,27.0,408.0,687.69,525.37
2016,9,14,8,45,672.0,111.0,1.95,27.5,458.5,740.24,559.57
2016,9,14,9,0,698.0,117.0,2.1,28.0,509.0,791.92,592.6
2016,9,14,9,15,718.5,121.0,2.2,28.0,555.5,834.79,620.02
2016,9,14,9,30,739.0,125.0,2.3,28.0,602.0,875.73,646.0
2016,9,14,9,45,484.5,231.5,2.45,28.5,552.5,755.99,560.78
2016,9,14,10,0,230.0,338.0,2.6,29.0,503.0,593.75,440.93
2016,9,14,10,15,510.0,238.0,2.65,29.0,628.5,798.78,590.14
2016,9,14,10,30,790.0,138.0,2.7,29.0,754.0,973.6,705.29
2016,9,14,10,45,401.0,190.5,2.8,29.5,503.5,636.12,473.69
2016,9,14,11,0,12.0,243.0,2.9,30.0,253.0,235.54,174.08
2016,9,14,11,15,103.5,338.0,2.95,30.0,427.0,453.81,337.25
2016,9,14,11,30,195.0,433.0,3.0,30.0,601.0,641.28,469.02
2016,9,14,11,45,102.0,321.5,3.1,30.5,409.5,426.56,315.22
2016,9,14,12,0,9.0,210.0,3.2,31.0,218.0,198.9,146.17
2016,9,14,12,15,237.0,287.5,3.25,31.0,498.0,522.02,388.65
2016,9,14,12,30,465.0,365.0,3.3,31.0,778.0,810.42,588.02
2016,9,14,12,45,423.0,378.5,3.35,31.0,752.5,765.25,554.85
2016,9,14,13,0,381.0,392.0,3.4,31.0,727.0,713.48,519.33
2016,9,14,13,15,374.5,389.5,3.4,31.0,714.0,685.57,500.36
2016,9,14,13,30,368.0,387.0,3.4,31.0,701.0,656.83,480.51
2016,9,14,13,45,594.0,259.0,3.4,31.0,751.5,692.44,510.04
2016,9,14,14,0,820.0,131.0,3.4,31.0,802.0,698.38,517.64
2016,9,14,14,15,811.5,129.5,3.4,31.0,772.0,647.85,480.85
2016,9,14,14,30,803.0,128.0,3.4,31.0,742.0,596.02,442.5
2016,9,14,14,45,484.5,231.0,3.45,31.0,596.0,465.79,345.49
2016,9,14,15,0,166.0,334.0,3.5,31.0,450.0,365.01,270.45
2016,9,14,15,15,119.0,304.5,3.45,30.5,385.5,306.64,228.03
2016,9,14,15,30,72.0,275.0,3.4,30.0,321.0,256.14,191.18
2016,9,14,15,45,38.5,222.5,3.35,30.0,247.0,197.54,147.58
2016,9,14,16,0,5.0,170.0,3.3,30.0,173.0,146.97,110.02
2016,9,14,16,15,201.0,163.0,3.15,29.5,253.0,160.64,113.16
2016,9,14,16,30,397.0,156.0,3.0,29.0,333.0,153.2,100.77
2016,9,14,16,45,500.0,115.5,2.9,29.0,308.0,96.51,62.77
2016,9,14,17,0,603.0,75.0,2.8,29.0,283.0,53.59,39.71
2016,9,14,17,15,545.5,67.5,2.45,28.5,229.0,49.7,36.57
2016,9,14,17,30,488.0,60.0,2.1,28.0,175.0,45.67,33.11
2016,9,14,17,45,404.0,48.5,1.8,27.5,126.5,37.93,26.29
2016,9,14,18,0,320.0,37.0,1.5,27.0,78.0,29.84,18.85
2016,9,14,18,15,160.0,18.5,1.45,26.5,39.0,14.73,2.45
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,20.65,0.0
2016,9,15,6,45,92.0,34.5,1.25,23.5,47.0,103.47,72.43
2016,9,15,7,0,157.0,59.0,1.5,24.0,83.0,173.32,134.14
2016,9,15,7,15,220.0,81.5,1.4,24.5,130.5,244.5,193.53
2016,9,15,7,30,283.0,104.0,1.3,25.0,178.0,321.63,255.56
2016,9,15,7,45,335.5,121.0,1.2,25.5,229.0,389.61,308.01
2016,9,15,8,0,388.0,138.0,1.1,26.0,280.0,476.04,371.43
2016,9,15,8,15,427.5,151.5,1.1,26.5,331.5,538.81,415.53
2016,9,15,8,30,467.0,165.0,1.1,27.0,383.0,603.31,459.43
2016,9,15,8,45,501.5,174.0,1.1,27.5,433.0,659.49,496.14
2016,9,15,9,0,536.0,183.0,1.1,28.0,483.0,716.03,532.07
2016,9,15,9,15,559.5,191.0,1.2,28.5,528.5,761.1,560.41
2016,9,15,9,30,583.0,199.0,1.3,29.0,574.0,805.02,587.64
2016,9,15,9,45,340.0,266.5,1.45,29.5,489.0,637.03,468.41
2016,9,15,10,0,97.0,334.0,1.6,30.0,404.0,439.91,324.52
2016,9,15,10,15,132.5,357.0,1.7,30.0,457.5,517.16,380.47
2016,9,15,10,30,168.0,380.0,1.8,30.0,511.0,575.96,421.2
2016,9,15,10,45,175.0,389.0,1.95,30.5,530.0,589.59,429.44
2016,9,15,11,0,182.0,398.0,2.1,31.0,549.0,602.34,437.4
2016,9,15,11,15,427.5,318.0,2.15,31.0,682.5,792.61,571.49
2016,9,15,11,30,673.0,238.0,2.2,31.0,816.0,951.96,678.28
2016,9,15,11,45,674.5,241.0,2.3,31.5,827.0,943.46,670.51
2016,9,15,12,0,676.0,244.0,2.4,32.0,838.0,931.69,662.25
2016,9,15,12,15,473.0,339.5,2.45,32.0,756.5,811.34,579.49
2016,9,15,12,30,270.0,435.0,2.5,32.0,675.0,689.58,494.31
2016,9,15,12,45,280.5,429.5,2.55,32.0,677.0,679.04,488.51
2016,9,15,13,0,291.0,424.0,2.6,32.0,679.0,666.78,480.76
2016,9,15,13,15,478.5,331.5,2.6,32.0,742.5,724.15,524.09
2016,9,15,13,30,666.0,239.0,2.6,32.0,806.0,761.71,552.68
2016,9,15,13,45,655.0,238.0,2.6,32.0,783.5,718.2,522.51
2016,9,15,14,0,644.0,237.0,2.6,32.0,761.0,673.69,491.69
2016,9,15,14,15,633.0,233.0,2.6,32.0,732.0,625.8,457.96
2016,9,15,14,30,622.0,229.0,2.6,32.0,703.0,577.46,423.14
2016,9,15,14,45,634.0,209.0,2.65,32.0,671.5,527.48,386.64
2016,9,15,15,0,646.0,189.0,2.7,32.0,640.0,475.1,347.08
2016,9,15,15,15,627.0,183.5,2.7,31.5,597.5,419.84,304.65
2016,9,15,15,30,608.0,178.0,2.7,31.0,555.0,365.95,262.04
2016,9,15,15,45,589.0,168.0,2.75,31.0,509.0,309.97,216.58
2016,9,15,16,0,570.0,158.0,2.8,31.0,463.0,254.41,171.31
2016,9,15,16,15,537.5,149.0,2.65,30.5,412.5,200.85,129.56
2016,9,15,16,30,505.0,140.0,2.5,30.0,362.0,151.2,94.63
2016,9,15,16,45,474.0,125.5,2.45,30.0,311.5,101.75,67.65
2016,9,15,17,0,443.0,111.0,2.4,30.0,261.0,79.3,61.01
2016,9,15,17,15,384.5,96.5,2.1,29.0,209.5,70.4,53.85
2016,9,15,17,30,326.0,82.0,1.8,28.0,158.0,61.09,46.05
2016,9,15,17,45,255.5,63.0,1.55,27.5,112.0,47.87,34.54
2016,9,15,18,0,185.0,44.0,1.3,27.0,66.0,34.07,22.16
2016,9,15,18,15,92.5,22.0,1.25,26.5,33.0,17.94,2.33
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,43.63,0.0
2016,9,16,6,45,190.5,31.0,0.95,23.5,55.5,157.4,111.43
2016,9,16,7,0,309.0,48.0,1.1,24.0,94.0,251.33,195.16
2016,9,16,7,15,390.5,60.0,0.9,24.5,144.0,329.45,259.75
2016,9,16,7,30,472.0,72.0,0.7,25.0,194.0,421.13,330.93
2016,9,16,7,45,528.0,80.0,0.5,26.0,247.5,493.57,382.74
2016,9,16,8,0,584.0,88.0,0.3,27.0,301.0,569.43,433.31
2016,9,16,8,15,622.0,94.5,0.4,27.5,354.5,632.19,474.99
2016,9,16,8,30,660.0,101.0,0.5,28.0,408.0,695.8,516.09
2016,9,16,8,45,686.0,106.5,0.6,28.5,458.5,748.16,548.66
2016,9,16,9,0,712.0,112.0,0.7,29.0,509.0,799.59,580.11
2016,9,16,9,15,732.5,116.0,0.7,29.0,556.0,842.75,605.32
2016,9,16,9,30,753.0,120.0,0.7,29.0,603.0,878.85,625.81
2016,9,16,9,45,768.5,123.5,0.7,29.5,644.5,912.33,643.29
2016,9,16,10,0,784.0,127.0,0.7,30.0,686.0,942.96,658.84
2016,9,16,10,15,795.0,129.5,0.7,30.5,721.0,964.86,669.03
2016,9,16,10,30,806.0,132.0,0.7,31.0,756.0,983.38,677.3
2016,9,16,10,45,529.0,266.0,0.7,31.5,681.5,850.09,591.3
2016,9,16,11,0,252.0,400.0,0.7,32.0,607.0,693.29,484.3
2016,9,16,11,15,541.5,270.0,0.7,32.0,729.0,857.37,597.09
2016,9,16,11,30,831.0,140.0,0.7,32.0,851.0,999.41,682.42
2016,9,16,11,45,846.5,132.5,0.75,32.0,865.5,982.1,670.76
2016,9,16,12,0,862.0,125.0,0.8,32.0,880.0,972.53,666.0
2016,9,16,12,15,595.0,271.5,0.85,32.0,793.5,861.99,597.78
2016,9,16,12,30,328.0,418.0,0.9,32.0,707.0,726.31,507.07
2016,9,16,12,45,594.0,271.5,1.0,32.5,791.0,817.4,573.46
2016,9,16,13,0,860.0,125.0,1.1,33.0,875.0,867.72,606.81
2016,9,16,13,15,856.5,124.5,1.15,33.0,861.0,830.64,584.04
2016,9,16,13,30,853.0,124.0,1.2,33.0,847.0,790.88,560.29
2016,9,16,13,45,848.0,122.0,1.25,33.0,825.0,746.15,532.99
2016,9,16,14,0,843.0,120.0,1.3,33.0,803.0,699.27,502.42
2016,9,16,14,15,834.5,118.5,1.4,33.0,773.0,648.64,468.35
2016,9,16,14,30,826.0,117.0,1.5,33.0,743.0,597.2,432.45
2016,9,16,14,45,809.0,117.0,1.6,33.0,705.0,539.94,391.12
2016,9,16,15,0,792.0,117.0,1.7,33.0,667.0,482.75,348.29
2016,9,16,15,15,776.0,114.0,1.75,32.5,624.0,423.71,303.06
2016,9,16,15,30,760.0,111.0,1.8,32.0,581.0,365.29,256.61
2016,9,16,15,45,740.0,106.5,1.85,32.0,533.0,305.31,207.38
2016,9,16,16,0,720.0,102.0,1.9,32.0,485.0,242.88,156.1
2016,9,16,16,15,690.5,97.0,1.85,31.5,433.0,184.1,109.68
2016,9,16,16,30,661.0,92.0,1.8,31.0,381.0,128.74,70.86
2016,9,16,16,45,622.0,85.5,1.75,31.0,327.5,75.61,44.87
2016,9,16,17,0,583.0,79.0,1.7,31.0,274.0,57.02,42.24
2016,9,16,17,15,522.5,70.5,1.55,30.0,220.5,52.47,38.63
2016,9,16,17,30,462.0,62.0,1.4,29.0,167.0,47.74,34.65
2016,9,16,17,45,373.0,49.5,1.25,28.5,118.5,39.17,27.11
2016,9,16,18,0,284.0,37.0,1.1,28.0,70.0,30.22,18.8
2016,9,16,18,15,142.0,18.5,1.1,27.5,35.0,14.56,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.0,7.0,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,96.0,14.0,1.4,23.0,17.0,54.04,0.0
2016,9,17,6,45,220.5,29.0,1.7,23.5,56.0,169.52,119.39
2016,9,17,7,0,345.0,44.0,2.0,24.0,95.0,268.66,209.42
2016,9,17,7,15,427.0,54.5,1.85,24.5,145.5,349.5,277.33
2016,9,17,7,30,509.0,65.0,1.7,25.0,196.0,437.86,347.82
2016,9,17,7,45,560.0,73.5,1.55,26.0,249.5,508.89,400.74
2016,9,17,8,0,611.0,82.0,1.4,27.0,303.0,582.98,452.34
2016,9,17,8,15,648.0,87.5,1.15,27.5,356.5,644.74,491.58
2016,9,17,8,30,685.0,93.0,0.9,28.0,410.0,707.21,528.85
2016,9,17,8,45,707.5,99.0,0.65,29.0,460.0,758.01,554.75
2016,9,17,9,0,730.0,105.0,0.4,30.0,510.0,807.59,577.95
2016,9,17,9,15,487.0,197.0,0.45,30.0,477.0,701.88,506.4
2016,9,17,9,30,244.0,289.0,0.5,30.0,444.0,550.98,400.5
2016,9,17,9,45,230.5,312.5,0.55,30.5,467.5,566.42,410.48
2016,9,17,10,0,217.0,336.0,0.6,31.0,491.0,580.08,417.5
2016,9,17,10,15,228.0,346.0,0.7,31.0,516.0,601.23,431.76
2016,9,17,10,30,239.0,356.0,0.8,31.0,541.0,621.61,445.42
2016,9,17,10,45,376.5,317.0,0.9,31.5,620.0,733.22,521.2
2016,9,17,11,0,514.0,278.0,1.0,32.0,699.0,844.4,593.1
2016,9,17,11,15,484.0,312.0,1.05,32.0,716.5,843.66,590.0
2016,9,17,11,30,454.0,346.0,1.1,32.0,734.0,839.62,586.27
2016,9,17,11,45,238.0,333.0,1.15,32.5,536.5,587.96,419.17
2016,9,17,12,0,22.0,320.0,1.2,33.0,339.0,315.65,227.22
2016,9,17,12,15,428.5,231.5,1.2,33.0,607.5,660.19,476.59
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,929.16,647.82
2016,9,17,12,45,833.5,142.5,1.3,33.0,870.5,899.45,627.84
2016,9,17,13,0,832.0,142.0,1.4,33.0,865.0,866.67,609.23
2016,9,17,13,15,828.5,141.0,1.45,33.0,850.5,828.83,586.58
2016,9,17,13,30,825.0,140.0,1.5,33.0,836.0,788.41,562.03
2016,9,17,13,45,819.5,138.0,1.55,33.0,814.0,743.17,533.63
2016,9,17,14,0,814.0,136.0,1.6,33.0,792.0,695.93,502.13
2016,9,17,14,15,805.0,134.0,1.6,33.0,762.0,644.67,466.65
2016,9,17,14,30,796.0,132.0,1.6,33.0,732.0,592.21,429.33
2016,9,17,14,45,770.5,135.5,1.65,33.0,692.5,534.99,387.69
2016,9,17,15,0,745.0,139.0,1.7,33.0,653.0,476.62,343.98
2016,9,17,15,15,727.5,135.0,1.7,33.0,609.5,417.97,298.54
2016,9,17,15,30,710.0,131.0,1.7,33.0,566.0,360.24,252.45
2016,9,17,15,45,686.0,126.0,1.75,33.0,518.0,301.01,204.54
2016,9,17,16,0,662.0,121.0,1.8,33.0,470.0,244.09,158.21
2016,9,17,16,15,630.0,115.0,1.75,32.5,418.5,187.66,114.36
2016,9,17,16,30,598.0,109.0,1.7,32.0,367.0,135.12,78.12
2016,9,17,16,45,555.5,100.0,1.65,32.0,314.0,84.04,53.04
2016,9,17,17,0,513.0,91.0,1.6,32.0,261.0,66.61,49.99
2016,9,17,17,15,451.0,80.5,1.45,31.0,208.5,59.32,44.15
2016,9,17,17,30,389.0,70.0,1.3,30.0,156.0,52.58,38.5
2016,9,17,17,45,299.5,54.5,1.2,29.5,109.5,41.66,28.98
2016,9,17,18,0,210.0,39.0,1.1,29.0,63.0,30.34,18.61
2016,9,17,18,15,105.0,19.5,1.15,28.5,31.5,15.36,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,23.0,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,46.0,12.0,1.6,24.0,14.0,30.76,0.0
2016,9,18,6,45,152.0,31.0,1.8,24.5,51.0,140.25,96.62
2016,9,18,7,0,258.0,50.0,2.0,25.0,88.0,227.86,176.48
2016,9,18,7,15,340.5,64.0,2.0,25.0,137.0,306.4,242.98
2016,9,18,7,30,423.0,78.0,2.0,25.0,186.0,393.43,313.88
2016,9,18,7,45,481.5,87.5,2.0,25.5,239.0,465.23,369.72
2016,9,18,8,0,540.0,97.0,2.0,26.0,292.0,548.3,431.35
2016,9,18,8,15,580.0,104.5,2.0,26.5,344.5,612.19,476.17
2016,9,18,8,30,620.0,112.0,2.0,27.0,397.0,677.1,519.6
2016,9,18,8,45,649.0,118.0,2.0,27.5,447.5,731.26,554.16
2016,9,18,9,0,678.0,124.0,2.0,28.0,498.0,784.74,587.42
2016,9,18,9,15,699.5,128.5,1.9,28.5,544.5,828.39,612.45
2016,9,18,9,30,721.0,133.0,1.8,29.0,591.0,870.17,635.65
2016,9,18,9,45,735.0,137.5,1.75,29.5,631.5,902.46,652.72
2016,9,18,10,0,749.0,142.0,1.7,30.0,672.0,931.98,667.86
2016,9,18,10,15,761.0,145.0,1.6,30.0,707.0,948.42,675.32
2016,9,18,10,30,773.0,148.0,1.5,30.0,742.0,967.98,684.84
2016,9,18,10,45,780.5,150.5,1.4,30.5,769.5,979.0,687.57
2016,9,18,11,0,788.0,153.0,1.3,31.0,797.0,986.42,688.2
2016,9,18,11,15,794.0,154.5,1.15,31.0,816.5,987.59,685.63
2016,9,18,11,30,800.0,156.0,1.0,31.0,836.0,985.06,680.87
2016,9,18,11,45,833.0,138.0,0.85,31.5,854.5,984.74,676.1
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,970.37,662.92
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.0,949.93,648.77
2016,9,18,12,30,867.0,120.0,0.5,32.0,879.0,926.02,632.75
2016,9,18,12,45,692.0,230.0,0.4,32.0,833.0,864.49,593.77
2016,9,18,13,0,517.0,340.0,0.3,32.0,787.0,788.45,541.47
2016,9,18,13,15,551.0,318.5,0.35,32.0,788.0,770.61,532.9
2016,9,18,13,30,585.0,297.0,0.4,32.0,789.0,748.59,520.66
2016,9,18,13,45,719.0,204.5,0.45,32.5,792.5,732.62,513.22
2016,9,18,14,0,853.0,112.0,0.5,33.0,796.0,696.62,492.21
2016,9,18,14,15,727.5,175.0,0.55,32.5,743.0,631.89,448.66
2016,9,18,14,30,602.0,238.0,0.6,32.0,690.0,571.3,407.33
2016,9,18,14,45,647.5,204.5,0.7,32.0,668.0,528.22,378.16
2016,9,18,15,0,693.0,171.0,0.8,32.0,646.0,478.92,342.65
2016,9,18,15,15,591.5,190.0,0.85,32.0,577.0,408.02,290.68
2016,9,18,15,30,490.0,209.0,0.9,32.0,508.0,345.52,244.48
2016,9,18,15,45,554.5,170.0,0.95,32.0,481.5,297.25,204.65
2016,9,18,16,0,619.0,131.0,1.0,32.0,455.0,241.62,157.63
2016,9,18,16,15,644.5,109.0,1.0,31.5,414.0,183.94,111.0
2016,9,18,16,30,670.0,87.0,1.0,31.0,373.0,123.13,66.47
2016,9,18,16,45,629.0,80.5,1.0,31.0,319.5,69.53,41.43
2016,9,18,17,0,588.0,74.0,1.0,31.0,266.0,53.55,39.34
2016,9,18,17,15,525.5,66.0,0.95,30.5,212.5,49.22,35.81
2016,9,18,17,30,463.0,58.0,0.9,30.0,159.0,44.75,31.94
2016,9,18,17,45,365.5,46.0,0.85,29.5,111.0,36.45,24.63
2016,9,18,18,0,268.0,34.0,0.8,29.0,63.0,27.83,16.41
2016,9,18,18,15,134.0,17.0,0.85,28.5,31.5,13.42,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,31.5,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,63.0,13.0,1.9,24.0,15.0,39.07,0.0
2016,9,19,6,45,202.0,28.0,2.2,24.5,53.5,160.36,109.78
2016,9,19,7,0,341.0,43.0,2.5,25.0,92.0,266.42,206.87
2016,9,19,7,15,428.5,53.5,2.55,25.5,143.0,350.43,277.83
2016,9,19,7,30,516.0,64.0,2.6,26.0,194.0,442.54,352.21
2016,9,19,7,45,578.0,69.5,2.65,27.0,249.0,517.91,409.96
2016,9,19,8,0,640.0,75.0,2.7,28.0,304.0,597.18,466.91
2016,9,19,8,15,677.0,80.0,2.6,28.5,358.5,659.38,508.89
2016,9,19,8,30,714.0,85.0,2.5,29.0,413.0,718.28,546.99
2016,9,19,8,45,740.5,89.0,2.45,29.5,464.5,771.15,579.95
2016,9,19,9,0,767.0,93.0,2.4,30.0,516.0,822.9,611.26
2016,9,19,9,15,786.0,96.5,2.25,30.5,563.0,865.56,634.94
2016,9,19,9,30,805.0,100.0,2.1,31.0,610.0,905.95,656.49
2016,9,19,9,45,819.0,102.5,2.0,31.5,651.5,937.68,672.44
2016,9,19,10,0,833.0,105.0,1.9,32.0,693.0,955.97,679.69
2016,9,19,10,15,843.5,107.0,1.85,32.0,728.0,977.15,690.8
2016,9,19,10,30,854.0,109.0,1.8,32.0,763.0,994.85,699.73
2016,9,19,10,45,862.0,110.0,1.8,32.5,791.0,1005.27,703.47
2016,9,19,11,0,870.0,111.0,1.8,33.0,819.0,1011.94,705.11
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.5,1011.74,705.44
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,1007.68,703.57
2016,9,19,11,45,884.5,112.0,2.1,33.5,870.0,997.13,696.4
2016,9,19,12,0,889.0,111.0,2.2,34.0,882.0,982.78,686.99
2016,9,19,12,15,890.0,111.0,2.25,34.0,885.0,962.35,674.79
2016,9,19,12,30,891.0,111.0,2.3,34.0,888.0,938.33,660.4
2016,9,19,12,45,889.5,110.5,2.4,34.5,882.0,908.09,641.19
2016,9,19,13,0,888.0,110.0,2.5,35.0,876.0,874.64,619.87
2016,9,19,13,15,884.5,109.5,2.55,35.0,861.5,836.48,596.29
2016,9,19,13,30,881.0,109.0,2.6,35.0,847.0,795.55,570.71
2016,9,19,13,45,875.5,108.0,2.7,35.0,824.0,750.11,542.13
2016,9,19,14,0,870.0,107.0,2.8,35.0,801.0,702.46,510.41
2016,9,19,14,15,861.5,105.5,2.85,34.5,770.5,650.47,474.8
