Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,30,853.0,104.0,2.9,34.0,740.0,597.02,436.94
2016,9,19,14,45,841.0,102.0,2.95,34.0,702.0,540.08,394.39
2016,9,19,15,0,829.0,100.0,3.0,34.0,664.0,482.58,350.02
2016,9,19,15,15,813.0,97.0,3.0,33.5,620.5,419.89,301.04
2016,9,19,15,30,797.0,94.0,3.0,33.0,577.0,359.35,252.0
2016,9,19,15,45,775.5,91.0,3.0,33.0,528.0,298.09,200.97
2016,9,19,16,0,754.0,88.0,3.0,33.0,479.0,238.63,151.37
2016,9,19,16,15,724.5,84.0,2.85,32.5,426.5,179.18,104.38
2016,9,19,16,30,695.0,80.0,2.7,32.0,374.0,118.64,62.3
2016,9,19,16,45,653.5,74.5,2.55,32.0,319.5,64.3,37.75
2016,9,19,17,0,612.0,69.0,2.4,32.0,265.0,49.98,36.22
2016,9,19,17,15,549.0,61.5,2.2,31.0,211.0,45.85,32.91
2016,9,19,17,30,486.0,54.0,2.0,30.0,157.0,41.6,29.28
2016,9,19,17,45,384.0,43.0,1.8,29.5,109.0,34.03,22.56
2016,9,19,18,0,282.0,32.0,1.6,29.0,61.0,26.19,14.86
2016,9,19,18,15,141.0,16.0,1.6,28.5,30.5,13.11,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,38.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,76.0,12.0,1.6,23.0,14.0,43.87,0.0
2016,9,20,6,45,214.5,27.5,1.85,23.5,53.0,165.56,112.19
2016,9,20,7,0,353.0,43.0,2.1,24.0,92.0,273.43,212.62
2016,9,20,7,15,439.5,53.0,2.0,24.5,143.5,357.04,283.2
2016,9,20,7,30,526.0,63.0,1.9,25.0,195.0,448.5,356.53
2016,9,20,7,45,586.0,69.0,1.85,26.0,250.5,523.56,413.25
2016,9,20,8,0,646.0,75.0,1.8,27.0,306.0,602.33,468.66
2016,9,20,8,15,683.0,80.5,1.7,27.5,360.0,665.41,510.35
2016,9,20,8,30,720.0,86.0,1.6,28.0,414.0,724.98,547.9
2016,9,20,8,45,747.5,90.0,1.5,29.0,466.0,778.91,579.02
2016,9,20,9,0,775.0,94.0,1.4,30.0,518.0,831.73,608.14
2016,9,20,9,15,794.0,97.0,1.45,30.5,565.5,873.96,632.43
2016,9,20,9,30,813.0,100.0,1.5,31.0,613.0,913.86,655.01
2016,9,20,9,45,826.0,103.0,1.55,31.5,654.5,945.31,672.02
2016,9,20,10,0,839.0,106.0,1.6,32.0,696.0,973.63,687.08
2016,9,20,10,15,849.5,108.0,1.65,32.0,731.5,984.32,692.65
2016,9,20,10,30,860.0,110.0,1.7,32.0,767.0,1001.97,702.86
2016,9,20,10,45,866.5,112.0,1.8,32.5,794.5,1011.89,707.58
2016,9,20,11,0,873.0,114.0,1.9,33.0,822.0,1018.02,710.16
2016,9,20,11,15,878.0,115.0,1.9,33.0,842.0,1017.67,709.13
2016,9,20,11,30,883.0,116.0,1.9,33.0,862.0,1013.43,705.95
2016,9,20,11,45,889.5,114.5,1.95,33.5,874.0,1004.16,699.05
2016,9,20,12,0,896.0,113.0,2.0,34.0,886.0,991.0,689.94
2016,9,20,12,15,896.5,113.0,2.0,34.0,888.5,969.83,676.87
2016,9,20,12,30,897.0,113.0,2.0,34.0,891.0,945.07,661.7
2016,9,20,12,45,894.5,113.0,2.0,34.5,885.0,914.15,641.41
2016,9,20,13,0,892.0,113.0,2.0,35.0,879.0,880.05,619.2
2016,9,20,13,15,463.5,229.5,2.0,35.0,627.5,613.81,442.05
2016,9,20,13,30,35.0,346.0,2.0,35.0,376.0,345.46,248.44
2016,9,20,13,45,453.5,228.0,2.05,35.0,589.0,556.19,405.65
2016,9,20,14,0,872.0,110.0,2.1,35.0,802.0,705.38,510.18
2016,9,20,14,15,863.5,108.0,2.05,35.0,771.0,652.73,471.7
2016,9,20,14,30,855.0,106.0,2.0,35.0,740.0,598.64,432.75
2016,9,20,14,45,827.0,111.5,2.0,35.0,699.0,539.35,389.14
2016,9,20,15,0,799.0,117.0,2.0,35.0,658.0,480.91,344.87
2016,9,20,15,15,781.5,114.0,2.0,34.5,613.5,420.76,298.68
2016,9,20,15,30,764.0,111.0,2.0,34.0,569.0,361.42,251.53
2016,9,20,15,45,739.5,107.0,2.0,34.0,520.0,296.68,199.03
2016,9,20,16,0,715.0,103.0,2.0,34.0,471.0,237.34,150.53
2016,9,20,16,15,683.5,98.0,1.9,33.5,418.0,178.66,104.97
2016,9,20,16,30,652.0,93.0,1.8,33.0,365.0,123.72,67.74
2016,9,20,16,45,605.5,86.5,1.7,32.5,310.5,71.25,44.57
2016,9,20,17,0,559.0,80.0,1.6,32.0,256.0,58.66,43.42
2016,9,20,17,15,493.0,70.5,1.45,31.0,202.5,53.3,39.11
2016,9,20,17,30,427.0,61.0,1.3,30.0,149.0,47.75,34.37
2016,9,20,17,45,323.5,47.5,1.15,29.5,102.0,36.58,24.6
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,26.61,14.86
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,15.46,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,21.66,0.0
2016,9,21,6,45,134.5,30.0,0.8,23.5,47.0,130.33,85.69
2016,9,21,7,0,238.0,51.0,0.9,24.0,84.0,220.38,169.85
2016,9,21,7,15,320.0,67.0,0.95,24.5,133.5,300.1,236.39
2016,9,21,7,30,402.0,83.0,1.0,25.0,183.0,388.23,306.79
2016,9,21,7,45,471.0,92.5,1.1,26.0,237.5,466.31,366.23
2016,9,21,8,0,540.0,102.0,1.2,27.0,292.0,555.4,430.82
2016,9,21,8,15,407.5,142.0,1.2,27.5,299.5,515.45,397.37
2016,9,21,8,30,275.0,182.0,1.2,28.0,307.0,452.04,347.18
2016,9,21,8,45,275.0,209.5,1.25,28.5,347.0,492.31,374.84
2016,9,21,9,0,275.0,237.0,1.3,29.0,387.0,531.11,400.08
2016,9,21,9,15,178.0,259.0,1.35,29.0,359.5,454.15,341.71
2016,9,21,9,30,81.0,281.0,1.4,29.0,332.0,370.5,278.04
2016,9,21,9,45,83.0,301.0,1.45,29.5,356.5,393.25,293.74
2016,9,21,10,0,85.0,321.0,1.5,30.0,381.0,415.65,308.43
2016,9,21,10,15,192.5,334.0,1.55,30.5,478.0,553.67,407.14
2016,9,21,10,30,300.0,347.0,1.6,31.0,575.0,692.97,501.46
2016,9,21,10,45,297.0,364.5,1.65,31.5,597.5,706.35,507.32
2016,9,21,11,0,294.0,382.0,1.7,32.0,620.0,717.88,513.08
2016,9,21,11,15,304.0,384.0,1.8,32.0,635.0,723.91,517.34
2016,9,21,11,30,314.0,386.0,1.9,32.0,650.0,728.27,520.59
2016,9,21,11,45,307.5,392.5,2.0,32.5,654.5,719.33,513.63
2016,9,21,12,0,301.0,399.0,2.1,33.0,659.0,708.9,505.84
2016,9,21,12,15,289.0,411.0,2.2,33.0,661.0,697.49,498.21
2016,9,21,12,30,277.0,423.0,2.3,33.0,663.0,684.89,489.79
2016,9,21,12,45,289.5,409.5,2.4,33.0,658.5,667.96,479.45
2016,9,21,13,0,302.0,396.0,2.5,33.0,654.0,649.42,467.93
2016,9,21,13,15,590.5,258.5,2.55,33.0,752.5,747.07,540.65
2016,9,21,13,30,879.0,121.0,2.6,33.0,851.0,803.15,581.37
2016,9,21,13,45,874.5,119.5,2.65,33.5,828.0,757.77,550.51
2016,9,21,14,0,870.0,118.0,2.7,34.0,805.0,710.11,516.96
2016,9,21,14,15,861.5,116.0,2.75,33.5,774.0,657.41,480.86
2016,9,21,14,30,853.0,114.0,2.8,33.0,743.0,603.28,442.49
2016,9,21,14,45,842.5,111.0,2.85,33.0,705.5,545.65,399.4
2016,9,21,15,0,832.0,108.0,2.9,33.0,668.0,486.82,353.98
2016,9,21,15,15,628.0,167.0,2.9,32.5,573.5,400.52,289.48
2016,9,21,15,30,424.0,226.0,2.9,32.0,479.0,334.22,240.82
2016,9,21,15,45,592.5,159.5,2.9,32.0,480.0,298.19,206.54
2016,9,21,16,0,761.0,93.0,2.9,32.0,481.0,241.61,153.72
2016,9,21,16,15,731.0,88.5,2.8,31.5,427.5,176.94,102.83
2016,9,21,16,30,701.0,84.0,2.7,31.0,374.0,119.56,63.67
2016,9,21,16,45,660.5,77.5,2.6,31.0,319.0,64.15,39.6
2016,9,21,17,0,620.0,71.0,2.5,31.0,264.0,51.99,38.07
2016,9,21,17,15,555.5,62.5,2.2,30.0,209.0,47.1,34.08
2016,9,21,17,30,491.0,54.0,1.9,29.0,154.0,42.04,29.72
2016,9,21,17,45,389.0,42.0,1.65,28.0,105.0,33.56,22.21
2016,9,21,18,0,287.0,30.0,1.4,27.0,56.0,24.74,13.17
2016,9,21,18,15,143.5,15.0,1.4,26.5,28.0,13.64,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,29.5,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,59.0,10.0,1.1,21.0,11.0,34.81,0.0
2016,9,22,6,45,175.0,28.0,1.35,21.5,48.5,146.77,95.97
2016,9,22,7,0,291.0,46.0,1.6,22.0,86.0,243.03,189.53
2016,9,22,7,15,375.5,59.5,1.5,22.5,136.0,324.03,258.32
2016,9,22,7,30,460.0,73.0,1.4,23.0,186.0,417.59,333.51
2016,9,22,7,45,512.5,83.5,1.3,24.0,239.5,490.17,388.26
2016,9,22,8,0,565.0,94.0,1.2,25.0,293.0,565.83,442.15
2016,9,22,8,15,605.0,102.0,1.3,26.0,346.5,631.27,486.66
2016,9,22,8,30,645.0,110.0,1.4,27.0,400.0,697.64,529.91
2016,9,22,8,45,670.5,117.0,1.5,28.0,451.0,750.68,562.64
2016,9,22,9,0,696.0,124.0,1.6,29.0,502.0,802.71,593.95
2016,9,22,9,15,717.0,128.5,1.7,29.5,548.5,846.19,620.14
2016,9,22,9,30,738.0,133.0,1.8,30.0,595.0,887.66,644.77
2016,9,22,9,45,752.5,137.5,1.95,30.5,636.0,920.5,664.14
2016,9,22,10,0,767.0,142.0,2.1,31.0,677.0,943.87,677.44
2016,9,22,10,15,778.5,144.5,2.15,31.0,711.5,965.59,690.16
2016,9,22,10,30,790.0,147.0,2.2,31.0,746.0,983.94,700.84
2016,9,22,10,45,798.0,149.5,2.25,31.5,773.0,995.2,705.79
2016,9,22,11,0,806.0,152.0,2.3,32.0,800.0,1002.8,708.62
2016,9,22,11,15,811.0,153.5,2.35,32.0,819.5,1002.55,708.16
2016,9,22,11,30,816.0,155.0,2.4,32.0,839.0,998.54,705.57
2016,9,22,11,45,815.5,157.5,2.5,32.5,849.0,986.41,697.11
2016,9,22,12,0,815.0,160.0,2.6,33.0,859.0,970.69,686.54
2016,9,22,12,15,815.5,160.0,2.65,33.0,861.0,949.86,673.78
2016,9,22,12,30,816.0,160.0,2.7,33.0,863.0,925.64,658.93
2016,9,22,12,45,541.0,288.5,2.8,33.0,753.5,782.53,562.9
2016,9,22,13,0,266.0,417.0,2.9,33.0,644.0,639.05,460.78
2016,9,22,13,15,532.0,288.0,2.95,33.0,731.0,724.79,526.44
2016,9,22,13,30,798.0,159.0,3.0,33.0,818.0,780.94,569.11
2016,9,22,13,45,468.5,273.0,3.1,33.0,657.0,607.85,445.06
2016,9,22,14,0,139.0,387.0,3.2,33.0,496.0,448.55,328.03
2016,9,22,14,15,192.0,367.0,3.25,33.0,512.0,451.88,331.95
2016,9,22,14,30,245.0,347.0,3.3,33.0,528.0,449.68,330.75
2016,9,22,14,45,138.0,306.0,3.35,33.0,407.0,340.83,251.47
2016,9,22,15,0,31.0,265.0,3.4,33.0,286.0,244.16,180.48
2016,9,22,15,15,217.0,247.0,3.4,32.5,377.0,298.58,220.05
2016,9,22,15,30,403.0,229.0,3.4,32.0,468.0,329.33,238.31
2016,9,22,15,45,251.0,224.0,3.45,32.0,368.5,252.86,182.4
2016,9,22,16,0,99.0,219.0,3.5,32.0,269.0,199.99,146.54
2016,9,22,16,15,49.5,164.0,3.4,31.5,189.0,142.24,104.49
2016,9,22,16,30,0.0,109.0,3.3,31.0,109.0,93.91,69.28
2016,9,22,16,45,0.0,92.0,3.25,30.5,92.0,79.28,58.04
2016,9,22,17,0,0.0,75.0,3.2,30.0,75.0,65.09,49.21
2016,9,22,17,15,0.0,58.5,2.9,29.5,58.5,51.21,37.59
2016,9,22,17,30,0.0,42.0,2.6,29.0,42.0,37.06,25.51
2016,9,22,17,45,0.0,27.5,2.3,28.5,27.5,24.23,14.39
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,11.43,2.76
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.91,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,17.36,0.0
2016,9,23,6,45,145.0,27.0,2.4,23.5,45.5,130.1,81.94
2016,9,23,7,0,269.0,45.0,2.7,24.0,81.0,230.19,178.47
2016,9,23,7,15,359.5,57.5,2.85,24.5,130.5,312.25,248.67
2016,9,23,7,30,450.0,70.0,3.0,25.0,180.0,408.34,327.24
2016,9,23,7,45,528.5,74.5,3.2,25.5,235.5,491.64,393.37
2016,9,23,8,0,607.0,79.0,3.4,26.0,291.0,579.98,460.22
2016,9,23,8,15,369.5,135.0,3.45,26.5,271.0,478.0,378.06
2016,9,23,8,30,132.0,191.0,3.5,27.0,251.0,329.89,258.43
2016,9,23,8,45,66.0,169.0,3.6,27.5,199.0,230.57,179.42
2016,9,23,9,0,0.0,147.0,3.7,28.0,147.0,135.77,102.36
2016,9,23,9,15,100.5,216.5,3.75,28.0,279.5,332.27,257.16
2016,9,23,9,30,201.0,286.0,3.8,28.0,412.0,509.44,389.92
2016,9,23,9,45,231.0,303.5,3.85,28.5,457.0,559.15,424.17
2016,9,23,10,0,261.0,321.0,3.9,29.0,502.0,627.45,471.24
2016,9,23,10,15,200.5,344.0,3.9,29.5,487.5,573.92,429.34
2016,9,23,10,30,140.0,367.0,3.9,30.0,473.0,536.53,399.22
2016,9,23,10,45,96.0,361.5,3.95,30.5,435.5,463.98,345.01
2016,9,23,11,0,52.0,356.0,4.0,31.0,398.0,409.96,303.73
2016,9,23,11,15,54.5,368.0,4.0,31.0,413.0,421.99,312.26
2016,9,23,11,30,57.0,380.0,4.0,31.0,428.0,433.55,320.26
2016,9,23,11,45,218.0,381.5,4.0,31.5,567.5,604.7,445.47
2016,9,23,12,0,379.0,383.0,4.0,32.0,707.0,767.57,558.7
2016,9,23,12,15,214.0,383.0,4.05,32.0,566.5,585.2,428.92
2016,9,23,12,30,49.0,383.0,4.1,32.0,426.0,411.88,302.17
2016,9,23,12,45,116.0,405.0,4.15,32.0,504.0,499.36,367.0
2016,9,23,13,0,183.0,427.0,4.2,32.0,582.0,568.59,416.99
2016,9,23,13,15,345.0,370.5,4.2,32.0,656.5,642.32,472.18
2016,9,23,13,30,507.0,314.0,4.2,32.0,731.0,701.33,515.75
2016,9,23,13,45,667.5,219.0,4.25,32.5,751.0,704.44,519.8
2016,9,23,14,0,828.0,124.0,4.3,33.0,771.0,687.43,509.33
2016,9,23,14,15,818.5,122.0,4.3,32.5,740.5,635.03,471.96
2016,9,23,14,30,809.0,120.0,4.3,32.0,710.0,581.48,432.78
2016,9,23,14,45,794.5,118.0,4.35,32.0,672.0,524.42,389.05
2016,9,23,15,0,780.0,116.0,4.4,32.0,634.0,467.28,343.96
2016,9,23,15,15,762.0,112.5,4.35,31.5,590.0,407.61,296.24
2016,9,23,15,30,744.0,109.0,4.3,31.0,546.0,348.87,247.86
2016,9,23,15,45,719.0,105.5,4.3,31.0,497.5,285.79,195.12
2016,9,23,16,0,694.0,102.0,4.3,31.0,449.0,228.16,146.84
2016,9,23,16,15,661.0,96.5,4.15,30.5,397.0,170.36,101.35
2016,9,23,16,30,628.0,91.0,4.0,30.0,345.0,116.53,64.92
2016,9,23,16,45,582.0,83.5,3.85,30.0,291.5,65.14,49.19
2016,9,23,17,0,536.0,76.0,3.7,30.0,238.0,56.01,41.62
2016,9,23,17,15,466.0,66.5,3.4,29.5,186.0,50.52,37.0
2016,9,23,17,30,396.0,57.0,3.1,29.0,134.0,44.84,31.98
2016,9,23,17,45,291.5,43.0,2.8,28.5,89.0,33.23,21.72
2016,9,23,18,0,187.0,29.0,2.5,28.0,44.0,22.76,10.42
2016,9,23,18,15,93.5,14.5,2.55,27.5,22.0,13.19,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,9.0,19.57,0.0
2016,9,24,6,45,142.5,27.0,2.85,23.5,44.0,128.67,78.62
2016,9,24,7,0,259.0,45.0,3.0,24.0,79.0,225.39,174.54
2016,9,24,7,15,349.0,57.5,3.1,24.0,127.5,306.56,244.7
2016,9,24,7,30,439.0,70.0,3.2,24.0,176.0,401.55,323.39
2016,9,24,7,45,500.0,79.0,3.35,24.5,229.0,477.29,383.8
2016,9,24,8,0,561.0,88.0,3.5,25.0,282.0,556.89,444.8
2016,9,24,8,15,303.5,133.0,3.6,25.5,240.5,406.97,324.85
2016,9,24,8,30,46.0,178.0,3.7,26.0,199.0,227.22,177.5
2016,9,24,8,45,35.0,190.0,3.85,26.5,207.0,229.14,178.07
2016,9,24,9,0,24.0,202.0,4.0,27.0,215.0,215.6,166.23
2016,9,24,9,15,138.5,240.0,4.0,27.0,325.5,395.95,307.41
2016,9,24,9,30,253.0,278.0,4.0,27.0,436.0,567.96,435.77
2016,9,24,9,45,265.0,292.0,4.05,27.5,467.0,597.58,454.69
2016,9,24,10,0,277.0,306.0,4.1,28.0,498.0,626.33,473.45
2016,9,24,10,15,198.0,334.5,4.05,28.0,475.5,560.89,423.06
2016,9,24,10,30,119.0,363.0,4.0,28.0,453.0,511.24,383.86
2016,9,24,10,45,64.5,296.0,4.0,28.5,345.0,360.54,271.73
2016,9,24,11,0,10.0,229.0,4.0,29.0,237.0,220.65,164.93
2016,9,24,11,15,427.0,177.5,4.0,29.0,532.5,649.42,492.35
2016,9,24,11,30,844.0,126.0,4.0,29.0,828.0,983.19,719.52
2016,9,24,11,45,843.0,129.0,4.0,29.5,837.5,971.3,707.34
2016,9,24,12,0,842.0,132.0,4.0,30.0,847.0,955.81,695.54
2016,9,24,12,15,688.5,230.0,4.0,30.0,816.0,906.77,663.05
2016,9,24,12,30,535.0,328.0,4.0,30.0,785.0,836.92,611.7
2016,9,24,12,45,578.0,288.5,4.05,30.0,779.0,814.31,598.47
2016,9,24,13,0,621.0,249.0,4.1,30.0,773.0,790.19,583.62
2016,9,24,13,15,412.0,328.0,4.05,30.0,673.0,664.08,491.58
2016,9,24,13,30,203.0,407.0,4.0,30.0,573.0,539.7,399.5
2016,9,24,13,45,215.5,384.5,4.0,30.0,556.0,513.64,381.87
2016,9,24,14,0,228.0,362.0,4.0,30.0,539.0,486.4,362.7
2016,9,24,14,15,378.0,307.0,4.0,30.0,587.0,518.82,388.03
2016,9,24,14,30,528.0,252.0,4.0,30.0,635.0,534.7,399.7
2016,9,24,14,45,264.0,133.0,4.0,30.0,324.5,259.5,195.7
2016,9,24,15,0,0.0,14.0,4.0,30.0,14.0,12.37,4.14
2016,9,24,15,15,28.5,130.5,3.95,29.5,147.5,126.17,93.65
2016,9,24,15,30,57.0,247.0,3.9,29.0,281.0,227.75,171.64
2016,9,24,15,45,28.5,129.0,3.9,29.0,146.0,119.53,88.42
2016,9,24,16,0,0.0,11.0,3.9,29.0,11.0,9.69,2.15
2016,9,24,16,15,0.0,10.0,3.7,28.5,10.0,8.8,1.49
2016,9,24,16,30,0.0,9.0,3.5,28.0,9.0,7.92,0.8
2016,9,24,16,45,0.0,7.5,3.35,28.0,7.5,6.59,0.0
2016,9,24,17,0,0.0,6.0,3.2,28.0,6.0,5.27,0.0
2016,9,24,17,15,0.0,4.5,3.0,27.5,4.5,3.95,0.0
2016,9,24,17,30,0.0,3.0,2.8,27.0,3.0,2.63,0.0
2016,9,24,17,45,0.0,2.0,2.6,26.5,2.0,1.75,0.0
2016,9,24,18,0,0.0,1.0,2.4,26.0,1.0,0.87,0.0
2016,9,24,18,15,0.0,0.5,2.4,25.5,0.5,0.45,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.0,2.05,23.0,15.0,13.2,2.73
2016,9,25,7,0,0.0,30.0,2.2,23.0,30.0,26.46,15.61
2016,9,25,7,15,0.0,49.5,2.3,23.0,49.5,45.88,32.05
2016,9,25,7,30,0.0,69.0,2.4,23.0,69.0,65.09,48.21
2016,9,25,7,45,0.0,91.0,2.5,23.5,91.0,86.87,66.1
2016,9,25,8,0,0.0,113.0,2.6,24.0,113.0,108.38,83.38
2016,9,25,8,15,12.0,139.5,2.6,24.0,144.5,144.35,112.56
2016,9,25,8,30,24.0,166.0,2.6,24.0,176.0,181.05,141.83
2016,9,25,8,45,110.0,201.5,2.65,24.5,259.0,324.68,255.83
2016,9,25,9,0,196.0,237.0,2.7,25.0,342.0,444.99,347.36
2016,9,25,9,15,129.0,252.5,2.65,25.0,324.0,402.69,311.93
2016,9,25,9,30,62.0,268.0,2.6,25.0,306.0,338.68,260.78
2016,9,25,9,45,163.0,292.5,2.6,25.5,403.0,480.91,368.53
2016,9,25,10,0,264.0,317.0,2.6,26.0,500.0,626.57,473.01
2016,9,25,10,15,351.0,308.0,2.6,26.0,564.0,702.54,526.7
2016,9,25,10,30,438.0,299.0,2.6,26.0,628.0,796.24,591.31
2016,9,25,10,45,407.5,326.0,2.6,26.5,641.0,776.15,574.0
2016,9,25,11,0,377.0,353.0,2.6,27.0,654.0,770.71,567.32
2016,9,25,11,15,212.5,359.5,2.55,27.0,530.0,589.13,437.68
2016,9,25,11,30,48.0,366.0,2.5,27.0,406.0,410.29,305.49
2016,9,25,11,45,30.0,303.5,2.5,27.0,329.0,324.16,242.82
2016,9,25,12,0,12.0,241.0,2.5,27.0,252.0,231.22,173.25
2016,9,25,12,15,14.0,262.0,2.45,27.0,274.5,252.02,189.08
2016,9,25,12,30,16.0,283.0,2.4,27.0,297.0,272.48,204.27
2016,9,25,12,45,20.0,301.0,2.4,27.0,318.5,291.48,218.45
2016,9,25,13,0,24.0,319.0,2.4,27.0,340.0,309.89,232.16
2016,9,25,13,15,102.0,362.5,2.3,27.0,446.5,420.46,314.98
2016,9,25,13,30,180.0,406.0,2.2,27.0,553.0,521.13,387.55
2016,9,25,13,45,135.0,387.0,2.15,27.0,495.5,457.74,340.92
2016,9,25,14,0,90.0,368.0,2.1,27.0,438.0,393.66,294.25
2016,9,25,14,15,78.5,346.5,2.0,26.5,406.0,358.99,269.62
2016,9,25,14,30,67.0,325.0,1.9,26.0,374.0,325.82,245.69
2016,9,25,14,45,141.0,314.5,1.85,26.0,409.5,349.18,263.54
2016,9,25,15,0,215.0,304.0,1.8,26.0,445.0,361.07,271.56
2016,9,25,15,15,110.0,241.5,1.8,25.5,314.0,251.24,189.89
2016,9,25,15,30,5.0,179.0,1.8,25.0,183.0,157.06,119.51
2016,9,25,15,45,17.0,183.5,1.85,25.0,193.0,162.26,123.81
2016,9,25,16,0,29.0,188.0,1.9,25.0,203.0,161.87,123.31
2016,9,25,16,15,25.0,166.5,1.85,24.5,178.5,143.37,109.38
2016,9,25,16,30,21.0,145.0,1.8,24.0,154.0,122.4,93.51
2016,9,25,16,45,13.5,123.5,1.75,24.0,129.0,102.11,81.85
2016,9,25,17,0,6.0,102.0,1.7,24.0,104.0,84.78,67.23
2016,9,25,17,15,3.0,79.0,1.65,23.5,80.0,66.4,51.52
2016,9,25,17,30,0.0,56.0,1.6,23.0,56.0,47.79,35.27
2016,9,25,17,45,0.0,36.0,1.6,23.0,36.0,31.21,20.44
2016,9,25,18,0,0.0,16.0,1.6,23.0,16.0,14.09,3.12
2016,9,25,18,15,0.0,8.0,1.65,23.0,8.0,7.28,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,20.0,5.0,4.38,0.0
2016,9,26,7,0,0.0,10.0,3.8,20.0,10.0,8.77,1.46
2016,9,26,7,15,0.0,16.5,3.85,20.0,16.5,14.5,6.41
2016,9,26,7,30,0.0,23.0,3.9,20.0,23.0,20.23,11.35
2016,9,26,7,45,0.0,30.5,4.0,20.0,30.5,26.86,16.97
2016,9,26,8,0,0.0,38.0,4.1,20.0,38.0,33.49,22.53
2016,9,26,8,15,0.0,46.0,4.15,20.0,46.0,40.58,28.39
2016,9,26,8,30,0.0,54.0,4.2,20.0,54.0,47.69,34.19
2016,9,26,8,45,0.0,78.0,4.3,20.0,78.0,69.02,51.7
2016,9,26,9,0,0.0,102.0,4.4,20.0,102.0,91.31,69.78
2016,9,26,9,15,0.0,112.5,4.4,20.0,112.5,101.08,77.49
2016,9,26,9,30,0.0,123.0,4.4,20.0,123.0,110.86,85.18
2016,9,26,9,45,0.0,139.0,4.4,20.5,139.5,125.93,96.9
2016,9,26,10,0,0.0,155.0,4.4,21.0,156.0,141.01,108.5
2016,9,26,10,15,0.5,154.5,4.4,21.0,155.5,140.68,108.01
2016,9,26,10,30,1.0,154.0,4.4,21.0,155.0,140.45,107.65
2016,9,26,10,45,6.0,196.0,4.4,21.0,201.0,185.37,143.22
2016,9,26,11,0,11.0,238.0,4.4,21.0,247.0,230.56,178.52
2016,9,26,11,15,12.5,250.0,4.4,21.0,260.0,242.93,187.9
2016,9,26,11,30,14.0,262.0,4.4,21.0,273.0,255.15,197.21
2016,9,26,11,45,9.0,213.5,4.4,21.5,221.0,203.06,156.13
2016,9,26,12,0,4.0,165.0,4.4,22.0,169.0,152.47,116.1
2016,9,26,12,15,9.0,217.5,4.35,22.0,225.5,205.56,157.79
2016,9,26,12,30,14.0,270.0,4.3,22.0,282.0,258.48,198.71
2016,9,26,12,45,17.5,287.5,4.25,22.0,302.5,276.69,212.66
2016,9,26,13,0,21.0,305.0,4.2,22.0,323.0,294.37,226.25
2016,9,26,13,15,19.0,292.5,4.15,22.0,309.0,279.3,214.71
2016,9,26,13,30,17.0,280.0,4.1,22.0,295.0,264.5,203.46
2016,9,26,13,45,15.0,262.5,4.1,22.5,275.0,245.46,188.59
2016,9,26,14,0,13.0,245.0,4.1,23.0,255.0,226.81,174.03
2016,9,26,14,15,11.5,232.5,4.05,22.5,241.0,213.27,164.07
2016,9,26,14,30,10.0,220.0,4.0,22.0,227.0,199.97,154.23
2016,9,26,14,45,55.5,260.0,3.95,22.0,296.5,257.1,199.33
2016,9,26,15,0,101.0,300.0,3.9,22.0,366.0,304.98,236.08
2016,9,26,15,15,110.0,279.5,3.8,22.0,346.5,281.72,217.6
2016,9,26,15,30,119.0,259.0,3.7,22.0,327.0,256.52,197.4
2016,9,26,15,45,221.0,225.5,3.65,22.0,338.0,245.85,185.46
2016,9,26,16,0,323.0,192.0,3.6,22.0,349.0,220.35,160.09
2016,9,26,16,15,308.0,171.0,3.55,21.5,307.0,176.59,125.43
2016,9,26,16,30,293.0,150.0,3.5,21.0,265.0,135.0,95.39
2016,9,26,16,45,268.0,129.5,3.45,21.0,222.0,95.91,77.64
2016,9,26,17,0,243.0,109.0,3.4,21.0,179.0,81.46,65.27
2016,9,26,17,15,202.5,88.0,3.2,20.5,137.5,66.94,52.63
2016,9,26,17,30,162.0,67.0,3.0,20.0,96.0,51.89,39.19
2016,9,26,17,45,101.0,45.5,2.85,20.0,61.5,35.9,24.54
2016,9,26,18,0,40.0,24.0,2.7,20.0,27.0,20.02,5.36
2016,9,26,18,15,20.0,12.0,2.7,19.5,13.5,10.91,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,20.0,2.95,17.0,20.0,18.04,5.04
2016,9,27,7,0,0.0,40.0,3.0,17.0,40.0,39.87,26.94
2016,9,27,7,15,14.0,63.0,3.05,17.0,66.5,72.34,55.18
2016,9,27,7,30,28.0,86.0,3.1,17.0,93.0,113.84,90.89
2016,9,27,7,45,41.5,109.5,3.2,17.5,122.5,149.5,121.06
2016,9,27,8,0,55.0,133.0,3.3,18.0,152.0,185.93,151.19
2016,9,27,8,15,59.5,156.5,3.3,18.5,180.0,216.01,175.15
2016,9,27,8,30,64.0,180.0,3.3,19.0,208.0,246.1,198.58
2016,9,27,8,45,57.5,199.5,3.35,19.5,227.0,261.61,209.6
2016,9,27,9,0,51.0,219.0,3.4,20.0,246.0,276.55,220.0
2016,9,27,9,15,53.5,239.5,3.3,20.5,270.0,300.48,237.54
2016,9,27,9,30,56.0,260.0,3.2,21.0,294.0,324.28,254.69
2016,9,27,9,45,55.0,278.5,3.1,21.5,314.0,342.13,266.92
2016,9,27,10,0,54.0,297.0,3.0,22.0,334.0,359.65,278.79
2016,9,27,10,15,75.5,324.5,2.9,22.0,379.0,409.6,316.27
2016,9,27,10,30,97.0,352.0,2.8,22.0,424.0,459.3,352.81
2016,9,27,10,45,102.5,361.0,2.7,22.5,440.0,471.4,360.15
2016,9,27,11,0,108.0,370.0,2.6,23.0,456.0,483.1,367.35
2016,9,27,11,15,140.0,390.5,2.55,23.0,504.5,550.74,416.28
2016,9,27,11,30,172.0,411.0,2.5,23.0,553.0,598.76,450.27
2016,9,27,11,45,220.0,410.5,2.45,23.0,594.5,637.9,478.44
2016,9,27,12,0,268.0,410.0,2.4,23.0,636.0,689.18,514.49
2016,9,27,12,15,187.5,413.0,2.4,23.0,571.0,591.48,443.48
2016,9,27,12,30,107.0,416.0,2.4,23.0,506.0,498.89,375.59
2016,9,27,12,45,89.0,403.5,2.4,23.0,478.0,463.49,350.01
2016,9,27,13,0,71.0,391.0,2.4,23.0,450.0,429.32,324.84
2016,9,27,13,15,68.0,381.5,2.4,23.0,437.5,411.5,311.98
2016,9,27,13,30,65.0,372.0,2.4,23.0,425.0,393.9,299.17
2016,9,27,13,45,76.5,367.0,2.4,23.0,427.5,391.11,297.62
2016,9,27,14,0,88.0,362.0,2.4,23.0,430.0,386.99,294.95
2016,9,27,14,15,125.5,352.5,2.35,23.0,444.5,397.4,303.29
2016,9,27,14,30,163.0,343.0,2.3,23.0,459.0,398.56,304.33
2016,9,27,14,45,182.5,322.0,2.3,23.0,445.0,376.44,287.66
2016,9,27,15,0,202.0,301.0,2.3,23.0,431.0,352.15,268.91
2016,9,27,15,15,234.5,274.0,2.2,23.0,415.0,325.93,247.76
2016,9,27,15,30,267.0,247.0,2.1,23.0,399.0,295.25,222.26
2016,9,27,15,45,214.5,228.0,2.05,23.0,343.0,245.53,183.72
2016,9,27,16,0,162.0,209.0,2.0,23.0,287.0,201.71,150.45
2016,9,27,16,15,155.5,184.5,1.85,22.5,252.5,167.27,123.7
2016,9,27,16,30,149.0,160.0,1.7,22.0,218.0,134.07,99.22
2016,9,27,16,45,326.5,118.0,1.55,22.0,218.5,88.08,70.52
2016,9,27,17,0,504.0,76.0,1.4,22.0,219.0,56.87,43.79
2016,9,27,17,15,430.5,65.5,1.2,21.5,168.0,50.54,38.26
2016,9,27,17,30,357.0,55.0,1.0,21.0,117.0,42.07,30.59
2016,9,27,17,45,253.5,39.0,0.85,20.5,74.5,30.3,19.7
2016,9,27,18,0,150.0,23.0,0.7,20.0,32.0,18.13,2.3
2016,9,27,18,15,75.0,11.5,0.7,20.0,16.0,10.46,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,18.5,1.9,17.5,39.5,131.26,67.33
2016,9,28,7,0,341.0,37.0,2.2,18.0,79.0,264.0,207.87
2016,9,28,7,15,432.0,47.5,2.2,18.5,129.0,350.09,283.65
2016,9,28,7,30,523.0,58.0,2.2,19.0,179.0,444.75,362.43
2016,9,28,7,45,581.5,65.0,2.2,19.5,233.5,519.67,422.25
2016,9,28,8,0,640.0,72.0,2.2,20.0,288.0,598.18,480.76
2016,9,28,8,15,678.5,77.0,2.1,20.5,341.5,661.17,524.44
2016,9,28,8,30,717.0,82.0,2.0,21.0,395.0,720.67,563.82
2016,9,28,8,45,745.0,86.0,1.9,22.0,446.5,774.44,596.53
2016,9,28,9,0,773.0,90.0,1.8,23.0,498.0,827.1,627.21
2016,9,28,9,15,792.5,93.0,1.7,23.5,545.0,869.14,650.88
2016,9,28,9,30,812.0,96.0,1.6,24.0,592.0,908.86,672.45
2016,9,28,9,45,827.0,98.5,1.55,24.5,633.0,940.98,689.23
2016,9,28,10,0,842.0,101.0,1.5,25.0,674.0,959.7,697.25
2016,9,28,10,15,852.0,103.0,1.45,25.0,708.5,979.75,707.64
2016,9,28,10,30,862.0,105.0,1.4,25.0,743.0,996.27,715.79
2016,9,28,10,45,870.0,106.5,1.35,25.5,770.5,1006.52,718.71
2016,9,28,11,0,878.0,108.0,1.3,26.0,798.0,1012.98,719.43
2016,9,28,11,15,882.5,109.0,1.3,26.0,817.0,1011.49,717.67
2016,9,28,11,30,887.0,110.0,1.3,26.0,836.0,1006.12,713.77
2016,9,28,11,45,897.5,106.0,1.35,26.5,848.5,997.35,707.4
2016,9,28,12,0,908.0,102.0,1.4,27.0,861.0,984.6,698.7
2016,9,28,12,15,908.5,102.0,1.4,27.0,863.0,962.68,685.03
2016,9,28,12,30,909.0,102.0,1.4,27.0,865.0,937.13,669.24
2016,9,28,12,45,908.0,101.0,1.45,27.5,858.0,905.72,649.15
2016,9,28,13,0,907.0,100.0,1.5,28.0,851.0,871.03,626.93
2016,9,28,13,15,903.5,99.5,1.5,28.0,835.5,831.68,602.23
2016,9,28,13,30,900.0,99.0,1.5,28.0,820.0,789.52,575.52
2016,9,28,13,45,895.0,97.5,1.5,28.5,797.0,742.72,544.37
2016,9,28,14,0,890.0,96.0,1.5,29.0,774.0,693.65,509.89
2016,9,28,14,15,882.0,94.5,1.5,29.0,743.0,640.7,472.28
2016,9,28,14,30,874.0,93.0,1.5,29.0,712.0,586.23,432.43
2016,9,28,14,45,864.5,90.0,1.5,29.0,674.0,528.36,388.84
2016,9,28,15,0,855.0,87.0,1.5,29.0,636.0,469.69,343.09
2016,9,28,15,15,839.5,84.5,1.45,28.5,592.0,408.55,294.39
2016,9,28,15,30,824.0,82.0,1.4,28.0,548.0,344.73,242.12
2016,9,28,15,45,805.0,78.5,1.4,28.0,499.0,282.3,189.46
2016,9,28,16,0,786.0,75.0,1.4,28.0,450.0,221.37,138.21
2016,9,28,16,15,756.5,71.0,1.3,27.5,397.0,160.35,90.35
2016,9,28,16,30,727.0,67.0,1.2,27.0,344.0,102.74,52.81
2016,9,28,16,45,685.5,61.5,1.15,27.0,289.5,48.5,35.74
2016,9,28,17,0,644.0,56.0,1.1,27.0,235.0,45.39,33.15
2016,9,28,17,15,574.0,48.5,1.05,26.5,181.0,36.9,25.85
2016,9,28,17,30,504.0,41.0,1.0,26.0,127.0,32.13,21.51
2016,9,28,17,45,382.5,30.0,0.95,25.5,81.0,24.02,13.97
2016,9,28,18,0,261.0,19.0,0.9,25.0,35.0,15.6,0.0
2016,9,28,18,15,130.5,9.5,0.9,24.5,17.5,8.64,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.0,17.0,3.65,15.5,41.5,143.85,68.82
2016,9,29,7,0,402.0,34.0,3.9,16.0,83.0,294.88,234.53
2016,9,29,7,15,494.0,43.5,3.95,16.5,135.0,383.24,314.38
2016,9,29,7,30,586.0,53.0,4.0,17.0,187.0,480.31,397.01
2016,9,29,7,45,643.5,59.0,4.1,17.5,243.5,555.99,458.77
2016,9,29,8,0,701.0,65.0,4.2,18.0,300.0,631.0,515.99
2016,9,29,8,15,737.5,69.5,4.25,18.5,355.0,694.63,562.17
2016,9,29,8,30,774.0,74.0,4.3,19.0,410.0,758.49,606.96
2016,9,29,8,45,801.5,77.0,4.4,20.0,462.5,812.41,642.34
2016,9,29,9,0,829.0,80.0,4.5,21.0,515.0,865.02,675.93
2016,9,29,9,15,847.5,83.0,4.45,21.5,563.0,898.36,695.46
2016,9,29,9,30,866.0,86.0,4.4,22.0,611.0,938.1,719.41
2016,9,29,9,45,880.5,87.5,4.4,22.5,653.5,969.35,737.48
2016,9,29,10,0,895.0,89.0,4.4,23.0,696.0,997.41,753.31
2016,9,29,10,15,905.0,90.5,4.4,23.5,731.5,1017.56,763.75
2016,9,29,10,30,915.0,92.0,4.4,24.0,767.0,1033.97,771.78
2016,9,29,10,45,922.5,93.0,4.4,24.5,795.0,1043.4,775.27
2016,9,29,11,0,930.0,94.0,4.4,25.0,823.0,1048.83,776.3
2016,9,29,11,15,935.0,95.0,4.4,25.0,842.5,1047.66,774.67
2016,9,29,11,30,940.0,96.0,4.4,25.0,862.0,1042.39,770.54
2016,9,29,11,45,941.0,97.5,4.45,25.5,872.5,1029.63,760.45
2016,9,29,12,0,942.0,99.0,4.5,26.0,883.0,1012.88,747.9
2016,9,29,12,15,942.5,99.0,4.5,26.0,885.0,990.15,732.72
2016,9,29,12,30,943.0,99.0,4.5,26.0,887.0,963.67,715.12
2016,9,29,12,45,941.5,99.0,4.5,26.0,880.5,931.77,693.92
2016,9,29,13,0,940.0,99.0,4.5,26.0,874.0,896.47,670.39
2016,9,29,13,15,937.0,98.0,4.45,26.0,858.5,855.72,642.83
2016,9,29,13,30,934.0,97.0,4.4,26.0,843.0,812.04,613.12
2016,9,29,13,45,929.0,95.5,4.4,26.0,819.0,763.68,580.12
2016,9,29,14,0,924.0,94.0,4.4,26.0,795.0,712.98,543.51
2016,9,29,14,15,916.0,92.5,4.35,26.0,763.0,658.28,502.23
2016,9,29,14,30,908.0,91.0,4.3,26.0,731.0,602.0,458.66
2016,9,29,14,45,895.5,90.0,4.25,26.0,691.5,542.55,411.45
2016,9,29,15,0,883.0,89.0,4.2,26.0,652.0,482.51,362.35
2016,9,29,15,15,867.0,86.5,4.1,25.5,606.5,419.47,310.1
2016,9,29,15,30,851.0,84.0,4.0,25.0,561.0,353.85,254.37
2016,9,29,15,45,832.0,80.0,3.95,25.0,510.5,289.27,198.12
