Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,0,813.0,76.0,3.9,25.0,460.0,226.18,143.6
2016,9,29,16,15,782.0,72.0,3.55,24.5,405.5,163.24,93.24
2016,9,29,16,30,751.0,68.0,3.2,24.0,351.0,103.9,54.2
2016,9,29,16,45,706.5,62.5,2.9,23.5,294.5,49.62,37.29
2016,9,29,17,0,662.0,57.0,2.6,23.0,238.0,46.53,34.71
2016,9,29,17,15,588.5,49.5,2.35,22.0,182.5,37.93,27.24
2016,9,29,17,30,515.0,42.0,2.1,21.0,127.0,33.19,22.87
2016,9,29,17,45,384.5,30.5,1.85,20.0,80.0,24.63,14.72
2016,9,29,18,0,254.0,19.0,1.6,19.0,33.0,15.75,0.0
2016,9,29,18,15,127.0,9.5,1.6,18.5,16.5,8.64,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,207.5,17.0,1.95,13.5,41.5,146.74,63.28
2016,9,30,7,0,415.0,34.0,2.2,14.0,83.0,302.5,240.64
2016,9,30,7,15,508.5,43.0,2.2,14.5,136.0,391.87,321.19
2016,9,30,7,30,602.0,52.0,2.2,15.0,189.0,489.98,403.82
2016,9,30,7,45,657.5,58.0,2.25,15.5,245.5,560.4,460.42
2016,9,30,8,0,713.0,64.0,2.3,16.0,302.0,639.09,519.43
2016,9,30,8,15,749.5,69.0,2.1,16.5,357.5,703.77,563.87
2016,9,30,8,30,786.0,74.0,1.9,17.0,413.0,768.66,606.22
2016,9,30,8,45,811.0,77.5,1.7,18.0,465.5,821.39,636.71
2016,9,30,9,0,836.0,81.0,1.5,19.0,518.0,872.61,664.6
2016,9,30,9,15,854.5,83.5,1.5,19.5,566.0,905.39,682.75
2016,9,30,9,30,873.0,86.0,1.5,20.0,614.0,944.58,705.11
2016,9,30,9,45,885.0,89.0,1.5,20.5,655.5,975.27,721.52
2016,9,30,10,0,897.0,92.0,1.5,21.0,697.0,1002.62,735.74
2016,9,30,10,15,906.5,93.5,1.45,21.0,732.0,1022.15,745.57
2016,9,30,10,30,916.0,95.0,1.4,21.0,767.0,1037.93,753.15
2016,9,30,10,45,922.0,96.5,1.35,21.5,794.5,1046.29,754.74
2016,9,30,11,0,928.0,98.0,1.3,22.0,822.0,1050.63,754.02
2016,9,30,11,15,932.0,99.0,1.25,22.0,841.0,1048.33,750.82
2016,9,30,11,30,936.0,100.0,1.2,22.0,860.0,1041.94,745.33
2016,9,30,11,45,940.5,99.0,1.15,22.5,870.5,1029.79,735.06
2016,9,30,12,0,945.0,98.0,1.1,23.0,881.0,1013.61,722.56
2016,9,30,12,15,945.0,98.0,1.1,23.0,882.5,990.29,708.14
2016,9,30,12,30,945.0,98.0,1.1,23.0,884.0,963.23,691.5
2016,9,30,12,45,943.0,97.5,1.15,23.5,876.5,930.27,670.69
2016,9,30,13,0,941.0,97.0,1.2,24.0,869.0,893.96,647.68
2016,9,30,13,15,937.0,96.5,1.2,24.0,853.0,852.84,621.93
2016,9,30,13,30,933.0,96.0,1.2,24.0,837.0,808.86,594.11
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,759.8,563.7
2016,9,30,14,0,921.0,93.0,1.4,24.0,787.0,708.5,529.43
2016,9,30,14,15,912.5,91.5,1.45,24.0,755.0,653.64,490.31
2016,9,30,14,30,904.0,90.0,1.5,24.0,723.0,597.25,448.71
2016,9,30,14,45,892.5,88.0,1.55,24.0,683.5,537.62,403.19
2016,9,30,15,0,881.0,86.0,1.6,24.0,644.0,477.33,355.41
2016,9,30,15,15,865.0,83.5,1.6,24.0,598.5,414.46,303.81
2016,9,30,15,30,849.0,81.0,1.6,24.0,553.0,352.01,250.97
2016,9,30,15,45,827.5,77.5,1.6,24.0,502.0,284.39,193.34
2016,9,30,16,0,806.0,74.0,1.6,24.0,451.0,221.59,139.79
2016,9,30,16,15,774.5,70.0,1.5,23.5,397.0,159.13,90.31
2016,9,30,16,30,743.0,66.0,1.4,23.0,343.0,100.33,52.11
2016,9,30,16,45,697.0,61.0,1.3,23.0,287.0,48.47,36.37
2016,9,30,17,0,651.0,56.0,1.2,23.0,231.0,45.76,34.06
2016,9,30,17,15,576.5,48.5,1.1,22.0,176.0,37.21,26.62
2016,9,30,17,30,502.0,41.0,1.0,21.0,121.0,32.45,22.21
2016,9,30,17,45,371.0,29.5,0.95,20.5,75.0,23.87,13.88
2016,9,30,18,0,240.0,18.0,0.9,20.0,29.0,14.94,0.0
2016,9,30,18,15,120.0,9.0,0.9,20.0,14.5,8.19,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.0,0.45,16.5,14.0,12.32,0.0
2016,10,1,7,0,0.0,28.0,0.4,17.0,28.0,24.69,14.44
2016,10,1,7,15,0.0,46.5,0.4,17.0,46.5,43.38,30.73
2016,10,1,7,30,0.0,65.0,0.4,17.0,65.0,61.54,46.4
2016,10,1,7,45,0.0,85.0,0.45,17.5,85.0,81.14,62.85
2016,10,1,8,0,0.0,105.0,0.5,18.0,105.0,100.51,78.71
2016,10,1,8,15,0.0,86.0,0.5,18.5,86.0,77.69,59.49
2016,10,1,8,30,0.0,67.0,0.5,19.0,67.0,59.22,43.96
2016,10,1,8,45,0.0,91.0,0.5,19.5,91.0,81.18,61.81
2016,10,1,9,0,0.0,115.0,0.5,20.0,115.0,104.19,80.07
2016,10,1,9,15,62.0,195.0,0.65,20.5,233.0,257.05,202.55
2016,10,1,9,30,124.0,275.0,0.8,21.0,351.0,426.55,329.73
2016,10,1,9,45,67.0,245.0,0.95,22.0,286.5,316.22,243.75
2016,10,1,10,0,10.0,215.0,1.1,23.0,222.0,210.83,161.15
2016,10,1,10,15,9.0,214.0,1.1,23.0,221.0,207.78,158.84
2016,10,1,10,30,8.0,213.0,1.1,23.0,220.0,204.93,156.33
2016,10,1,10,45,30.0,278.5,1.1,23.5,302.5,308.41,234.62
2016,10,1,11,0,52.0,344.0,1.1,24.0,385.0,399.37,300.39
2016,10,1,11,15,75.0,368.0,1.05,24.0,428.0,444.99,332.67
2016,10,1,11,30,98.0,392.0,1.0,24.0,471.0,489.49,363.86
2016,10,1,11,45,166.5,400.0,1.0,24.5,537.0,575.36,424.1
2016,10,1,12,0,235.0,408.0,1.0,25.0,603.0,641.21,468.77
2016,10,1,12,15,164.0,405.0,0.95,25.0,541.5,561.92,411.7
2016,10,1,12,30,93.0,402.0,0.9,25.0,480.0,472.79,348.27
2016,10,1,12,45,57.0,350.5,0.9,25.5,398.0,383.46,284.38
2016,10,1,13,0,21.0,299.0,0.9,26.0,316.0,289.1,215.26
2016,10,1,13,15,57.5,339.5,0.9,26.0,385.5,363.28,270.76
2016,10,1,13,30,94.0,380.0,0.9,26.0,455.0,424.02,314.46
2016,10,1,13,45,212.5,359.5,0.95,26.0,521.5,487.85,361.86
2016,10,1,14,0,331.0,339.0,1.0,26.0,588.0,538.21,398.4
2016,10,1,14,15,365.5,313.5,1.1,26.0,577.5,514.01,381.7
2016,10,1,14,30,400.0,288.0,1.2,26.0,567.0,485.98,362.08
2016,10,1,14,45,288.5,290.5,1.3,26.0,485.5,404.54,302.63
2016,10,1,15,0,177.0,293.0,1.4,26.0,404.0,333.42,250.44
2016,10,1,15,15,88.5,226.5,1.45,25.5,282.0,229.52,173.56
2016,10,1,15,30,0.0,160.0,1.5,25.0,160.0,139.37,105.93
2016,10,1,15,45,125.5,176.0,1.55,25.0,234.0,180.9,135.16
2016,10,1,16,0,251.0,192.0,1.6,25.0,308.0,203.27,147.02
2016,10,1,16,15,238.5,170.0,1.55,24.5,270.0,163.7,116.44
2016,10,1,16,30,226.0,148.0,1.5,24.0,232.0,126.03,89.87
2016,10,1,16,45,210.5,125.0,1.45,23.5,192.5,91.81,73.29
2016,10,1,17,0,195.0,102.0,1.4,23.0,153.0,76.5,60.37
2016,10,1,17,15,165.0,79.5,1.25,22.0,115.5,60.82,46.84
2016,10,1,17,30,135.0,57.0,1.1,21.0,78.0,44.54,32.43
2016,10,1,17,45,67.5,37.0,1.0,20.5,47.5,30.19,18.73
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,14.69,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,20.5,0.6,15.5,34.5,105.9,29.51
2016,10,2,7,0,245.0,41.0,0.6,16.0,69.0,217.08,168.83
2016,10,2,7,15,335.0,56.5,0.55,16.5,118.0,301.37,242.49
2016,10,2,7,30,425.0,72.0,0.5,17.0,167.0,395.06,319.06
2016,10,2,7,45,486.0,83.5,0.5,17.5,220.5,470.97,378.4
2016,10,2,8,0,547.0,95.0,0.5,18.0,274.0,556.76,441.92
2016,10,2,8,15,590.0,103.5,0.6,19.0,328.0,624.31,488.92
2016,10,2,8,30,633.0,112.0,0.7,20.0,382.0,692.87,534.55
2016,10,2,8,45,662.5,119.0,0.8,21.0,433.0,748.53,569.74
2016,10,2,9,0,692.0,126.0,0.9,22.0,484.0,803.34,603.55
2016,10,2,9,15,715.5,131.0,1.0,22.5,531.0,848.98,631.69
2016,10,2,9,30,739.0,136.0,1.1,23.0,578.0,892.68,658.28
2016,10,2,9,45,754.0,141.0,1.2,23.5,619.0,925.85,677.78
2016,10,2,10,0,769.0,146.0,1.3,24.0,660.0,956.13,695.46
2016,10,2,10,15,781.5,149.0,1.35,24.5,695.0,978.42,707.26
2016,10,2,10,30,794.0,152.0,1.4,25.0,730.0,990.14,712.52
2016,10,2,10,45,801.5,155.0,1.45,25.5,757.0,1000.65,717.28
2016,10,2,11,0,809.0,158.0,1.5,26.0,784.0,1007.44,719.85
2016,10,2,11,15,815.0,159.5,1.55,26.0,802.5,1007.37,719.71
2016,10,2,11,30,821.0,161.0,1.6,26.0,821.0,1003.49,717.43
2016,10,2,11,45,874.5,132.0,1.65,26.5,843.5,998.83,713.43
2016,10,2,12,0,928.0,103.0,1.7,27.0,866.0,1000.57,713.59
2016,10,2,12,15,928.0,103.0,1.7,27.0,867.0,977.44,698.9
2016,10,2,12,30,928.0,103.0,1.7,27.0,868.0,950.63,682.21
2016,10,2,12,45,925.5,103.0,1.75,27.0,860.5,918.08,662.48
2016,10,2,13,0,923.0,103.0,1.8,27.0,853.0,882.27,640.53
2016,10,2,13,15,919.0,102.5,1.8,27.0,837.0,841.67,614.75
2016,10,2,13,30,915.0,102.0,1.8,27.0,821.0,798.26,586.93
2016,10,2,13,45,908.0,101.5,1.85,27.5,796.0,750.12,554.95
2016,10,2,14,0,901.0,101.0,1.9,28.0,771.0,699.86,519.1
2016,10,2,14,15,891.5,99.0,1.9,28.0,739.0,644.78,479.45
2016,10,2,14,30,882.0,97.0,1.9,28.0,707.0,588.36,437.62
2016,10,2,14,45,861.5,98.0,1.95,28.0,666.0,528.05,391.78
2016,10,2,15,0,841.0,99.0,2.0,28.0,625.0,466.85,343.74
2016,10,2,15,15,823.0,96.0,2.0,27.5,579.0,404.27,293.53
2016,10,2,15,30,805.0,93.0,2.0,27.0,533.0,342.54,242.35
2016,10,2,15,45,780.0,89.5,2.0,27.0,482.5,279.71,189.15
2016,10,2,16,0,755.0,86.0,2.0,27.0,432.0,219.23,138.37
2016,10,2,16,15,720.0,81.0,1.85,26.5,378.0,154.74,88.3
2016,10,2,16,30,685.0,76.0,1.7,26.0,324.0,98.04,52.37
2016,10,2,16,45,633.5,69.5,1.55,25.5,269.0,50.85,38.01
2016,10,2,17,0,582.0,63.0,1.4,25.0,214.0,47.55,35.26
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.0,41.52,29.99
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,35.3,24.28
2016,10,2,17,45,286.5,30.0,1.1,22.5,65.0,24.55,13.73
2016,10,2,18,0,152.0,16.0,1.0,22.0,22.0,14.55,0.0
2016,10,2,18,15,76.0,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,128.0,19.5,0.5,17.5,34.0,106.67,20.08
2016,10,3,7,0,256.0,39.0,0.5,18.0,68.0,220.76,169.73
2016,10,3,7,15,351.0,53.0,0.6,18.5,116.5,306.61,244.88
2016,10,3,7,30,446.0,67.0,0.7,19.0,165.0,405.61,325.91
2016,10,3,7,45,509.0,76.5,0.8,19.5,218.5,483.76,387.51
2016,10,3,8,0,572.0,86.0,0.9,20.0,272.0,565.72,449.19
2016,10,3,8,15,614.5,93.0,1.15,21.0,325.0,631.76,496.06
2016,10,3,8,30,657.0,100.0,1.4,22.0,378.0,698.78,542.15
2016,10,3,8,45,694.0,103.0,1.65,23.0,430.0,756.61,580.44
2016,10,3,9,0,731.0,106.0,1.9,24.0,482.0,814.0,617.56
2016,10,3,9,15,752.5,110.0,1.95,24.5,528.5,857.43,643.85
2016,10,3,9,30,774.0,114.0,2.0,25.0,575.0,893.38,664.87
2016,10,3,9,45,789.0,118.0,2.05,25.5,616.0,926.11,683.62
2016,10,3,10,0,804.0,122.0,2.1,26.0,657.0,955.84,700.31
2016,10,3,10,15,815.5,124.0,2.15,26.0,691.5,976.55,712.53
2016,10,3,10,30,827.0,126.0,2.2,26.0,726.0,993.77,722.7
2016,10,3,10,45,838.0,126.5,2.3,26.5,753.5,1005.14,728.38
2016,10,3,11,0,849.0,127.0,2.4,27.0,781.0,1012.73,731.81
2016,10,3,11,15,854.5,128.0,2.45,27.0,799.5,1011.54,730.73
2016,10,3,11,30,860.0,129.0,2.5,27.0,818.0,1006.47,727.41
2016,10,3,11,45,858.5,132.5,2.55,27.5,827.5,993.46,717.73
2016,10,3,12,0,857.0,136.0,2.6,28.0,837.0,976.73,705.88
2016,10,3,12,15,857.5,136.0,2.65,28.0,838.5,954.52,692.0
2016,10,3,12,30,858.0,136.0,2.7,28.0,840.0,928.81,675.9
2016,10,3,12,45,858.0,134.0,2.75,28.5,833.0,897.21,654.62
2016,10,3,13,0,858.0,132.0,2.8,29.0,826.0,862.43,631.25
2016,10,3,13,15,853.5,131.0,2.8,29.0,810.0,822.04,604.99
2016,10,3,13,30,849.0,130.0,2.8,29.0,794.0,779.12,576.84
2016,10,3,13,45,843.5,127.5,2.85,29.0,770.0,731.68,544.59
2016,10,3,14,0,838.0,125.0,2.9,29.0,746.0,682.25,509.5
2016,10,3,14,15,828.0,123.0,2.9,29.0,714.0,628.77,470.36
2016,10,3,14,30,818.0,121.0,2.9,29.0,682.0,574.22,429.34
2016,10,3,14,45,802.5,118.5,2.95,29.0,643.0,515.63,384.29
2016,10,3,15,0,787.0,116.0,3.0,29.0,604.0,457.12,337.85
2016,10,3,15,15,767.5,112.5,2.95,28.5,559.0,396.57,288.96
2016,10,3,15,30,748.0,109.0,2.9,28.0,514.0,334.1,237.28
2016,10,3,15,45,721.0,104.5,2.9,28.0,464.5,272.83,185.58
2016,10,3,16,0,694.0,100.0,2.9,28.0,415.0,214.26,136.69
2016,10,3,16,15,657.0,93.5,2.65,27.5,362.0,155.73,91.62
2016,10,3,16,30,620.0,87.0,2.4,27.0,309.0,101.77,57.64
2016,10,3,16,45,566.5,79.0,2.2,26.5,255.5,58.35,44.21
2016,10,3,17,0,513.0,71.0,2.0,26.0,202.0,54.24,40.77
2016,10,3,17,15,431.5,59.5,1.8,25.0,150.5,46.79,34.29
2016,10,3,17,30,350.0,48.0,1.6,24.0,99.0,39.07,27.25
2016,10,3,17,45,225.5,31.5,1.45,23.5,58.5,24.7,13.36
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,13.64,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.5,21.0,2.45,20.5,30.5,79.97,4.96
2016,10,4,7,0,173.0,42.0,2.7,21.0,61.0,179.96,136.69
2016,10,4,7,15,267.5,58.5,2.85,21.5,107.0,264.16,211.09
2016,10,4,7,30,362.0,75.0,3.0,22.0,153.0,358.45,290.24
2016,10,4,7,45,442.0,83.0,3.15,22.5,206.0,439.96,356.85
2016,10,4,8,0,522.0,91.0,3.3,23.0,259.0,533.89,430.28
2016,10,4,8,15,335.0,134.5,3.45,23.5,250.0,438.11,352.34
2016,10,4,8,30,148.0,178.0,3.6,24.0,241.0,331.95,264.44
2016,10,4,8,45,74.5,167.0,3.8,24.5,199.0,238.84,188.86
2016,10,4,9,0,1.0,156.0,4.0,25.0,157.0,147.33,113.11
2016,10,4,9,15,0.5,123.0,4.05,25.0,123.5,112.07,84.82
2016,10,4,9,30,0.0,90.0,4.1,25.0,90.0,79.76,58.77
2016,10,4,9,45,6.5,157.0,4.15,25.5,161.5,150.22,114.61
2016,10,4,10,0,13.0,224.0,4.2,26.0,233.0,223.44,171.16
2016,10,4,10,15,90.5,287.0,4.15,26.0,352.0,383.93,295.5
2016,10,4,10,30,168.0,350.0,4.1,26.0,471.0,549.26,418.03
2016,10,4,10,45,175.0,358.0,4.1,26.5,488.0,561.43,424.77
2016,10,4,11,0,182.0,366.0,4.1,27.0,505.0,572.8,431.61
2016,10,4,11,15,275.0,362.5,4.05,27.0,579.0,673.37,504.88
2016,10,4,11,30,368.0,359.0,4.0,27.0,653.0,753.22,561.81
2016,10,4,11,45,343.0,372.0,4.0,27.5,648.5,732.59,544.67
2016,10,4,12,0,318.0,385.0,4.0,28.0,644.0,710.82,527.44
2016,10,4,12,15,214.0,394.0,3.95,28.0,568.5,597.19,445.03
2016,10,4,12,30,110.0,403.0,3.9,28.0,493.0,489.74,365.66
2016,10,4,12,45,215.5,390.5,3.85,28.0,564.5,573.03,428.52
2016,10,4,13,0,321.0,378.0,3.8,28.0,636.0,646.5,482.19
2016,10,4,13,15,311.5,372.0,3.7,28.0,618.5,614.9,459.02
2016,10,4,13,30,302.0,366.0,3.6,28.0,601.0,583.09,436.11
2016,10,4,13,45,318.0,341.5,3.5,28.5,582.5,552.01,413.39
2016,10,4,14,0,334.0,317.0,3.4,29.0,564.0,519.19,389.12
2016,10,4,14,15,567.5,215.5,3.3,29.0,612.0,552.1,415.16
2016,10,4,14,30,801.0,114.0,3.2,29.0,660.0,556.89,418.33
2016,10,4,14,45,783.0,113.0,3.1,29.0,621.5,499.51,373.18
2016,10,4,15,0,765.0,112.0,3.0,29.0,583.0,442.49,327.39
2016,10,4,15,15,745.0,108.5,2.9,29.0,539.0,383.15,278.71
2016,10,4,15,30,725.0,105.0,2.8,29.0,495.0,322.06,227.68
2016,10,4,15,45,698.0,100.5,2.75,29.0,446.5,262.37,177.43
2016,10,4,16,0,671.0,96.0,2.7,29.0,398.0,205.38,130.07
2016,10,4,16,15,633.0,90.0,2.4,28.5,346.0,148.76,86.82
2016,10,4,16,30,595.0,84.0,2.1,28.0,294.0,96.83,54.58
2016,10,4,16,45,539.5,76.0,1.85,28.0,242.0,55.99,41.93
2016,10,4,17,0,484.0,68.0,1.6,28.0,190.0,51.78,38.32
2016,10,4,17,15,398.5,57.0,1.45,27.0,140.5,44.68,32.17
2016,10,4,17,30,313.0,46.0,1.3,26.0,91.0,35.55,24.0
2016,10,4,17,45,186.5,29.5,1.2,25.5,53.0,23.11,11.51
2016,10,4,18,0,60.0,13.0,1.1,25.0,15.0,11.82,0.0
2016,10,4,18,15,30.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,112.5,19.0,1.95,21.5,31.0,97.54,0.0
2016,10,5,7,0,225.0,38.0,2.2,22.0,62.0,203.33,153.67
2016,10,5,7,15,325.5,51.5,2.35,22.5,109.5,289.95,230.62
2016,10,5,7,30,426.0,65.0,2.5,23.0,157.0,390.66,314.27
2016,10,5,7,45,497.0,73.5,2.7,24.0,210.0,472.25,379.37
2016,10,5,8,0,568.0,82.0,2.9,25.0,263.0,558.34,444.82
2016,10,5,8,15,611.5,88.5,2.9,25.5,316.0,624.17,491.72
2016,10,5,8,30,655.0,95.0,2.9,26.0,369.0,691.09,537.74
2016,10,5,8,45,693.0,97.5,2.9,26.5,420.5,748.82,575.72
2016,10,5,9,0,731.0,100.0,2.9,27.0,472.0,806.2,612.45
2016,10,5,9,15,543.0,171.5,2.85,27.5,462.0,728.37,554.13
2016,10,5,9,30,355.0,243.0,2.8,28.0,452.0,626.55,475.25
2016,10,5,9,45,299.0,274.0,2.75,28.5,459.0,612.71,461.88
2016,10,5,10,0,243.0,305.0,2.7,29.0,466.0,576.32,432.47
2016,10,5,10,15,538.0,210.0,2.65,29.0,589.5,796.62,592.28
2016,10,5,10,30,833.0,115.0,2.6,29.0,713.0,985.73,715.03
2016,10,5,10,45,842.0,116.0,2.55,29.5,739.5,995.58,716.57
2016,10,5,11,0,851.0,117.0,2.5,30.0,766.0,990.88,710.64
2016,10,5,11,15,856.0,118.0,2.45,30.0,784.0,989.37,708.5
2016,10,5,11,30,861.0,119.0,2.4,30.0,802.0,984.1,704.1
2016,10,5,11,45,871.5,115.0,2.4,30.5,814.0,975.03,696.56
2016,10,5,12,0,882.0,111.0,2.4,31.0,826.0,962.09,686.76
2016,10,5,12,15,882.0,111.0,2.4,31.0,827.0,939.72,672.5
2016,10,5,12,30,882.0,111.0,2.4,31.0,828.0,913.87,656.15
2016,10,5,12,45,881.0,110.0,2.4,31.5,820.5,882.77,635.14
2016,10,5,13,0,880.0,109.0,2.4,32.0,813.0,848.51,612.15
2016,10,5,13,15,875.5,108.0,2.4,32.0,797.0,808.46,586.54
2016,10,5,13,30,871.0,107.0,2.4,32.0,781.0,765.82,559.05
2016,10,5,13,45,865.0,105.0,2.45,32.0,756.5,718.78,528.31
2016,10,5,14,0,859.0,103.0,2.5,32.0,732.0,669.7,493.9
2016,10,5,14,15,849.5,101.5,2.55,32.0,700.5,617.16,456.05
2016,10,5,14,30,840.0,100.0,2.6,32.0,669.0,563.39,416.13
2016,10,5,14,45,827.5,97.0,2.65,32.0,630.5,505.28,371.81
2016,10,5,15,0,815.0,94.0,2.7,32.0,592.0,446.51,325.51
2016,10,5,15,15,796.5,91.0,2.7,31.5,547.5,385.45,276.57
2016,10,5,15,30,778.0,88.0,2.7,31.0,503.0,325.36,226.92
2016,10,5,15,45,753.5,84.0,2.75,31.0,454.0,264.13,175.46
2016,10,5,16,0,729.0,80.0,2.8,31.0,405.0,205.21,126.58
2016,10,5,16,15,693.5,75.5,2.6,30.5,352.5,143.32,79.45
2016,10,5,16,30,658.0,71.0,2.4,30.0,300.0,89.03,46.44
2016,10,5,16,45,605.5,64.5,2.2,29.5,247.0,47.31,34.37
2016,10,5,17,0,553.0,58.0,2.0,29.0,194.0,43.86,31.48
2016,10,5,17,15,467.0,48.5,1.85,28.0,143.0,37.66,26.1
2016,10,5,17,30,381.0,39.0,1.7,27.0,92.0,31.26,20.26
2016,10,5,17,45,238.0,25.5,1.55,26.5,53.0,20.81,9.15
2016,10,5,18,0,95.0,12.0,1.4,26.0,14.0,10.91,0.0
2016,10,5,18,15,47.5,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,97.92,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,205.75,154.04
2016,10,6,7,15,334.0,50.0,2.05,23.5,108.5,293.41,232.0
2016,10,6,7,30,437.0,63.0,2.2,24.0,156.0,395.96,316.64
2016,10,6,7,45,529.0,66.5,2.4,24.5,211.5,486.81,389.46
2016,10,6,8,0,621.0,70.0,2.6,25.0,267.0,583.41,462.61
2016,10,6,8,15,662.5,75.0,2.6,25.5,320.0,647.5,507.58
2016,10,6,8,30,704.0,80.0,2.6,26.0,373.0,712.51,551.66
2016,10,6,8,45,740.5,81.5,2.65,26.5,424.5,765.01,585.75
2016,10,6,9,0,777.0,83.0,2.7,27.0,476.0,821.39,621.75
2016,10,6,9,15,797.5,86.0,2.7,27.5,522.5,863.8,647.07
2016,10,6,9,30,818.0,89.0,2.7,28.0,569.0,903.92,670.52
2016,10,6,9,45,504.5,199.0,2.7,28.5,502.0,742.35,556.22
2016,10,6,10,0,191.0,309.0,2.7,29.0,435.0,530.39,397.65
2016,10,6,10,15,196.5,322.5,2.7,29.0,457.5,549.41,411.53
2016,10,6,10,30,202.0,336.0,2.7,29.0,480.0,567.58,423.52
2016,10,6,10,45,318.5,317.5,2.7,29.5,555.0,677.85,501.87
2016,10,6,11,0,435.0,299.0,2.7,30.0,630.0,785.65,575.23
2016,10,6,11,15,419.5,319.5,2.75,30.0,645.0,784.88,572.75
2016,10,6,11,30,404.0,340.0,2.8,30.0,660.0,767.64,560.46
2016,10,6,11,45,308.5,370.5,2.85,30.5,617.0,697.53,509.22
2016,10,6,12,0,213.0,401.0,2.9,31.0,574.0,613.41,448.34
2016,10,6,12,15,270.5,389.5,2.9,31.0,609.0,658.6,481.08
2016,10,6,12,30,328.0,378.0,2.9,31.0,644.0,685.15,500.22
2016,10,6,12,45,372.0,358.0,2.95,31.5,656.5,687.13,501.68
2016,10,6,13,0,416.0,338.0,3.0,32.0,669.0,685.34,500.6
2016,10,6,13,15,657.5,215.5,2.95,32.0,726.5,749.59,549.38
2016,10,6,13,30,899.0,93.0,2.9,32.0,784.0,771.5,566.31
2016,10,6,13,45,582.0,218.0,2.9,32.0,660.0,631.77,465.92
2016,10,6,14,0,265.0,343.0,2.9,32.0,536.0,497.21,366.36
2016,10,6,14,15,566.5,215.0,2.9,32.0,603.5,549.38,407.46
2016,10,6,14,30,868.0,87.0,2.9,32.0,671.0,565.18,418.91
2016,10,6,14,45,842.0,90.0,2.9,32.0,629.5,505.08,372.26
2016,10,6,15,0,816.0,93.0,2.9,32.0,588.0,444.63,324.44
2016,10,6,15,15,797.5,90.0,2.9,31.5,543.5,383.55,275.34
2016,10,6,15,30,779.0,87.0,2.9,31.0,499.0,323.45,225.54
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,262.05,174.02
2016,10,6,16,0,718.0,82.0,2.9,31.0,399.0,203.7,125.82
2016,10,6,16,15,680.5,77.0,2.65,30.5,346.5,141.81,78.91
2016,10,6,16,30,643.0,72.0,2.4,30.0,294.0,87.92,46.41
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,49.34,36.08
2016,10,6,17,0,513.0,62.0,2.0,29.0,186.0,47.24,34.3
2016,10,6,17,15,423.5,51.5,1.85,28.0,136.0,40.33,28.3
2016,10,6,17,30,334.0,41.0,1.7,27.0,86.0,33.2,21.77
2016,10,6,17,45,189.5,25.5,1.55,26.5,48.5,20.03,7.83
2016,10,6,18,0,45.0,10.0,1.4,26.0,11.0,9.1,0.0
2016,10,6,18,15,22.5,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,137.5,16.5,0.5,22.5,30.5,105.22,0.0
2016,10,7,7,0,275.0,33.0,0.6,23.0,61.0,225.6,167.18
2016,10,7,7,15,378.0,44.0,0.75,23.5,109.0,315.91,247.12
2016,10,7,7,30,481.0,55.0,0.9,24.0,157.0,416.17,328.59
2016,10,7,7,45,354.5,87.5,1.1,24.5,174.5,385.03,305.45
2016,10,7,8,0,228.0,120.0,1.3,25.0,192.0,330.36,262.36
2016,10,7,8,15,474.0,97.0,1.55,25.0,281.5,517.78,409.85
2016,10,7,8,30,720.0,74.0,1.8,25.0,371.0,713.81,551.11
2016,10,7,8,45,752.0,76.0,2.05,25.5,421.5,767.88,586.22
2016,10,7,9,0,784.0,78.0,2.3,26.0,472.0,821.04,621.27
2016,10,7,9,15,392.0,75.0,2.5,26.5,272.0,477.36,372.9
2016,10,7,9,30,0.0,72.0,2.7,27.0,72.0,63.73,45.27
2016,10,7,9,45,13.5,162.5,2.95,27.5,171.5,162.66,123.67
2016,10,7,10,0,27.0,253.0,3.2,28.0,271.0,268.12,204.13
2016,10,7,10,15,28.5,265.0,3.4,28.0,285.0,298.31,226.27
2016,10,7,10,30,30.0,277.0,3.6,28.0,299.0,310.69,235.2
2016,10,7,10,45,451.5,188.0,3.8,28.5,529.0,683.42,519.17
2016,10,7,11,0,873.0,99.0,4.0,29.0,759.0,990.8,727.55
2016,10,7,11,15,495.5,242.5,4.2,29.0,619.0,777.8,579.19
2016,10,7,11,30,118.0,386.0,4.4,29.0,479.0,521.07,388.02
2016,10,7,11,45,97.0,383.0,4.6,29.0,460.0,475.34,355.64
2016,10,7,12,0,76.0,380.0,4.8,29.0,441.0,446.94,334.64
2016,10,7,12,15,449.5,259.5,4.95,29.0,621.0,702.89,529.78
2016,10,7,12,30,823.0,139.0,5.1,29.0,801.0,896.0,667.91
2016,10,7,12,45,814.0,142.0,5.25,29.0,792.0,862.66,644.96
2016,10,7,13,0,805.0,145.0,5.4,29.0,783.0,826.75,621.32
2016,10,7,13,15,800.0,144.0,5.45,28.5,767.0,787.71,596.02
2016,10,7,13,30,795.0,143.0,5.5,28.0,751.0,746.36,568.45
2016,10,7,13,45,784.5,142.5,5.55,28.0,726.5,699.53,534.13
2016,10,7,14,0,774.0,142.0,5.6,28.0,702.0,651.31,498.09
2016,10,7,14,15,447.5,228.5,5.55,27.5,549.5,489.31,374.81
2016,10,7,14,30,121.0,315.0,5.5,27.0,397.0,350.32,267.43
2016,10,7,14,45,219.0,286.5,5.5,27.0,423.0,362.5,277.06
2016,10,7,15,0,317.0,258.0,5.5,27.0,449.0,365.33,277.71
2016,10,7,15,15,489.5,192.0,5.4,26.5,461.0,351.86,263.65
2016,10,7,15,30,662.0,126.0,5.3,26.0,473.0,317.14,229.63
2016,10,7,15,45,630.5,120.5,5.25,25.5,424.5,259.31,180.59
2016,10,7,16,0,599.0,115.0,5.2,25.0,376.0,204.93,135.25
2016,10,7,16,15,557.5,107.0,5.1,24.5,325.0,150.99,93.86
2016,10,7,16,30,516.0,99.0,5.0,24.0,274.0,100.74,62.28
2016,10,7,16,45,465.5,87.0,4.9,23.5,223.5,63.8,49.49
2016,10,7,17,0,415.0,75.0,4.8,23.0,173.0,56.08,42.8
2016,10,7,17,15,329.5,60.5,4.6,22.5,125.5,46.03,33.82
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,35.62,24.2
2016,10,7,17,45,138.5,27.0,4.2,21.5,43.5,21.21,7.78
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,7.28,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,136.5,16.5,3.5,14.0,30.0,104.52,0.0
2016,10,8,7,0,273.0,33.0,3.6,14.0,60.0,224.59,172.95
2016,10,8,7,15,374.0,45.5,3.65,14.5,108.5,315.26,258.83
2016,10,8,7,30,475.0,58.0,3.7,15.0,157.0,415.83,345.92
2016,10,8,7,45,540.5,66.0,3.75,16.0,210.0,494.59,411.27
2016,10,8,8,0,606.0,74.0,3.8,17.0,263.0,577.43,475.82
2016,10,8,8,15,648.5,80.0,3.7,17.5,316.0,642.98,524.17
2016,10,8,8,30,691.0,86.0,3.6,18.0,369.0,709.51,571.38
2016,10,8,8,45,721.5,90.5,3.55,18.5,420.0,764.17,608.39
2016,10,8,9,0,752.0,95.0,3.5,19.0,471.0,813.1,640.28
2016,10,8,9,15,551.5,166.5,3.4,19.5,456.5,730.01,575.96
2016,10,8,9,30,351.0,238.0,3.3,20.0,442.0,617.17,485.47
2016,10,8,9,45,355.0,255.5,3.25,21.0,474.5,645.14,503.18
2016,10,8,10,0,359.0,273.0,3.2,22.0,507.0,671.45,518.56
2016,10,8,10,15,606.0,191.5,3.15,22.5,610.5,849.65,648.01
2016,10,8,10,30,853.0,110.0,3.1,23.0,714.0,997.52,744.23
2016,10,8,10,45,863.5,110.0,3.1,23.5,741.0,996.89,739.89
2016,10,8,11,0,874.0,110.0,3.1,24.0,768.0,1003.29,741.74
2016,10,8,11,15,879.5,111.0,3.0,24.5,786.5,1002.02,737.79
2016,10,8,11,30,885.0,112.0,2.9,25.0,805.0,996.89,731.55
2016,10,8,11,45,888.5,112.5,2.85,25.5,815.0,985.41,721.8
2016,10,8,12,0,892.0,113.0,2.8,26.0,825.0,970.13,709.81
2016,10,8,12,15,892.5,113.0,2.8,26.0,826.0,947.8,695.19
2016,10,8,12,30,893.0,113.0,2.8,26.0,827.0,921.94,678.36
2016,10,8,12,45,893.5,111.0,2.8,26.5,820.0,890.6,656.64
2016,10,8,13,0,894.0,109.0,2.8,27.0,813.0,856.0,632.8
2016,10,8,13,15,889.5,108.0,2.8,27.0,797.0,815.32,606.06
2016,10,8,13,30,885.0,107.0,2.8,27.0,781.0,772.02,577.36
2016,10,8,13,45,881.0,104.5,2.85,27.5,756.5,725.2,544.68
2016,10,8,14,0,877.0,102.0,2.9,28.0,732.0,676.13,508.34
2016,10,8,14,15,867.0,100.5,2.9,28.0,700.0,622.38,468.49
2016,10,8,14,30,857.0,99.0,2.9,28.0,668.0,567.42,426.61
2016,10,8,14,45,838.5,98.5,2.9,28.0,628.0,507.88,380.09
2016,10,8,15,0,820.0,98.0,2.9,28.0,588.0,448.23,332.07
2016,10,8,15,15,801.0,94.5,2.9,27.5,543.0,386.28,281.49
2016,10,8,15,30,782.0,91.0,2.9,27.0,498.0,325.38,230.29
2016,10,8,15,45,762.0,85.5,2.9,27.0,449.0,263.79,177.5
2016,10,8,16,0,742.0,80.0,2.9,27.0,400.0,204.0,127.05
2016,10,8,16,15,705.0,75.0,2.7,26.5,346.5,140.88,78.69
2016,10,8,16,30,668.0,70.0,2.5,26.0,293.0,85.6,45.5
2016,10,8,16,45,618.0,62.5,2.3,25.5,240.0,46.32,34.14
2016,10,8,17,0,568.0,55.0,2.1,25.0,187.0,41.97,30.39
2016,10,8,17,15,478.0,45.5,1.95,24.0,135.5,35.63,24.75
2016,10,8,17,30,388.0,36.0,1.8,23.0,84.0,29.11,18.59
2016,10,8,17,45,194.0,18.0,1.65,22.0,42.0,14.32,2.41
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.0,13.5,2.0,12.5,33.5,115.09,0.0
2016,10,9,7,0,410.0,27.0,2.2,13.0,67.0,287.16,220.31
2016,10,9,7,15,513.5,36.0,2.25,13.5,119.0,382.97,313.24
2016,10,9,7,30,617.0,45.0,2.3,14.0,171.0,488.05,403.21
2016,10,9,7,45,676.0,50.5,2.4,15.0,227.5,565.76,465.54
2016,10,9,8,0,735.0,56.0,2.5,16.0,284.0,646.53,526.19
2016,10,9,8,15,773.5,60.5,2.6,17.0,339.5,712.28,572.67
2016,10,9,8,30,812.0,65.0,2.7,18.0,395.0,778.31,617.49
2016,10,9,8,45,837.5,68.0,2.85,19.0,447.5,830.9,651.45
2016,10,9,9,0,863.0,71.0,3.0,20.0,500.0,873.14,677.31
2016,10,9,9,15,710.5,123.0,2.9,20.5,499.0,833.28,644.9
2016,10,9,9,30,558.0,175.0,2.8,21.0,498.0,756.76,587.32
2016,10,9,9,45,559.0,190.0,2.75,21.5,532.5,783.79,603.91
2016,10,9,10,0,560.0,205.0,2.7,22.0,567.0,808.11,617.5
2016,10,9,10,15,753.0,144.0,2.7,22.5,658.5,940.62,706.13
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,1046.63,772.34
2016,10,9,10,45,953.0,84.5,2.7,23.5,777.0,1055.48,774.33
2016,10,9,11,0,960.0,86.0,2.7,24.0,804.0,1060.2,774.79
2016,10,9,11,15,964.0,86.5,2.7,24.0,823.0,1056.6,771.61
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,1048.82,766.01
2016,10,9,11,45,967.5,89.5,2.75,24.5,851.0,1034.8,755.59
2016,10,9,12,0,967.0,92.0,2.8,25.0,860.0,1016.71,742.74
2016,10,9,12,15,967.0,92.0,2.85,25.0,861.0,992.43,727.42
2016,10,9,12,30,967.0,92.0,2.9,25.0,862.0,964.35,709.67
2016,10,9,12,45,965.0,91.5,2.95,25.0,854.0,930.34,687.98
2016,10,9,13,0,963.0,91.0,3.0,25.0,846.0,892.92,663.91
2016,10,9,13,15,959.0,90.5,3.05,25.0,829.0,850.7,636.42
2016,10,9,13,30,955.0,90.0,3.1,25.0,812.0,805.58,606.68
2016,10,9,13,45,947.5,89.5,3.15,25.0,786.5,755.33,573.02
2016,10,9,14,0,940.0,89.0,3.2,25.0,761.0,702.92,534.99
2016,10,9,14,15,931.0,87.5,3.2,25.0,727.5,646.74,492.83
2016,10,9,14,30,922.0,86.0,3.2,25.0,694.0,589.08,448.31
2016,10,9,14,45,907.5,85.0,3.2,25.0,653.5,528.0,399.8
2016,10,9,15,0,893.0,84.0,3.2,25.0,613.0,466.58,349.45
2016,10,9,15,15,875.5,81.0,3.05,24.5,566.5,402.2,295.72
2016,10,9,15,30,858.0,78.0,2.9,24.0,520.0,335.75,238.96
2016,10,9,15,45,830.5,75.5,2.75,23.5,468.0,270.44,182.62
2016,10,9,16,0,803.0,73.0,2.6,23.0,416.0,207.7,129.36
2016,10,9,16,15,766.5,68.5,2.3,22.0,361.0,145.06,81.01
2016,10,9,16,30,730.0,64.0,2.0,21.0,306.0,86.81,46.18
2016,10,9,16,45,671.5,58.5,1.75,20.5,249.0,47.66,36.07
2016,10,9,17,0,613.0,53.0,1.5,20.0,192.0,40.66,29.92
2016,10,9,17,15,518.5,44.0,1.5,19.5,139.0,34.62,24.37
