Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,30,424.0,35.0,1.5,19.0,86.0,28.45,18.3
2016,10,9,17,45,212.0,17.5,1.5,18.5,43.0,14.0,0.98
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.5,15.0,0.85,12.5,31.0,100.2,0.0
2016,10,10,7,0,345.0,30.0,0.8,13.0,62.0,262.2,197.78
2016,10,10,7,15,451.5,41.0,0.8,13.5,113.5,357.72,288.97
2016,10,10,7,30,558.0,52.0,0.8,14.0,165.0,463.68,377.27
2016,10,10,7,45,624.0,59.0,0.8,15.0,221.0,544.92,440.81
2016,10,10,8,0,690.0,66.0,0.8,16.0,277.0,630.19,502.26
2016,10,10,8,15,731.5,71.0,0.75,17.0,333.0,692.0,542.72
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,759.68,585.26
2016,10,10,8,45,803.0,80.0,0.65,19.0,442.0,816.18,618.04
2016,10,10,9,0,833.0,84.0,0.6,20.0,495.0,871.42,648.69
2016,10,10,9,15,853.5,87.0,0.7,20.5,543.5,914.99,674.93
2016,10,10,9,30,874.0,90.0,0.8,21.0,592.0,956.02,699.4
2016,10,10,9,45,890.0,92.0,0.9,22.0,634.5,978.68,710.67
2016,10,10,10,0,906.0,94.0,1.0,23.0,677.0,1007.83,726.24
2016,10,10,10,15,916.5,96.0,1.0,23.5,712.5,1028.1,735.53
2016,10,10,10,30,927.0,98.0,1.0,24.0,748.0,1044.59,742.65
2016,10,10,10,45,935.0,99.0,1.0,24.5,775.5,1053.49,745.28
2016,10,10,11,0,943.0,100.0,1.0,25.0,803.0,1058.36,745.71
2016,10,10,11,15,947.5,101.0,1.0,25.0,821.5,1055.65,743.21
2016,10,10,11,30,952.0,102.0,1.0,25.0,840.0,1048.81,738.49
2016,10,10,11,45,956.5,101.5,1.05,25.5,850.5,1036.2,730.05
2016,10,10,12,0,961.0,101.0,1.1,26.0,861.0,1019.5,719.3
2016,10,10,12,15,961.5,101.0,1.1,26.0,862.0,995.63,704.74
2016,10,10,12,30,962.0,101.0,1.1,26.0,863.0,967.96,687.95
2016,10,10,12,45,960.0,100.5,1.15,26.5,854.5,933.95,666.72
2016,10,10,13,0,958.0,100.0,1.2,27.0,846.0,896.55,643.29
2016,10,10,13,15,953.5,99.0,1.2,27.0,829.0,853.47,616.6
2016,10,10,13,30,949.0,98.0,1.2,27.0,812.0,807.57,587.86
2016,10,10,13,45,942.5,96.5,1.3,27.0,786.0,757.17,556.72
2016,10,10,14,0,936.0,95.0,1.4,27.0,760.0,704.57,521.08
2016,10,10,14,15,926.0,93.5,1.4,27.0,726.5,647.92,480.48
2016,10,10,14,30,916.0,92.0,1.4,27.0,693.0,589.92,437.59
2016,10,10,14,45,903.5,89.5,1.45,27.0,652.0,528.68,391.13
2016,10,10,15,0,891.0,87.0,1.5,27.0,611.0,466.93,342.46
2016,10,10,15,15,872.5,84.0,1.55,26.5,564.0,400.29,289.03
2016,10,10,15,30,854.0,81.0,1.6,26.0,517.0,335.83,235.39
2016,10,10,15,45,829.0,77.0,1.7,26.0,465.0,270.06,179.61
2016,10,10,16,0,804.0,73.0,1.8,26.0,413.0,206.6,126.53
2016,10,10,16,15,766.5,68.5,1.6,25.5,357.5,143.87,78.9
2016,10,10,16,30,729.0,64.0,1.4,25.0,302.0,85.66,44.95
2016,10,10,16,45,673.0,58.0,1.25,24.5,245.5,47.39,35.2
2016,10,10,17,0,617.0,52.0,1.1,24.0,189.0,40.0,28.81
2016,10,10,17,15,521.5,42.5,1.1,23.0,136.0,33.49,22.97
2016,10,10,17,30,426.0,33.0,1.1,22.0,83.0,26.8,16.54
2016,10,10,17,45,213.0,16.5,1.15,21.0,41.5,13.22,0.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.0,15.0,0.95,14.5,29.5,94.45,0.0
2016,10,11,7,0,322.0,30.0,0.9,15.0,59.0,249.5,184.97
2016,10,11,7,15,430.0,40.5,1.0,15.5,109.0,344.17,276.59
2016,10,11,7,30,538.0,51.0,1.1,16.0,159.0,449.34,364.91
2016,10,11,7,45,602.5,58.0,1.25,17.0,213.5,528.46,428.32
2016,10,11,8,0,667.0,65.0,1.4,18.0,268.0,611.56,490.18
2016,10,11,8,15,709.0,70.5,1.4,19.0,322.5,673.37,532.33
2016,10,11,8,30,751.0,76.0,1.4,20.0,377.0,741.14,576.84
2016,10,11,8,45,781.0,79.5,1.45,21.0,429.0,796.19,611.13
2016,10,11,9,0,811.0,83.0,1.5,22.0,481.0,850.04,643.63
2016,10,11,9,15,831.5,86.0,1.55,22.5,528.0,892.93,669.23
2016,10,11,9,30,852.0,89.0,1.6,23.0,575.0,933.38,692.92
2016,10,11,9,45,868.5,91.0,1.7,24.0,617.0,956.05,704.06
2016,10,11,10,0,885.0,93.0,1.8,25.0,659.0,985.31,719.6
2016,10,11,10,15,895.5,94.5,1.8,25.5,693.0,1004.7,728.78
2016,10,11,10,30,906.0,96.0,1.8,26.0,727.0,1020.42,735.79
2016,10,11,10,45,914.5,97.0,1.8,26.5,754.0,1029.74,738.9
2016,10,11,11,0,923.0,98.0,1.8,27.0,781.0,1035.11,739.75
2016,10,11,11,15,927.5,98.5,1.85,27.5,799.5,1031.94,736.16
2016,10,11,11,30,932.0,99.0,1.9,28.0,818.0,1024.74,730.31
2016,10,11,11,45,937.0,98.0,2.0,28.5,828.0,1012.34,722.01
2016,10,11,12,0,942.0,97.0,2.1,29.0,838.0,995.94,711.31
2016,10,11,12,15,942.0,97.0,2.1,29.0,838.5,972.08,696.27
2016,10,11,12,30,942.0,97.0,2.1,29.0,839.0,944.53,678.99
2016,10,11,12,45,940.5,96.0,2.15,29.0,831.0,911.07,658.42
2016,10,11,13,0,939.0,95.0,2.2,29.0,823.0,874.29,635.58
2016,10,11,13,15,934.5,94.0,2.25,29.0,806.0,832.0,608.92
2016,10,11,13,30,930.0,93.0,2.3,29.0,789.0,786.96,580.14
2016,10,11,13,45,924.5,91.5,2.35,29.5,764.0,738.17,547.18
2016,10,11,14,0,919.0,90.0,2.4,30.0,739.0,687.15,510.09
2016,10,11,14,15,909.0,88.5,2.4,30.0,705.5,631.45,469.46
2016,10,11,14,30,899.0,87.0,2.4,30.0,672.0,574.45,426.65
2016,10,11,14,45,879.5,87.0,2.4,30.0,631.0,513.2,379.38
2016,10,11,15,0,860.0,87.0,2.4,30.0,590.0,452.21,330.77
2016,10,11,15,15,841.0,84.5,2.35,29.5,543.5,387.8,278.64
2016,10,11,15,30,822.0,82.0,2.3,29.0,497.0,325.62,226.69
2016,10,11,15,45,795.5,78.0,2.3,29.0,446.5,261.55,172.55
2016,10,11,16,0,769.0,74.0,2.3,29.0,396.0,200.02,121.51
2016,10,11,16,15,731.0,69.5,2.0,28.0,342.0,139.59,76.38
2016,10,11,16,30,693.0,65.0,1.7,27.0,288.0,83.77,44.48
2016,10,11,16,45,635.5,58.5,1.45,26.5,233.0,43.7,31.75
2016,10,11,17,0,578.0,52.0,1.2,26.0,178.0,40.01,28.53
2016,10,11,17,15,481.5,42.5,1.2,25.0,126.5,33.53,22.74
2016,10,11,17,30,385.0,33.0,1.2,24.0,75.0,26.89,16.3
2016,10,11,17,45,192.5,16.5,1.25,23.0,37.5,13.3,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,126.5,16.0,1.8,19.0,27.0,78.06,0.0
2016,10,12,7,0,253.0,32.0,2.0,20.0,54.0,212.54,153.03
2016,10,12,7,15,363.5,44.0,2.2,20.5,102.0,307.5,244.48
2016,10,12,7,30,474.0,56.0,2.4,21.0,150.0,413.07,333.43
2016,10,12,7,45,551.0,62.5,2.6,22.0,204.5,497.85,402.02
2016,10,12,8,0,628.0,69.0,2.8,23.0,259.0,587.5,469.95
2016,10,12,8,15,671.5,75.0,2.9,23.5,312.0,654.34,518.2
2016,10,12,8,30,715.0,81.0,3.0,24.0,365.0,722.19,565.5
2016,10,12,8,45,752.0,83.0,3.2,24.5,417.0,775.07,601.13
2016,10,12,9,0,789.0,85.0,3.4,25.0,469.0,832.4,639.23
2016,10,12,9,15,809.5,88.0,3.45,25.5,515.5,874.64,665.26
2016,10,12,9,30,830.0,91.0,3.5,26.0,562.0,914.5,689.37
2016,10,12,9,45,847.0,92.5,3.55,26.5,603.0,946.45,707.86
2016,10,12,10,0,864.0,94.0,3.6,27.0,644.0,965.21,717.46
2016,10,12,10,15,874.5,96.0,3.6,27.5,678.0,984.89,727.5
2016,10,12,10,30,885.0,98.0,3.6,28.0,712.0,1000.97,735.2
2016,10,12,10,45,892.5,99.5,3.6,28.5,738.0,1009.74,738.23
2016,10,12,11,0,900.0,101.0,3.6,29.0,764.0,1014.65,738.94
2016,10,12,11,15,904.5,102.0,3.55,29.5,782.0,1012.1,734.64
2016,10,12,11,30,909.0,103.0,3.5,30.0,800.0,1005.61,728.03
2016,10,12,11,45,911.0,103.5,3.5,30.5,809.5,992.24,717.54
2016,10,12,12,0,913.0,104.0,3.5,31.0,819.0,975.04,704.79
2016,10,12,12,15,913.0,104.0,3.45,31.0,819.5,951.72,689.31
2016,10,12,12,30,913.0,104.0,3.4,31.0,820.0,924.83,671.62
2016,10,12,12,45,911.0,103.5,3.4,31.0,812.0,892.25,650.55
2016,10,12,13,0,909.0,103.0,3.4,31.0,804.0,856.49,627.33
2016,10,12,13,15,904.5,102.0,3.3,31.0,787.0,815.23,599.82
2016,10,12,13,30,900.0,101.0,3.2,31.0,770.0,771.33,570.42
2016,10,12,13,45,893.0,99.5,3.15,31.5,745.0,722.75,536.2
2016,10,12,14,0,886.0,98.0,3.1,32.0,720.0,672.18,498.64
2016,10,12,14,15,875.5,96.0,3.05,32.0,687.0,617.29,458.21
2016,10,12,14,30,865.0,94.0,3.0,32.0,654.0,561.25,415.82
2016,10,12,14,45,850.0,92.5,2.95,32.0,614.0,502.19,369.98
2016,10,12,15,0,835.0,91.0,2.9,32.0,574.0,442.69,322.42
2016,10,12,15,15,815.5,88.0,2.8,31.5,528.5,380.39,271.97
2016,10,12,15,30,796.0,85.0,2.7,31.0,483.0,319.18,221.02
2016,10,12,15,45,767.5,81.0,2.6,31.0,433.0,256.3,168.2
2016,10,12,16,0,739.0,77.0,2.5,31.0,383.0,196.24,118.85
2016,10,12,16,15,699.5,72.0,2.15,30.0,330.0,133.53,72.4
2016,10,12,16,30,660.0,67.0,1.8,29.0,277.0,78.88,41.46
2016,10,12,16,45,598.5,60.5,1.5,28.5,223.0,45.3,32.8
2016,10,12,17,0,537.0,54.0,1.2,28.0,169.0,41.72,29.67
2016,10,12,17,15,437.5,43.5,1.15,27.0,119.0,34.46,23.25
2016,10,12,17,30,338.0,33.0,1.1,26.0,69.0,26.98,16.03
2016,10,12,17,45,169.0,16.5,1.1,25.5,34.5,13.4,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,19.0,12.0,10.91,0.0
2016,10,13,7,0,0.0,24.0,1.9,19.0,24.0,22.0,10.61
2016,10,13,7,15,4.5,46.0,1.95,19.5,47.0,49.29,34.79
2016,10,13,7,30,9.0,68.0,2.0,20.0,70.0,75.21,57.02
2016,10,13,7,45,21.0,90.0,2.05,20.5,96.0,115.46,90.92
2016,10,13,8,0,33.0,112.0,2.1,21.0,122.0,148.5,118.3
2016,10,13,8,15,38.0,134.5,2.0,21.5,148.0,177.33,141.38
2016,10,13,8,30,43.0,157.0,1.9,22.0,174.0,206.23,163.92
2016,10,13,8,45,80.5,184.5,1.85,22.5,221.5,269.71,214.24
2016,10,13,9,0,118.0,212.0,1.8,23.0,269.0,351.55,276.9
2016,10,13,9,15,157.0,233.5,1.55,23.5,317.5,412.55,321.56
2016,10,13,9,30,196.0,255.0,1.3,24.0,366.0,474.67,365.39
2016,10,13,9,45,212.5,273.5,1.1,24.5,401.5,512.11,389.46
2016,10,13,10,0,229.0,292.0,0.9,25.0,437.0,549.06,412.45
2016,10,13,10,15,344.0,278.5,0.8,25.5,509.5,663.14,490.84
2016,10,13,10,30,459.0,265.0,0.7,26.0,582.0,777.73,564.65
2016,10,13,10,45,485.0,265.5,0.65,26.5,611.5,801.58,576.3
2016,10,13,11,0,511.0,266.0,0.6,27.0,641.0,823.01,587.39
2016,10,13,11,15,676.0,195.5,0.75,27.5,704.0,907.82,644.33
2016,10,13,11,30,841.0,125.0,0.9,28.0,767.0,973.02,684.42
2016,10,13,11,45,840.0,127.5,1.1,28.5,775.0,959.27,676.91
2016,10,13,12,0,839.0,130.0,1.3,29.0,783.0,941.93,667.9
2016,10,13,12,15,739.0,178.5,1.5,29.0,754.5,884.87,634.62
2016,10,13,12,30,639.0,227.0,1.7,29.0,726.0,821.46,595.2
2016,10,13,12,45,617.5,241.5,1.9,29.5,720.0,792.19,576.23
2016,10,13,13,0,596.0,256.0,2.1,30.0,714.0,758.88,553.84
2016,10,13,13,15,616.5,240.5,2.15,30.0,705.0,734.57,538.25
2016,10,13,13,30,637.0,225.0,2.2,30.0,696.0,704.2,518.18
2016,10,13,13,45,580.5,234.0,2.3,30.0,652.5,636.87,471.31
2016,10,13,14,0,524.0,243.0,2.4,30.0,609.0,576.01,428.11
2016,10,13,14,15,667.5,174.0,2.4,29.5,617.5,568.71,424.67
2016,10,13,14,30,811.0,105.0,2.4,29.0,626.0,541.86,405.28
2016,10,13,14,45,766.0,114.0,2.4,29.0,582.0,480.75,357.75
2016,10,13,15,0,721.0,123.0,2.4,29.0,538.0,420.89,310.26
2016,10,13,15,15,698.0,118.5,2.35,28.5,493.5,361.87,262.64
2016,10,13,15,30,675.0,114.0,2.3,28.0,449.0,304.62,215.22
2016,10,13,15,45,478.0,137.5,2.25,28.0,362.5,229.84,159.45
2016,10,13,16,0,281.0,161.0,2.2,28.0,276.0,180.15,126.38
2016,10,13,16,15,402.5,124.0,2.0,27.5,263.5,140.79,91.18
2016,10,13,16,30,524.0,87.0,1.8,27.0,251.0,88.58,53.44
2016,10,13,16,45,457.0,77.0,1.65,26.5,200.0,57.14,43.13
2016,10,13,17,0,390.0,67.0,1.5,26.0,149.0,50.6,37.43
2016,10,13,17,15,293.5,52.0,1.45,25.5,103.5,39.9,27.91
2016,10,13,17,30,197.0,37.0,1.4,25.0,58.0,28.86,17.37
2016,10,13,17,45,98.5,18.5,1.35,24.5,29.0,14.62,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,6.82,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,13.19,3.91
2016,10,14,7,15,0.0,30.0,1.1,20.5,30.0,26.45,15.95
2016,10,14,7,30,0.0,45.0,1.2,21.0,45.0,40.29,27.8
2016,10,14,7,45,0.0,61.5,1.35,21.5,61.5,56.39,41.36
2016,10,14,8,0,0.0,78.0,1.5,22.0,78.0,72.31,54.51
2016,10,14,8,15,0.0,71.5,1.6,22.5,71.5,63.71,47.25
2016,10,14,8,30,0.0,65.0,1.7,23.0,65.0,57.44,41.9
2016,10,14,8,45,0.0,41.5,1.8,23.5,41.5,36.61,24.59
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,15.86,7.41
2016,10,14,9,15,112.0,134.5,1.9,24.5,197.5,250.7,199.14
2016,10,14,9,30,224.0,251.0,1.9,25.0,377.0,496.29,384.03
2016,10,14,9,45,230.5,268.5,1.95,25.5,406.0,523.48,400.57
2016,10,14,10,0,237.0,286.0,2.0,26.0,435.0,549.81,417.7
2016,10,14,10,15,171.0,305.0,2.0,26.5,415.5,505.76,382.17
2016,10,14,10,30,105.0,324.0,2.0,27.0,396.0,441.24,332.39
2016,10,14,10,45,190.5,334.0,2.0,27.5,470.5,551.68,412.84
2016,10,14,11,0,276.0,344.0,2.0,28.0,545.0,660.62,488.28
2016,10,14,11,15,299.0,347.5,1.95,28.0,570.5,680.48,500.67
2016,10,14,11,30,322.0,351.0,1.9,28.0,596.0,698.48,512.43
2016,10,14,11,45,590.0,233.5,1.9,28.5,688.5,838.98,611.97
2016,10,14,12,0,858.0,116.0,1.9,29.0,781.0,933.97,672.0
2016,10,14,12,15,858.5,116.0,1.9,29.0,782.0,912.16,656.94
2016,10,14,12,30,859.0,116.0,1.9,29.0,783.0,886.98,640.97
2016,10,14,12,45,859.0,114.5,1.9,29.0,775.5,856.57,621.63
2016,10,14,13,0,859.0,113.0,1.9,29.0,768.0,823.05,600.25
2016,10,14,13,15,854.5,112.0,1.9,29.0,752.0,783.58,574.82
2016,10,14,13,30,850.0,111.0,1.9,29.0,736.0,741.63,547.57
2016,10,14,13,45,843.5,109.0,1.9,29.0,711.5,698.38,517.89
2016,10,14,14,0,837.0,107.0,1.9,29.0,687.0,649.02,482.71
2016,10,14,14,15,826.0,105.0,1.9,29.0,655.5,595.37,443.55
2016,10,14,14,30,815.0,103.0,1.9,29.0,624.0,540.78,402.55
2016,10,14,14,45,800.5,100.5,1.9,29.0,585.0,483.39,358.19
2016,10,14,15,0,786.0,98.0,1.9,29.0,546.0,426.0,312.38
2016,10,14,15,15,765.0,94.5,1.9,29.0,502.0,365.64,263.07
2016,10,14,15,30,744.0,91.0,1.9,29.0,458.0,306.66,213.65
2016,10,14,15,45,713.5,87.0,1.95,29.0,409.0,243.56,161.07
2016,10,14,16,0,683.0,83.0,2.0,29.0,360.0,186.25,114.11
2016,10,14,16,15,641.0,77.5,1.85,28.5,308.0,129.83,72.51
2016,10,14,16,30,599.0,72.0,1.7,28.0,256.0,78.58,43.72
2016,10,14,16,45,535.0,64.0,1.55,27.5,204.5,48.24,35.42
2016,10,14,17,0,471.0,56.0,1.4,27.0,153.0,43.59,31.33
2016,10,14,17,15,367.5,44.5,1.3,26.0,106.0,35.55,24.16
2016,10,14,17,30,264.0,33.0,1.2,25.0,59.0,27.25,15.83
2016,10,14,17,45,132.0,16.5,1.1,24.5,29.5,15.01,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,96.0,15.0,2.95,19.5,22.5,61.85,0.0
2016,10,15,7,0,192.0,30.0,3.1,20.0,45.0,175.94,119.37
2016,10,15,7,15,304.0,43.5,3.25,20.5,90.5,269.37,213.96
2016,10,15,7,30,416.0,57.0,3.4,21.0,136.0,375.69,304.57
2016,10,15,7,45,491.0,65.0,3.6,21.5,187.5,458.32,373.35
2016,10,15,8,0,566.0,73.0,3.8,22.0,239.0,545.68,442.6
2016,10,15,8,15,612.5,79.5,3.95,22.5,291.0,612.94,492.84
2016,10,15,8,30,659.0,86.0,4.1,23.0,343.0,681.51,542.35
2016,10,15,8,45,436.0,146.0,4.35,24.0,325.5,577.05,459.1
2016,10,15,9,0,213.0,206.0,4.6,25.0,308.0,429.16,339.6
2016,10,15,9,15,169.5,229.5,4.6,25.5,316.0,419.67,329.7
2016,10,15,9,30,126.0,253.0,4.6,26.0,324.0,407.13,317.04
2016,10,15,9,45,200.0,267.5,4.65,27.0,389.0,493.31,381.79
2016,10,15,10,0,274.0,282.0,4.7,28.0,454.0,599.74,458.67
2016,10,15,10,15,553.5,196.0,4.65,28.0,566.5,791.94,602.04
2016,10,15,10,30,833.0,110.0,4.6,28.0,679.0,971.25,723.17
2016,10,15,10,45,529.5,230.0,4.6,28.5,596.5,805.36,604.36
2016,10,15,11,0,226.0,350.0,4.6,29.0,514.0,600.31,450.36
2016,10,15,11,15,544.5,232.0,4.6,29.5,640.0,810.24,606.19
2016,10,15,11,30,863.0,114.0,4.6,30.0,766.0,969.51,712.77
2016,10,15,11,45,871.5,111.0,4.6,30.5,776.5,958.93,702.82
2016,10,15,12,0,880.0,108.0,4.6,31.0,787.0,944.56,691.67
2016,10,15,12,15,561.5,242.5,4.55,31.0,676.0,782.66,579.62
2016,10,15,12,30,243.0,377.0,4.5,31.0,565.0,594.85,440.76
2016,10,15,12,45,563.0,240.5,4.5,31.0,669.5,739.57,551.07
2016,10,15,13,0,883.0,104.0,4.5,31.0,774.0,831.99,617.22
2016,10,15,13,15,878.5,103.0,4.5,31.0,757.0,791.71,589.48
2016,10,15,13,30,874.0,102.0,4.5,31.0,740.0,748.88,560.59
2016,10,15,13,45,869.0,99.5,4.5,31.5,716.0,701.87,526.57
2016,10,15,14,0,864.0,97.0,4.5,32.0,692.0,652.79,489.49
2016,10,15,14,15,853.0,95.0,4.45,32.0,659.5,598.8,448.9
2016,10,15,14,30,842.0,93.0,4.4,32.0,627.0,543.79,406.48
2016,10,15,14,45,822.5,92.5,4.4,32.0,587.0,485.02,360.18
2016,10,15,15,0,803.0,92.0,4.4,32.0,547.0,426.31,312.62
2016,10,15,15,15,782.0,89.0,4.3,31.5,502.0,365.53,262.77
2016,10,15,15,30,761.0,86.0,4.2,31.0,457.0,306.09,212.81
2016,10,15,15,45,730.5,82.0,4.15,31.0,408.0,245.15,161.35
2016,10,15,16,0,700.0,78.0,4.1,31.0,359.0,183.99,111.21
2016,10,15,16,15,657.5,73.0,3.75,30.5,307.0,127.01,69.34
2016,10,15,16,30,615.0,68.0,3.4,30.0,255.0,75.22,40.72
2016,10,15,16,45,550.5,60.5,3.1,29.5,203.0,45.59,32.87
2016,10,15,17,0,486.0,53.0,2.8,29.0,151.0,41.22,29.02
2016,10,15,17,15,379.0,42.0,2.55,28.0,103.5,33.51,22.17
2016,10,15,17,30,272.0,31.0,2.3,27.0,56.0,25.56,14.0
2016,10,15,17,45,136.0,15.5,2.05,26.5,28.0,14.1,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,83.0,15.5,3.9,21.5,22.0,55.78,0.0
2016,10,16,7,0,166.0,31.0,4.0,22.0,44.0,162.51,106.07
2016,10,16,7,15,281.0,45.5,4.2,22.5,89.0,258.96,203.92
2016,10,16,7,30,396.0,60.0,4.4,23.0,134.0,364.04,293.58
2016,10,16,7,45,481.5,67.5,4.65,23.5,187.0,454.29,368.67
2016,10,16,8,0,567.0,75.0,4.9,24.0,240.0,548.62,443.93
2016,10,16,8,15,615.0,82.0,5.0,24.5,292.5,617.75,495.75
2016,10,16,8,30,663.0,89.0,5.1,25.0,345.0,688.25,546.85
2016,10,16,8,45,708.0,90.0,5.25,25.5,397.0,749.33,589.68
2016,10,16,9,0,753.0,91.0,5.4,26.0,449.0,805.34,627.89
2016,10,16,9,15,776.0,94.5,5.35,26.5,495.0,849.29,655.75
2016,10,16,9,30,799.0,98.0,5.3,27.0,541.0,891.05,681.58
2016,10,16,9,45,824.5,96.5,5.3,28.0,583.0,926.59,701.56
2016,10,16,10,0,850.0,95.0,5.3,29.0,625.0,959.32,719.32
2016,10,16,10,15,861.5,97.0,5.2,29.0,658.5,969.4,723.81
2016,10,16,10,30,873.0,99.0,5.1,29.0,692.0,986.08,733.01
2016,10,16,10,45,886.0,98.0,5.1,29.5,719.0,997.06,737.64
2016,10,16,11,0,899.0,97.0,5.1,30.0,746.0,1004.27,739.92
2016,10,16,11,15,903.5,97.5,5.05,30.5,763.5,1001.0,735.02
2016,10,16,11,30,908.0,98.0,5.0,31.0,781.0,993.83,727.78
2016,10,16,11,45,915.0,96.0,5.0,31.5,791.5,982.33,718.29
2016,10,16,12,0,922.0,94.0,5.0,32.0,802.0,966.91,706.39
2016,10,16,12,15,922.0,94.0,4.95,32.0,802.5,943.4,690.41
2016,10,16,12,30,922.0,94.0,4.9,32.0,803.0,916.3,672.16
2016,10,16,12,45,920.5,93.5,4.85,32.5,794.5,883.93,649.09
2016,10,16,13,0,919.0,93.0,4.8,33.0,786.0,848.32,623.96
2016,10,16,13,15,914.5,92.5,4.7,33.0,769.0,807.31,596.18
2016,10,16,13,30,910.0,92.0,4.6,33.0,752.0,763.63,566.64
2016,10,16,13,45,902.5,90.5,4.6,33.0,727.0,714.41,532.79
2016,10,16,14,0,895.0,89.0,4.6,33.0,702.0,663.23,495.38
2016,10,16,14,15,884.5,87.5,4.55,32.5,669.0,608.59,455.34
2016,10,16,14,30,874.0,86.0,4.5,32.0,636.0,552.77,413.15
2016,10,16,14,45,860.5,83.5,4.45,32.0,596.5,493.68,366.4
2016,10,16,15,0,847.0,81.0,4.4,32.0,557.0,434.31,318.04
2016,10,16,15,15,827.5,78.5,4.25,31.5,511.5,370.89,265.88
2016,10,16,15,30,808.0,76.0,4.1,31.0,466.0,309.78,214.24
2016,10,16,15,45,779.0,72.5,4.0,31.0,416.0,246.9,160.88
2016,10,16,16,0,750.0,69.0,3.9,31.0,366.0,186.87,111.36
2016,10,16,16,15,709.5,64.5,3.5,30.5,313.0,127.91,68.08
2016,10,16,16,30,669.0,60.0,3.1,30.0,260.0,73.88,38.82
2016,10,16,16,45,604.5,53.5,2.75,29.5,207.0,40.28,28.39
2016,10,16,17,0,540.0,47.0,2.4,29.0,154.0,36.43,24.98
2016,10,16,17,15,431.0,37.5,2.2,28.0,105.5,29.78,19.03
2016,10,16,17,30,322.0,28.0,2.0,27.0,57.0,22.98,11.66
2016,10,16,17,45,161.0,14.0,1.85,26.0,28.5,12.73,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,75.5,15.0,3.6,21.5,21.0,51.55,0.0
2016,10,17,7,0,151.0,30.0,3.8,22.0,42.0,151.8,95.39
2016,10,17,7,15,265.0,45.5,4.05,22.5,86.5,249.68,196.06
2016,10,17,7,30,379.0,61.0,4.3,23.0,131.0,354.53,285.57
2016,10,17,7,45,468.0,68.5,4.6,23.5,183.5,445.66,361.57
2016,10,17,8,0,557.0,76.0,4.9,24.0,236.0,542.07,438.87
2016,10,17,8,15,605.0,83.0,5.0,24.5,288.0,610.78,490.51
2016,10,17,8,30,653.0,90.0,5.1,25.0,340.0,680.85,541.43
2016,10,17,8,45,702.5,90.0,5.2,26.0,392.5,744.13,584.63
2016,10,17,9,0,752.0,90.0,5.3,27.0,445.0,802.6,623.1
2016,10,17,9,15,775.0,93.5,5.3,27.5,490.5,846.43,650.99
2016,10,17,9,30,798.0,97.0,5.3,28.0,536.0,888.09,676.93
2016,10,17,9,45,823.5,95.5,5.35,28.5,578.0,923.5,698.5
2016,10,17,10,0,849.0,94.0,5.4,29.0,620.0,956.12,717.99
2016,10,17,10,15,860.5,96.0,5.35,29.0,653.5,966.18,722.85
2016,10,17,10,30,872.0,98.0,5.3,29.0,687.0,982.8,732.43
2016,10,17,10,45,884.0,97.5,5.3,29.5,713.5,993.31,736.8
2016,10,17,11,0,896.0,97.0,5.3,30.0,740.0,1000.07,738.8
2016,10,17,11,15,901.0,97.5,5.25,30.5,758.0,997.25,734.22
2016,10,17,11,30,906.0,98.0,5.2,31.0,776.0,990.55,727.29
2016,10,17,11,45,908.5,98.5,5.2,31.5,785.5,977.57,716.77
2016,10,17,12,0,911.0,99.0,5.2,32.0,795.0,960.78,703.92
2016,10,17,12,15,911.5,99.0,5.15,32.0,795.5,937.89,688.29
2016,10,17,12,30,912.0,99.0,5.1,32.0,796.0,911.42,670.39
2016,10,17,12,45,910.5,98.5,5.05,32.5,787.5,879.28,647.38
2016,10,17,13,0,909.0,98.0,5.0,33.0,779.0,843.95,622.33
2016,10,17,13,15,904.5,97.0,4.95,33.0,762.0,802.74,594.57
2016,10,17,13,30,900.0,96.0,4.9,33.0,745.0,758.91,564.9
2016,10,17,13,45,893.0,94.5,4.85,33.0,720.0,710.45,530.96
2016,10,17,14,0,886.0,93.0,4.8,33.0,695.0,660.02,493.75
2016,10,17,14,15,875.5,91.5,4.7,33.0,662.5,605.8,452.76
2016,10,17,14,30,865.0,90.0,4.6,33.0,630.0,550.44,409.91
2016,10,17,14,45,848.0,88.5,4.55,33.0,590.0,490.74,362.88
2016,10,17,15,0,831.0,87.0,4.5,33.0,550.0,430.83,314.36
2016,10,17,15,15,810.5,84.0,4.4,32.5,504.5,368.76,263.51
2016,10,17,15,30,790.0,81.0,4.3,32.0,459.0,307.92,212.42
2016,10,17,15,45,760.5,77.0,4.2,32.0,409.5,245.61,159.85
2016,10,17,16,0,731.0,73.0,4.1,32.0,360.0,186.26,111.21
2016,10,17,16,15,689.0,68.0,3.7,31.0,307.0,124.49,66.18
2016,10,17,16,30,647.0,63.0,3.3,30.0,254.0,70.92,37.35
2016,10,17,16,45,582.0,56.0,2.95,29.5,201.5,42.36,30.13
2016,10,17,17,0,517.0,49.0,2.6,29.0,149.0,38.21,26.44
2016,10,17,17,15,406.0,38.5,2.4,28.0,101.0,30.77,19.78
2016,10,17,17,30,295.0,28.0,2.2,27.0,53.0,23.11,11.29
2016,10,17,17,45,147.5,14.0,2.05,26.0,26.5,12.73,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,9.55,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,19.09,6.42
2016,10,18,7,15,10.5,43.0,3.95,23.5,45.0,50.96,35.26
2016,10,18,7,30,21.0,65.0,4.2,24.0,69.0,89.24,67.55
2016,10,18,7,45,35.0,88.0,4.5,24.5,97.0,125.32,97.88
2016,10,18,8,0,49.0,111.0,4.8,25.0,125.0,161.86,128.05
2016,10,18,8,15,55.5,134.0,4.8,25.5,153.0,193.14,153.08
2016,10,18,8,30,62.0,157.0,4.8,26.0,181.0,224.51,177.58
2016,10,18,8,45,69.5,178.5,4.85,26.5,208.5,254.8,200.79
2016,10,18,9,0,77.0,200.0,4.9,27.0,236.0,285.27,223.71
2016,10,18,9,15,187.0,216.5,4.85,27.5,316.5,420.06,329.17
2016,10,18,9,30,297.0,233.0,4.8,28.0,397.0,561.16,434.92
2016,10,18,9,45,424.0,215.0,4.8,28.5,467.0,680.68,522.31
2016,10,18,10,0,551.0,197.0,4.8,29.0,537.0,786.2,597.3
2016,10,18,10,15,529.0,218.0,4.7,29.0,558.5,791.79,597.96
2016,10,18,10,30,507.0,239.0,4.6,29.0,580.0,794.03,596.92
2016,10,18,10,45,519.0,242.0,4.55,29.5,602.0,806.72,603.52
2016,10,18,11,0,531.0,245.0,4.5,30.0,624.0,816.89,608.4
2016,10,18,11,15,450.5,287.5,4.4,30.5,615.0,776.92,576.05
2016,10,18,11,30,370.0,330.0,4.3,31.0,606.0,720.88,533.32
2016,10,18,11,45,635.0,215.5,4.25,31.5,695.0,859.98,634.05
2016,10,18,12,0,900.0,101.0,4.2,32.0,784.0,951.37,692.59
2016,10,18,12,15,742.0,180.0,4.1,32.0,743.5,883.76,646.51
2016,10,18,12,30,584.0,259.0,4.0,32.0,703.0,796.93,585.17
2016,10,18,12,45,594.0,251.5,3.95,32.0,699.0,774.49,570.26
2016,10,18,13,0,604.0,244.0,3.9,32.0,695.0,749.3,552.95
2016,10,18,13,15,640.0,222.5,3.8,32.0,690.5,731.33,540.78
2016,10,18,13,30,676.0,201.0,3.7,32.0,686.0,705.35,522.82
2016,10,18,13,45,527.0,244.5,3.6,32.0,615.0,606.41,450.6
2016,10,18,14,0,378.0,288.0,3.5,32.0,544.0,515.66,383.65
2016,10,18,14,15,221.5,281.0,3.4,32.0,429.5,389.07,290.49
2016,10,18,14,30,65.0,274.0,3.3,32.0,315.0,280.52,209.31
2016,10,18,14,45,64.5,256.0,3.25,32.0,294.5,257.88,192.74
2016,10,18,15,0,64.0,238.0,3.2,32.0,274.0,235.49,175.94
2016,10,18,15,15,180.5,216.0,3.0,31.5,304.5,252.56,187.25
2016,10,18,15,30,297.0,194.0,2.8,31.0,335.0,254.06,184.49
2016,10,18,15,45,286.0,174.0,2.65,31.0,298.0,212.25,150.83
2016,10,18,16,0,275.0,154.0,2.5,31.0,261.0,171.93,118.91
2016,10,18,16,15,262.0,132.0,2.15,30.0,222.0,131.5,88.96
2016,10,18,16,30,249.0,110.0,1.8,29.0,183.0,93.11,64.1
2016,10,18,16,45,220.5,89.5,1.5,28.5,144.0,68.08,51.83
2016,10,18,17,0,192.0,69.0,1.2,28.0,105.0,53.47,39.28
2016,10,18,17,15,141.0,49.0,1.2,27.5,70.5,38.64,26.25
2016,10,18,17,30,90.0,29.0,1.2,27.0,36.0,23.36,10.88
2016,10,18,17,45,45.0,14.5,1.2,26.5,18.0,13.19,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,74.0,13.5,2.05,22.5,19.0,49.41,0.0
2016,10,19,7,0,148.0,27.0,2.2,23.0,38.0,143.68,81.1
2016,10,19,7,15,264.0,41.5,2.4,23.0,81.0,243.68,189.53
2016,10,19,7,30,380.0,56.0,2.6,23.0,124.0,348.34,278.89
2016,10,19,7,45,466.5,63.5,2.85,23.5,175.0,438.6,353.38
2016,10,19,8,0,553.0,71.0,3.1,24.0,226.0,532.53,427.57
2016,10,19,8,15,339.0,114.0,3.3,24.5,215.5,433.83,348.15
2016,10,19,8,30,125.0,157.0,3.5,25.0,205.0,291.7,232.15
2016,10,19,8,45,226.0,170.5,3.7,25.5,270.5,410.71,326.45
2016,10,19,9,0,327.0,184.0,3.9,26.0,336.0,519.96,409.76
2016,10,19,9,15,325.5,205.5,3.95,26.5,369.5,550.32,429.64
2016,10,19,9,30,324.0,227.0,4.0,27.0,403.0,578.98,448.27
2016,10,19,9,45,260.5,256.0,4.05,27.5,404.5,556.06,427.39
2016,10,19,10,0,197.0,285.0,4.1,28.0,406.0,510.94,390.85
2016,10,19,10,15,139.0,296.0,4.1,28.0,383.5,465.08,354.67
2016,10,19,10,30,81.0,307.0,4.1,28.0,361.0,399.44,303.78
2016,10,19,10,45,234.0,306.5,4.1,28.5,471.0,563.32,427.44
2016,10,19,11,0,387.0,306.0,4.1,29.0,581.0,725.93,543.87
2016,10,19,11,15,376.0,317.5,4.1,29.0,590.5,721.21,538.55
2016,10,19,11,30,365.0,329.0,4.1,29.0,600.0,714.73,533.04
2016,10,19,11,45,430.5,307.0,4.1,29.5,630.0,756.8,562.3
2016,10,19,12,0,496.0,285.0,4.1,30.0,660.0,781.34,579.14
2016,10,19,12,15,331.5,329.5,4.05,30.0,580.5,649.62,483.32
2016,10,19,12,30,167.0,374.0,4.0,30.0,501.0,525.39,391.22
2016,10,19,12,45,330.0,326.5,4.0,30.0,573.0,615.93,460.35
2016,10,19,13,0,493.0,279.0,4.0,30.0,645.0,693.7,517.82
2016,10,19,13,15,448.5,290.5,3.95,30.0,617.5,646.04,482.61
2016,10,19,13,30,404.0,302.0,3.9,30.0,590.0,592.27,443.57
2016,10,19,13,45,454.0,271.0,3.9,30.0,584.5,580.97,436.25
2016,10,19,14,0,504.0,240.0,3.9,30.0,579.0,556.54,418.9
2016,10,19,14,15,473.0,239.5,3.85,29.5,545.0,507.28,382.64
2016,10,19,14,30,442.0,239.0,3.8,29.0,511.0,459.96,347.22
2016,10,19,14,45,462.5,215.5,3.75,29.0,484.0,419.06,315.32
2016,10,19,15,0,483.0,192.0,3.7,29.0,457.0,375.4,280.21
2016,10,19,15,15,471.5,177.5,3.55,29.0,418.0,325.44,239.53
