Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,30,460.0,163.0,3.4,29.0,379.0,276.45,198.99
2016,10,19,15,45,444.0,146.0,3.25,29.0,336.5,225.51,156.94
2016,10,19,16,0,428.0,129.0,3.1,29.0,294.0,176.49,117.27
2016,10,19,16,15,399.5,113.0,2.8,28.5,249.0,129.07,82.25
2016,10,19,16,30,371.0,97.0,2.5,28.0,204.0,85.39,55.84
2016,10,19,16,45,325.0,80.5,2.2,27.5,160.0,59.8,45.09
2016,10,19,17,0,279.0,64.0,1.9,27.0,116.0,48.49,35.25
2016,10,19,17,15,197.5,46.5,1.8,26.5,77.0,35.84,23.97
2016,10,19,17,30,116.0,29.0,1.7,26.0,38.0,23.35,10.16
2016,10,19,17,45,58.0,14.5,1.6,25.5,19.0,13.19,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.5,13.5,3.8,21.0,15.5,26.58,0.0
2016,10,20,7,0,57.0,27.0,4.2,21.0,31.0,73.81,36.49
2016,10,20,7,15,148.5,48.0,4.5,21.0,71.5,172.81,134.36
2016,10,20,7,30,240.0,69.0,4.8,21.0,112.0,263.56,213.37
2016,10,20,7,45,268.5,83.5,5.1,21.5,146.0,308.15,252.43
2016,10,20,8,0,297.0,98.0,5.4,22.0,180.0,355.5,292.17
2016,10,20,8,15,254.5,125.0,5.7,22.0,205.5,366.37,300.2
2016,10,20,8,30,212.0,152.0,6.0,22.0,231.0,372.29,303.51
2016,10,20,8,45,188.0,176.5,6.3,22.5,254.0,370.06,300.04
2016,10,20,9,0,164.0,201.0,6.6,23.0,277.0,380.89,306.48
2016,10,20,9,15,164.0,225.0,6.7,23.0,307.5,410.65,328.77
2016,10,20,9,30,164.0,249.0,6.8,23.0,338.0,439.47,350.07
2016,10,20,9,45,83.5,213.0,6.9,23.5,258.5,299.73,237.49
2016,10,20,10,0,3.0,177.0,7.0,24.0,179.0,167.59,129.23
2016,10,20,10,15,22.0,227.5,7.0,24.0,242.5,237.08,184.69
2016,10,20,10,30,41.0,278.0,7.0,24.0,306.0,326.72,254.7
2016,10,20,10,45,103.0,311.0,7.0,24.5,383.5,422.18,329.15
2016,10,20,11,0,165.0,344.0,7.0,25.0,461.0,534.48,414.24
2016,10,20,11,15,175.5,352.5,6.95,25.0,479.5,548.74,424.31
2016,10,20,11,30,186.0,361.0,6.9,25.0,498.0,561.91,433.82
2016,10,20,11,45,405.5,299.5,6.9,25.5,602.5,725.06,559.11
2016,10,20,12,0,625.0,238.0,6.9,26.0,707.0,854.65,656.04
2016,10,20,12,15,395.0,304.5,6.9,26.0,601.0,679.9,523.34
2016,10,20,12,30,165.0,371.0,6.9,26.0,495.0,520.63,399.43
2016,10,20,12,45,514.0,243.5,6.9,26.5,624.0,697.75,539.13
2016,10,20,13,0,863.0,116.0,6.9,27.0,753.0,827.25,635.76
2016,10,20,13,15,858.5,115.0,6.9,27.0,736.5,786.75,606.51
2016,10,20,13,30,854.0,114.0,6.9,27.0,720.0,743.78,575.96
2016,10,20,13,45,851.0,110.5,6.9,27.0,696.0,697.02,540.58
2016,10,20,14,0,848.0,107.0,6.9,27.0,672.0,648.11,502.84
2016,10,20,14,15,837.5,104.5,6.85,26.5,640.0,593.91,461.01
2016,10,20,14,30,827.0,102.0,6.8,26.0,608.0,538.73,417.23
2016,10,20,14,45,810.0,100.0,6.8,26.0,569.0,480.27,368.93
2016,10,20,15,0,793.0,98.0,6.8,26.0,530.0,422.08,319.61
2016,10,20,15,15,772.0,94.5,6.7,25.5,486.0,361.68,267.96
2016,10,20,15,30,751.0,91.0,6.6,25.0,442.0,302.66,216.45
2016,10,20,15,45,728.5,84.5,6.5,25.0,394.0,239.28,161.11
2016,10,20,16,0,706.0,78.0,6.4,25.0,346.0,180.69,111.37
2016,10,20,16,15,663.0,72.0,6.1,24.5,294.0,122.9,68.31
2016,10,20,16,30,620.0,66.0,5.8,24.0,242.0,70.39,39.67
2016,10,20,16,45,561.0,57.0,5.5,23.5,190.5,43.58,31.95
2016,10,20,17,0,502.0,48.0,5.2,23.0,139.0,37.79,26.7
2016,10,20,17,15,387.0,36.5,4.85,22.5,92.0,29.4,18.94
2016,10,20,17,30,272.0,25.0,4.5,22.0,45.0,20.71,7.69
2016,10,20,17,45,136.0,12.5,4.2,21.5,22.5,11.37,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,10.5,2.4,11.5,22.5,99.34,0.0
2016,10,21,7,0,358.0,21.0,2.6,12.0,45.0,243.85,125.48
2016,10,21,7,15,481.5,30.5,2.8,12.5,94.5,356.29,287.38
2016,10,21,7,30,605.0,40.0,3.0,13.0,144.0,472.16,390.53
2016,10,21,7,45,673.5,45.5,3.2,14.0,199.5,555.01,459.9
2016,10,21,8,0,742.0,51.0,3.4,15.0,255.0,641.53,527.66
2016,10,21,8,15,783.5,55.5,3.45,15.5,310.5,708.76,577.88
2016,10,21,8,30,825.0,60.0,3.5,16.0,366.0,776.42,626.34
2016,10,21,8,45,854.0,62.5,3.6,17.0,418.0,822.25,656.1
2016,10,21,9,0,883.0,65.0,3.7,18.0,470.0,874.66,689.82
2016,10,21,9,15,902.0,67.5,3.6,18.5,517.5,916.27,715.13
2016,10,21,9,30,921.0,70.0,3.5,19.0,565.0,955.26,738.09
2016,10,21,9,45,935.5,71.5,3.4,19.5,606.5,985.72,754.75
2016,10,21,10,0,950.0,73.0,3.3,20.0,648.0,1012.81,768.96
2016,10,21,10,15,959.5,74.5,3.2,20.0,682.0,1031.42,778.84
2016,10,21,10,30,969.0,76.0,3.1,20.0,716.0,1046.11,786.2
2016,10,21,10,45,976.0,77.0,3.05,20.5,742.5,1053.69,787.92
2016,10,21,11,0,983.0,78.0,3.0,21.0,769.0,1057.11,787.1
2016,10,21,11,15,987.0,78.5,2.9,21.0,786.5,1052.8,782.44
2016,10,21,11,30,991.0,79.0,2.8,21.0,804.0,1044.28,775.27
2016,10,21,11,45,992.0,80.0,2.75,21.5,813.0,1029.31,763.09
2016,10,21,12,0,993.0,81.0,2.7,22.0,822.0,1010.25,748.49
2016,10,21,12,15,992.5,81.0,2.65,22.0,822.0,984.71,731.25
2016,10,21,12,30,992.0,81.0,2.6,22.0,822.0,955.36,711.62
2016,10,21,12,45,989.5,80.5,2.6,22.5,813.0,920.11,687.21
2016,10,21,13,0,987.0,80.0,2.6,23.0,804.0,881.47,660.55
2016,10,21,13,15,983.0,79.5,2.55,23.0,786.0,838.45,631.74
2016,10,21,13,30,979.0,79.0,2.5,23.0,768.0,792.52,600.76
2016,10,21,13,45,971.5,78.0,2.45,23.5,742.0,741.0,564.06
2016,10,21,14,0,964.0,77.0,2.4,24.0,716.0,687.33,523.32
2016,10,21,14,15,954.5,75.5,2.35,23.5,682.0,630.11,480.96
2016,10,21,14,30,945.0,74.0,2.3,23.0,648.0,571.47,436.06
2016,10,21,14,45,931.0,72.0,2.25,23.0,607.0,509.1,385.97
2016,10,21,15,0,917.0,70.0,2.2,23.0,566.0,446.37,333.96
2016,10,21,15,15,897.5,68.0,2.1,23.0,519.0,381.65,278.81
2016,10,21,15,30,878.0,66.0,2.0,23.0,472.0,317.79,223.14
2016,10,21,15,45,851.0,63.0,1.95,23.0,420.0,252.49,166.43
2016,10,21,16,0,824.0,60.0,1.9,23.0,368.0,186.32,110.85
2016,10,21,16,15,783.5,55.5,1.65,22.0,313.5,123.2,64.15
2016,10,21,16,30,743.0,51.0,1.4,21.0,259.0,64.92,33.45
2016,10,21,16,45,678.0,45.5,1.15,20.5,203.5,37.87,27.43
2016,10,21,17,0,613.0,40.0,0.9,20.0,148.0,34.22,24.01
2016,10,21,17,15,494.0,31.0,0.95,19.0,98.0,27.08,17.28
2016,10,21,17,30,375.0,22.0,1.0,18.0,48.0,19.82,6.25
2016,10,21,17,45,187.5,11.0,1.05,17.5,24.0,10.01,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,10.5,1.0,10.5,21.5,97.3,0.0
2016,10,22,7,0,350.0,21.0,1.0,11.0,43.0,237.91,107.7
2016,10,22,7,15,475.0,30.0,1.2,11.5,92.0,351.55,281.12
2016,10,22,7,30,600.0,39.0,1.4,12.0,141.0,467.39,383.3
2016,10,22,7,45,666.5,45.5,1.65,13.0,196.0,549.64,451.6
2016,10,22,8,0,733.0,52.0,1.9,14.0,251.0,635.55,518.42
2016,10,22,8,15,775.0,56.0,2.05,15.0,306.0,702.11,566.84
2016,10,22,8,30,817.0,60.0,2.2,16.0,361.0,769.09,613.5
2016,10,22,8,45,844.5,63.5,2.35,17.0,413.0,822.99,649.0
2016,10,22,9,0,872.0,67.0,2.5,18.0,465.0,866.69,676.35
2016,10,22,9,15,891.5,69.5,2.55,18.5,512.0,908.34,702.2
2016,10,22,9,30,911.0,72.0,2.6,19.0,559.0,947.43,725.87
2016,10,22,9,45,924.0,74.5,2.65,20.0,600.0,977.46,741.71
2016,10,22,10,0,937.0,77.0,2.7,21.0,641.0,1004.09,755.18
2016,10,22,10,15,947.0,78.5,2.65,21.5,675.0,1022.92,763.91
2016,10,22,10,30,957.0,80.0,2.6,22.0,709.0,1037.9,770.2
2016,10,22,10,45,963.0,81.5,2.6,22.5,735.0,1044.98,771.99
2016,10,22,11,0,969.0,83.0,2.6,23.0,761.0,1047.94,771.35
2016,10,22,11,15,973.0,84.0,2.6,23.0,779.0,1044.21,768.09
2016,10,22,11,30,977.0,85.0,2.6,23.0,797.0,1036.32,762.37
2016,10,22,11,45,978.0,86.0,2.6,23.5,805.5,1021.45,750.86
2016,10,22,12,0,979.0,87.0,2.6,24.0,814.0,1002.55,736.98
2016,10,22,12,15,979.0,87.0,2.6,24.0,814.0,977.7,720.79
2016,10,22,12,30,979.0,87.0,2.6,24.0,814.0,949.07,702.21
2016,10,22,12,45,975.0,87.5,2.6,24.5,805.0,913.98,678.04
2016,10,22,13,0,971.0,88.0,2.6,25.0,796.0,875.62,651.72
2016,10,22,13,15,966.5,87.0,2.6,25.0,778.0,832.22,623.19
2016,10,22,13,30,962.0,86.0,2.6,25.0,760.0,786.02,592.5
2016,10,22,13,45,953.5,85.5,2.65,25.5,733.5,735.04,556.52
2016,10,22,14,0,945.0,85.0,2.7,26.0,707.0,682.04,516.85
2016,10,22,14,15,934.5,83.5,2.7,25.5,673.0,625.14,475.03
2016,10,22,14,30,924.0,82.0,2.7,25.0,639.0,566.98,430.76
2016,10,22,14,45,908.0,80.5,2.75,25.0,598.0,505.25,381.57
2016,10,22,15,0,892.0,79.0,2.8,25.0,557.0,443.42,330.6
2016,10,22,15,15,871.5,76.0,2.8,25.0,510.0,377.11,274.68
2016,10,22,15,30,851.0,73.0,2.8,25.0,463.0,313.02,219.22
2016,10,22,15,45,821.0,69.5,2.8,25.0,411.5,247.78,162.99
2016,10,22,16,0,791.0,66.0,2.8,25.0,360.0,185.47,110.95
2016,10,22,16,15,747.5,61.5,2.45,24.0,305.0,124.2,66.11
2016,10,22,16,30,704.0,57.0,2.1,23.0,250.0,68.23,37.07
2016,10,22,16,45,634.5,50.0,1.8,22.0,195.5,41.89,30.69
2016,10,22,17,0,565.0,43.0,1.5,21.0,141.0,33.92,23.59
2016,10,22,17,15,441.5,32.5,1.5,20.0,92.0,26.18,16.33
2016,10,22,17,30,318.0,22.0,1.5,19.0,43.0,18.21,3.93
2016,10,22,17,45,159.0,11.0,1.55,18.0,21.5,10.01,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,4.5,10.5,1.8,12.5,11.0,11.81,0.0
2016,10,23,7,0,9.0,21.0,2.0,13.0,22.0,28.89,5.93
2016,10,23,7,15,49.0,42.0,2.1,13.5,50.0,92.59,70.68
2016,10,23,7,30,89.0,63.0,2.2,14.0,78.0,144.92,117.64
2016,10,23,7,45,106.5,86.0,2.35,14.5,110.0,187.48,154.87
2016,10,23,8,0,124.0,109.0,2.5,15.0,142.0,230.56,191.49
2016,10,23,8,15,139.5,130.0,2.55,15.5,174.5,269.83,223.85
2016,10,23,8,30,155.0,151.0,2.6,16.0,207.0,309.76,255.8
2016,10,23,8,45,257.5,161.0,2.65,16.5,270.5,425.79,349.5
2016,10,23,9,0,360.0,171.0,2.7,17.0,334.0,532.33,432.37
2016,10,23,9,15,580.0,134.5,2.9,17.5,428.0,719.77,574.66
2016,10,23,9,30,800.0,98.0,3.1,18.0,522.0,885.51,691.19
2016,10,23,9,45,816.0,100.5,3.35,19.0,561.5,916.41,708.7
2016,10,23,10,0,832.0,103.0,3.6,20.0,601.0,944.27,725.08
2016,10,23,10,15,527.0,205.0,3.7,20.5,526.5,772.01,599.81
2016,10,23,10,30,222.0,307.0,3.8,21.0,452.0,556.42,433.25
2016,10,23,10,45,257.0,314.0,3.95,21.5,488.5,612.93,475.34
2016,10,23,11,0,292.0,321.0,4.1,22.0,525.0,649.75,501.51
2016,10,23,11,15,432.0,282.0,4.1,22.0,591.5,750.56,577.21
2016,10,23,11,30,572.0,243.0,4.1,22.0,658.0,832.95,638.03
2016,10,23,11,45,556.5,252.5,4.15,22.5,659.5,815.62,623.24
2016,10,23,12,0,541.0,262.0,4.2,23.0,661.0,796.09,607.64
2016,10,23,12,15,576.5,249.5,4.15,23.0,675.5,797.29,608.93
2016,10,23,12,30,612.0,237.0,4.1,23.0,690.0,798.28,609.82
2016,10,23,12,45,396.5,296.0,4.1,23.5,588.5,638.94,490.11
2016,10,23,13,0,181.0,355.0,4.1,24.0,487.0,497.37,381.0
2016,10,23,13,15,324.0,311.5,4.05,24.0,540.0,561.17,431.77
2016,10,23,13,30,467.0,268.0,4.0,24.0,593.0,611.43,470.48
2016,10,23,13,45,286.0,287.5,3.95,24.0,484.5,474.57,366.2
2016,10,23,14,0,105.0,307.0,3.9,24.0,376.0,348.75,268.95
2016,10,23,14,15,394.0,227.0,3.8,24.0,466.0,448.58,347.87
2016,10,23,14,30,683.0,147.0,3.7,24.0,556.0,502.78,387.65
2016,10,23,14,45,550.5,173.5,3.6,24.0,489.5,420.5,322.43
2016,10,23,15,0,418.0,200.0,3.5,24.0,423.0,353.92,269.8
2016,10,23,15,15,582.5,144.0,3.15,23.5,425.0,335.73,250.41
2016,10,23,15,30,747.0,88.0,2.8,23.0,427.0,296.16,210.77
2016,10,23,15,45,718.0,82.5,2.5,23.0,378.5,232.81,156.06
2016,10,23,16,0,689.0,77.0,2.2,23.0,330.0,174.95,107.6
2016,10,23,16,15,641.0,71.0,2.05,22.5,278.0,118.06,65.88
2016,10,23,16,30,593.0,65.0,1.9,22.0,226.0,67.09,38.76
2016,10,23,16,45,524.0,56.5,1.75,21.5,175.5,43.5,32.13
2016,10,23,17,0,455.0,48.0,1.6,21.0,125.0,38.15,27.17
2016,10,23,17,15,329.0,35.5,1.6,20.5,80.5,28.84,18.4
2016,10,23,17,30,203.0,23.0,1.6,20.0,36.0,19.18,2.65
2016,10,23,17,45,101.5,11.5,1.6,19.5,18.0,10.46,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,63.0,11.5,0.85,16.5,15.0,42.0,0.0
2016,10,24,7,0,126.0,23.0,0.9,17.0,30.0,121.36,30.94
2016,10,24,7,15,252.0,37.5,1.1,17.5,72.0,232.14,180.44
2016,10,24,7,30,378.0,52.0,1.3,18.0,114.0,343.29,276.84
2016,10,24,7,45,456.5,62.0,1.5,19.0,164.0,428.25,347.31
2016,10,24,8,0,535.0,72.0,1.7,20.0,214.0,518.33,418.57
2016,10,24,8,15,586.0,78.5,1.95,20.5,264.5,587.29,470.75
2016,10,24,8,30,637.0,85.0,2.2,21.0,315.0,657.79,522.31
2016,10,24,8,45,341.0,133.0,2.5,22.0,258.0,478.42,382.7
2016,10,24,9,0,45.0,181.0,2.8,23.0,201.0,235.11,185.25
2016,10,24,9,15,409.0,139.0,2.75,23.5,352.5,561.91,445.86
2016,10,24,9,30,773.0,97.0,2.7,24.0,504.0,858.25,655.49
2016,10,24,9,45,795.5,97.5,2.65,24.5,544.0,892.32,672.86
2016,10,24,10,0,818.0,98.0,2.6,25.0,584.0,923.63,690.36
2016,10,24,10,15,520.0,201.5,2.5,25.5,516.5,760.56,574.32
2016,10,24,10,30,222.0,305.0,2.4,26.0,449.0,554.16,419.47
2016,10,24,10,45,145.0,309.5,2.35,26.5,405.0,480.55,363.83
2016,10,24,11,0,68.0,314.0,2.3,27.0,361.0,388.91,293.68
2016,10,24,11,15,122.0,333.0,2.3,27.0,420.0,475.78,358.5
2016,10,24,11,30,176.0,352.0,2.3,27.0,479.0,542.88,407.07
2016,10,24,11,45,284.5,335.0,2.3,27.5,543.0,634.49,472.79
2016,10,24,12,0,393.0,318.0,2.3,28.0,607.0,704.88,522.12
2016,10,24,12,15,288.5,339.5,2.3,28.0,552.0,620.8,460.68
2016,10,24,12,30,184.0,361.0,2.3,28.0,497.0,526.99,392.55
2016,10,24,12,45,504.5,243.5,2.3,28.5,609.0,687.2,512.28
2016,10,24,13,0,825.0,126.0,2.3,29.0,721.0,802.16,592.59
2016,10,24,13,15,819.0,125.0,2.3,29.0,704.0,761.95,564.91
2016,10,24,13,30,813.0,124.0,2.3,29.0,687.0,719.51,536.08
2016,10,24,13,45,803.5,122.5,2.35,29.0,662.0,672.23,502.77
2016,10,24,14,0,794.0,121.0,2.4,29.0,637.0,623.5,467.59
2016,10,24,14,15,780.5,118.5,2.4,29.0,604.5,570.31,428.04
2016,10,24,14,30,767.0,116.0,2.4,29.0,572.0,516.62,387.0
2016,10,24,14,45,748.0,113.0,2.45,29.0,533.5,458.5,341.66
2016,10,24,15,0,729.0,110.0,2.5,29.0,495.0,401.72,295.93
2016,10,24,15,15,364.5,113.5,2.5,28.5,306.0,230.29,168.83
2016,10,24,15,30,0.0,117.0,2.5,28.0,117.0,102.63,76.73
2016,10,24,15,45,0.0,103.5,2.55,28.0,103.5,90.61,67.53
2016,10,24,16,0,0.0,90.0,2.6,28.0,90.0,78.68,58.15
2016,10,24,16,15,253.0,82.5,2.3,27.0,150.0,89.39,57.12
2016,10,24,16,30,506.0,75.0,2.0,26.0,210.0,72.52,44.41
2016,10,24,16,45,430.5,64.5,1.75,25.5,161.5,50.33,37.33
2016,10,24,17,0,355.0,54.0,1.5,25.0,113.0,41.45,29.41
2016,10,24,17,15,236.5,38.5,1.45,24.0,71.5,29.96,18.87
2016,10,24,17,30,118.0,23.0,1.4,23.0,30.0,18.14,0.0
2016,10,24,17,45,59.0,11.5,1.35,22.5,15.0,10.46,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,7.73,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,15.36,0.0
2016,10,25,7,15,26.5,38.0,1.4,17.5,42.5,62.89,45.03
2016,10,25,7,30,53.0,59.0,1.5,18.0,68.0,105.17,82.43
2016,10,25,7,45,72.0,82.0,1.65,18.5,98.5,158.33,127.62
2016,10,25,8,0,91.0,105.0,1.8,19.0,129.0,201.24,163.61
2016,10,25,8,15,104.5,126.5,1.95,19.5,159.5,238.48,193.96
2016,10,25,8,30,118.0,148.0,2.1,20.0,190.0,276.25,223.93
2016,10,25,8,45,240.0,158.0,2.25,21.0,259.5,407.22,328.4
2016,10,25,9,0,362.0,168.0,2.4,22.0,329.0,530.03,422.02
2016,10,25,9,15,357.5,189.0,2.45,22.0,362.0,558.18,440.81
2016,10,25,9,30,353.0,210.0,2.5,22.0,395.0,584.36,458.49
2016,10,25,9,45,270.5,241.5,2.55,22.5,389.5,548.02,427.18
2016,10,25,10,0,188.0,273.0,2.6,23.0,384.0,488.95,379.64
2016,10,25,10,15,180.0,290.0,2.65,23.0,401.0,499.11,386.33
2016,10,25,10,30,172.0,307.0,2.7,23.0,418.0,508.21,391.91
2016,10,25,10,45,294.0,297.0,2.75,23.5,495.5,629.06,481.61
2016,10,25,11,0,416.0,287.0,2.8,24.0,573.0,730.54,554.26
2016,10,25,11,15,440.5,283.0,2.85,24.0,592.5,758.69,573.02
2016,10,25,11,30,465.0,279.0,2.9,24.0,612.0,768.48,579.89
2016,10,25,11,45,513.0,265.0,2.95,24.5,636.5,786.84,592.4
2016,10,25,12,0,561.0,251.0,3.0,25.0,661.0,801.31,602.09
2016,10,25,12,15,480.0,284.0,3.0,25.0,635.0,745.55,560.87
2016,10,25,12,30,399.0,317.0,3.0,25.0,609.0,679.18,512.57
2016,10,25,12,45,415.5,305.5,3.05,25.5,606.5,663.72,501.6
2016,10,25,13,0,432.0,294.0,3.1,26.0,604.0,656.17,495.58
2016,10,25,13,15,329.0,311.5,3.05,26.0,544.0,564.51,427.94
2016,10,25,13,30,226.0,329.0,3.0,26.0,484.0,480.62,365.3
2016,10,25,13,45,361.5,280.5,2.95,26.0,518.5,517.94,395.09
2016,10,25,14,0,497.0,232.0,2.9,26.0,553.0,541.29,412.91
2016,10,25,14,15,444.0,235.0,2.85,26.0,511.0,483.62,368.87
2016,10,25,14,30,391.0,238.0,2.8,26.0,469.0,425.52,324.48
2016,10,25,14,45,542.5,177.0,2.75,26.0,474.5,418.82,317.73
2016,10,25,15,0,694.0,116.0,2.7,26.0,480.0,392.39,293.29
2016,10,25,15,15,470.0,151.0,2.45,25.5,388.0,299.28,221.88
2016,10,25,15,30,246.0,186.0,2.2,25.0,296.0,231.24,172.18
2016,10,25,15,45,233.5,167.0,1.95,25.0,261.5,193.23,141.24
2016,10,25,16,0,221.0,148.0,1.7,25.0,227.0,156.87,112.06
2016,10,25,16,15,206.5,126.0,1.5,24.0,190.5,119.82,84.23
2016,10,25,16,30,192.0,104.0,1.3,23.0,154.0,85.0,61.0
2016,10,25,16,45,167.5,82.0,1.15,22.5,118.5,62.57,48.25
2016,10,25,17,0,143.0,60.0,1.0,22.0,83.0,46.75,34.25
2016,10,25,17,15,87.5,40.0,1.0,21.5,52.5,31.74,20.42
2016,10,25,17,30,32.0,20.0,1.0,21.0,22.0,16.81,0.0
2016,10,25,17,45,16.0,10.0,1.05,21.0,11.0,9.1,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,69.5,10.0,1.25,15.5,14.0,43.84,0.0
2016,10,26,7,0,139.0,20.0,1.3,16.0,28.0,122.05,0.0
2016,10,26,7,15,266.5,34.0,1.5,16.5,69.0,237.15,183.56
2016,10,26,7,30,394.0,48.0,1.7,17.0,110.0,349.01,282.7
2016,10,26,7,45,475.0,56.5,1.95,18.0,159.5,434.08,354.37
2016,10,26,8,0,556.0,65.0,2.2,19.0,209.0,524.46,426.6
2016,10,26,8,15,606.0,71.5,2.5,20.0,259.5,592.94,478.27
2016,10,26,8,30,656.0,78.0,2.8,21.0,310.0,662.99,529.13
2016,10,26,8,45,690.5,82.5,3.1,22.0,358.5,718.3,567.41
2016,10,26,9,0,725.0,87.0,3.4,23.0,407.0,773.07,604.3
2016,10,26,9,15,749.0,90.5,3.3,23.5,451.0,811.17,627.7
2016,10,26,9,30,773.0,94.0,3.2,24.0,495.0,852.51,652.92
2016,10,26,9,45,788.5,97.0,3.15,25.0,533.5,882.89,669.03
2016,10,26,10,0,804.0,100.0,3.1,26.0,572.0,910.34,682.94
2016,10,26,10,15,816.5,102.5,3.0,26.0,604.5,931.15,694.6
2016,10,26,10,30,829.0,105.0,2.9,26.0,637.0,948.58,704.03
2016,10,26,10,45,836.0,107.0,2.8,26.5,661.5,956.51,705.84
2016,10,26,11,0,843.0,109.0,2.7,27.0,686.0,960.77,705.41
2016,10,26,11,15,848.5,110.0,2.65,27.0,702.5,958.68,702.82
2016,10,26,11,30,854.0,111.0,2.6,27.0,719.0,952.85,698.01
2016,10,26,11,45,865.5,107.0,2.55,27.5,729.5,934.13,683.59
2016,10,26,12,0,877.0,103.0,2.5,28.0,740.0,921.18,673.26
2016,10,26,12,15,877.0,103.0,2.45,28.0,740.0,898.54,658.0
2016,10,26,12,30,877.0,103.0,2.4,28.0,740.0,872.54,640.68
2016,10,26,12,45,874.5,102.5,2.4,28.5,731.5,840.67,618.69
2016,10,26,13,0,872.0,102.0,2.4,29.0,723.0,805.85,594.78
2016,10,26,13,15,867.0,101.0,2.4,29.0,706.0,765.82,568.47
2016,10,26,13,30,862.0,100.0,2.4,29.0,689.0,723.37,540.33
2016,10,26,13,45,853.5,98.5,2.4,29.0,664.5,675.86,506.62
2016,10,26,14,0,845.0,97.0,2.4,29.0,640.0,628.95,472.25
2016,10,26,14,15,833.5,95.0,2.35,29.0,608.0,575.3,431.98
2016,10,26,14,30,822.0,93.0,2.3,29.0,576.0,520.78,389.97
2016,10,26,14,45,795.5,94.0,2.3,29.0,535.5,461.67,343.5
2016,10,26,15,0,769.0,95.0,2.3,29.0,495.0,403.84,296.69
2016,10,26,15,15,745.5,91.5,2.25,28.5,451.0,344.48,247.96
2016,10,26,15,30,722.0,88.0,2.2,28.0,407.0,284.37,197.63
2016,10,26,15,45,690.0,83.0,2.2,28.0,359.0,225.1,147.74
2016,10,26,16,0,658.0,78.0,2.2,28.0,311.0,169.19,102.21
2016,10,26,16,15,608.5,71.5,1.9,27.5,260.5,113.98,62.81
2016,10,26,16,30,559.0,65.0,1.6,27.0,210.0,64.9,37.55
2016,10,26,16,45,486.0,56.0,1.35,26.5,161.0,43.43,31.28
2016,10,26,17,0,413.0,47.0,1.1,26.0,112.0,37.65,26.01
2016,10,26,17,15,285.5,33.5,1.1,25.0,70.0,27.38,16.4
2016,10,26,17,30,158.0,20.0,1.1,24.0,28.0,15.83,0.0
2016,10,26,17,45,79.0,10.0,1.1,23.5,14.0,9.1,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,47.5,10.0,1.45,17.5,12.0,32.82,0.0
2016,10,27,7,0,95.0,20.0,1.6,18.0,24.0,97.25,0.0
2016,10,27,7,15,213.5,36.0,1.75,18.5,64.0,207.98,158.44
2016,10,27,7,30,332.0,52.0,1.9,19.0,104.0,312.38,251.31
2016,10,27,7,45,418.0,62.5,2.05,19.5,153.0,400.59,325.75
2016,10,27,8,0,504.0,73.0,2.2,20.0,202.0,494.95,402.03
2016,10,27,8,15,556.5,80.5,2.05,21.0,252.0,564.97,453.72
2016,10,27,8,30,609.0,88.0,1.9,22.0,302.0,636.67,503.53
2016,10,27,8,45,649.5,92.0,1.8,23.0,350.5,695.08,541.49
2016,10,27,9,0,690.0,96.0,1.7,24.0,399.0,753.29,577.67
2016,10,27,9,15,716.0,100.5,1.5,24.5,443.5,798.47,603.55
2016,10,27,9,30,742.0,105.0,1.3,25.0,488.0,841.88,627.13
2016,10,27,9,45,762.0,107.5,1.15,25.5,527.0,869.35,639.85
2016,10,27,10,0,782.0,110.0,1.0,26.0,566.0,900.11,654.36
2016,10,27,10,15,795.5,112.5,1.05,26.5,598.5,921.62,665.85
2016,10,27,10,30,809.0,115.0,1.1,27.0,631.0,939.8,675.38
2016,10,27,10,45,818.5,117.0,1.2,27.5,656.5,950.04,680.84
2016,10,27,11,0,828.0,119.0,1.3,28.0,682.0,956.65,684.19
2016,10,27,11,15,834.0,120.0,1.4,28.0,699.0,955.04,683.87
2016,10,27,11,30,840.0,121.0,1.5,28.0,716.0,949.72,681.39
2016,10,27,11,45,862.0,112.0,1.65,28.5,728.5,944.22,678.19
2016,10,27,12,0,884.0,103.0,1.8,29.0,741.0,926.15,666.96
2016,10,27,12,15,505.0,227.5,1.85,29.0,592.5,707.79,520.75
2016,10,27,12,30,126.0,352.0,1.9,29.0,444.0,468.08,346.33
2016,10,27,12,45,129.5,345.5,1.95,29.0,439.0,456.02,339.39
2016,10,27,13,0,133.0,339.0,2.0,29.0,434.0,443.45,330.73
2016,10,27,13,15,133.0,331.0,2.0,29.0,424.0,426.19,318.46
2016,10,27,13,30,133.0,323.0,2.0,29.0,414.0,408.68,305.96
2016,10,27,13,45,495.0,209.0,2.05,29.5,528.0,545.6,409.92
2016,10,27,14,0,857.0,95.0,2.1,30.0,642.0,630.95,471.48
2016,10,27,14,15,845.5,93.5,2.1,29.5,610.0,579.54,433.16
2016,10,27,14,30,834.0,92.0,2.1,29.0,578.0,524.97,392.26
2016,10,27,14,45,813.0,91.0,2.15,29.0,538.0,465.89,346.06
2016,10,27,15,0,792.0,90.0,2.2,29.0,498.0,407.5,298.9
2016,10,27,15,15,768.5,86.5,2.2,28.5,454.0,346.93,249.24
2016,10,27,15,30,745.0,83.0,2.2,28.0,410.0,288.04,199.72
2016,10,27,15,45,712.0,78.5,2.25,28.0,361.0,225.38,147.13
2016,10,27,16,0,679.0,74.0,2.3,28.0,312.0,168.52,100.83
2016,10,27,16,15,630.5,68.0,2.05,27.0,261.5,112.64,61.12
2016,10,27,16,30,582.0,62.0,1.8,26.0,211.0,62.72,35.79
2016,10,27,16,45,508.0,53.0,1.55,25.5,161.0,41.07,29.4
2016,10,27,17,0,434.0,44.0,1.3,25.0,111.0,35.15,23.98
2016,10,27,17,15,303.5,31.5,1.25,24.0,69.0,25.69,14.95
2016,10,27,17,30,173.0,19.0,1.2,23.0,27.0,15.85,0.0
2016,10,27,17,45,86.5,9.5,1.2,22.5,13.5,8.64,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,9.0,0.9,15.5,13.5,8.19,0.0
2016,10,28,7,0,192.0,18.0,0.9,16.0,27.0,147.35,0.0
2016,10,28,7,15,328.0,30.5,1.0,16.5,70.0,270.18,205.6
2016,10,28,7,30,464.0,43.0,1.1,17.0,113.0,388.18,311.28
2016,10,28,7,45,546.0,50.5,1.25,18.0,165.0,475.02,383.52
2016,10,28,8,0,628.0,58.0,1.4,19.0,217.0,567.33,455.04
2016,10,28,8,15,676.0,63.5,1.5,20.0,269.0,635.32,504.32
2016,10,28,8,30,724.0,69.0,1.6,21.0,321.0,699.64,548.74
2016,10,28,8,45,758.5,72.5,1.75,22.0,371.0,756.12,586.23
2016,10,28,9,0,793.0,76.0,1.9,23.0,421.0,811.7,621.95
2016,10,28,9,15,815.5,79.0,2.0,23.5,466.0,854.55,648.81
2016,10,28,9,30,838.0,82.0,2.1,24.0,511.0,895.12,673.79
2016,10,28,9,45,855.0,84.0,2.25,24.5,551.0,926.65,692.92
2016,10,28,10,0,872.0,86.0,2.4,25.0,591.0,945.39,703.54
2016,10,28,10,15,883.0,87.5,2.45,25.5,623.5,964.1,713.35
2016,10,28,10,30,894.0,89.0,2.5,26.0,656.0,979.28,720.9
2016,10,28,10,45,625.0,192.0,2.55,26.5,596.0,853.0,634.81
2016,10,28,11,0,356.0,295.0,2.6,27.0,536.0,680.91,509.66
2016,10,28,11,15,223.5,314.0,2.6,27.0,466.5,551.85,415.98
2016,10,28,11,30,91.0,333.0,2.6,27.0,397.0,425.32,320.85
2016,10,28,11,45,510.0,211.5,2.6,27.5,578.0,724.32,545.1
2016,10,28,12,0,929.0,90.0,2.6,28.0,759.0,951.04,695.96
2016,10,28,12,15,676.0,195.0,2.6,28.0,681.5,829.98,613.57
2016,10,28,12,30,423.0,300.0,2.6,28.0,604.0,680.77,506.45
2016,10,28,12,45,672.5,195.0,2.6,28.0,671.5,778.81,580.35
2016,10,28,13,0,922.0,90.0,2.6,28.0,739.0,830.01,615.67
2016,10,28,13,15,916.5,89.0,2.6,28.0,721.5,787.93,587.2
2016,10,28,13,30,911.0,88.0,2.6,28.0,704.0,743.31,557.53
2016,10,28,13,45,663.5,172.0,2.6,28.5,611.5,625.31,470.08
2016,10,28,14,0,416.0,256.0,2.6,29.0,519.0,505.58,380.26
2016,10,28,14,15,643.0,169.5,2.55,28.5,553.0,537.67,405.59
2016,10,28,14,30,870.0,83.0,2.5,28.0,587.0,532.99,401.25
2016,10,28,14,45,852.5,81.0,2.5,28.0,547.0,473.28,353.55
2016,10,28,15,0,835.0,79.0,2.5,28.0,507.0,413.33,304.48
2016,10,28,15,15,812.5,76.0,2.45,28.0,462.0,351.28,252.46
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,290.7,200.62
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,229.12,148.43
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,170.92,100.87
2016,10,28,16,15,675.5,61.0,2.1,27.0,266.0,113.63,60.26
2016,10,28,16,30,627.0,56.0,1.8,26.0,214.0,58.65,31.95
2016,10,28,16,45,549.0,48.5,1.5,25.5,163.0,37.52,26.36
2016,10,28,17,0,471.0,41.0,1.2,25.0,112.0,32.7,21.88
2016,10,28,17,15,333.0,29.0,1.15,24.0,69.0,23.55,13.07
2016,10,28,17,30,195.0,17.0,1.1,23.0,26.0,14.06,0.0
2016,10,28,17,45,97.5,8.5,1.1,22.5,13.0,7.73,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,9.0,1.5,15.5,12.5,8.19,0.0
2016,10,29,7,0,150.0,18.0,1.6,16.0,25.0,122.71,0.0
2016,10,29,7,15,290.5,31.0,1.85,17.0,66.5,247.99,187.43
2016,10,29,7,30,431.0,44.0,2.1,18.0,108.0,367.5,295.84
2016,10,29,7,45,518.5,51.5,2.4,19.0,159.0,456.78,371.45
2016,10,29,8,0,606.0,59.0,2.7,20.0,210.0,551.88,447.19
2016,10,29,8,15,655.0,64.5,2.75,20.5,261.5,619.72,498.35
2016,10,29,8,30,704.0,70.0,2.8,21.0,313.0,688.97,548.41
2016,10,29,8,45,743.0,72.5,2.9,22.0,362.5,742.05,583.92
2016,10,29,9,0,782.0,75.0,3.0,23.0,412.0,799.75,621.62
2016,10,29,9,15,804.0,78.0,3.05,23.5,457.0,841.79,648.18
2016,10,29,9,30,826.0,81.0,3.1,24.0,502.0,881.59,672.79
2016,10,29,9,45,842.5,83.0,3.15,24.5,541.0,912.39,690.9
2016,10,29,10,0,859.0,85.0,3.2,25.0,580.0,930.48,700.33
2016,10,29,10,15,870.0,87.0,3.2,25.5,612.0,949.66,710.27
2016,10,29,10,30,881.0,89.0,3.2,26.0,644.0,965.35,717.91
2016,10,29,10,45,888.0,90.5,3.25,26.5,669.0,972.93,720.65
2016,10,29,11,0,895.0,92.0,3.3,27.0,694.0,976.75,721.11
2016,10,29,11,15,900.0,92.5,3.3,27.0,710.5,973.65,718.26
2016,10,29,11,30,905.0,93.0,3.3,27.0,727.0,966.74,713.12
2016,10,29,11,45,909.0,92.5,3.35,27.5,736.0,953.92,703.22
2016,10,29,12,0,913.0,92.0,3.4,28.0,745.0,937.34,691.01
2016,10,29,12,15,912.5,92.0,3.4,28.0,744.5,913.61,675.22
2016,10,29,12,30,912.0,92.0,3.4,28.0,744.0,886.42,657.23
2016,10,29,12,45,910.0,91.5,3.45,28.5,735.0,854.11,634.81
2016,10,29,13,0,908.0,91.0,3.5,29.0,726.0,818.69,610.3
2016,10,29,13,15,902.5,90.0,3.5,29.0,709.0,777.18,582.49
