Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.87,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.75,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,3.07,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.39,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,6.14,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,7.91,1.14
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,9.67,2.64
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,11.44,4.14
2016,11,9,9,15,0.0,29.5,3.95,15.0,29.5,26.0,16.54
2016,11,9,9,30,0.0,46.0,4.0,15.0,46.0,40.61,28.87
2016,11,9,9,45,0.0,63.5,4.05,15.5,63.5,56.14,41.78
2016,11,9,10,0,0.0,81.0,4.1,16.0,81.0,71.71,54.59
2016,11,9,10,15,0.0,89.5,4.1,16.0,89.5,79.29,60.75
2016,11,9,10,30,0.0,98.0,4.1,16.0,98.0,87.21,67.18
2016,11,9,10,45,0.0,69.5,4.15,16.5,69.5,61.53,45.69
2016,11,9,11,0,0.0,41.0,4.2,17.0,41.0,36.25,24.58
2016,11,9,11,15,0.0,70.0,4.2,17.0,70.0,62.0,45.88
2016,11,9,11,30,0.0,99.0,4.2,17.0,99.0,88.0,67.22
2016,11,9,11,45,0.0,91.5,4.25,17.5,91.5,81.16,61.42
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,74.48,55.81
2016,11,9,12,15,0.0,90.5,4.2,18.0,90.5,80.27,60.55
2016,11,9,12,30,0.0,97.0,4.1,18.0,97.0,86.12,65.34
2016,11,9,12,45,0.0,107.5,4.1,18.5,107.5,95.7,73.03
2016,11,9,13,0,0.0,118.0,4.1,19.0,118.0,105.26,80.69
2016,11,9,13,15,0.0,107.5,4.05,19.0,107.5,95.62,72.91
2016,11,9,13,30,0.0,97.0,4.0,19.0,97.0,86.07,65.22
2016,11,9,13,45,0.0,78.5,4.0,19.0,78.5,69.53,51.79
2016,11,9,14,0,0.0,60.0,4.0,19.0,60.0,53.08,38.35
2016,11,9,14,15,0.0,54.5,4.0,19.0,54.5,48.18,34.39
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,43.29,30.42
2016,11,9,14,45,0.0,51.5,4.0,19.0,51.5,45.49,32.34
2016,11,9,15,0,0.0,54.0,4.0,19.0,54.0,47.7,34.27
2016,11,9,15,15,0.0,48.5,3.9,18.5,48.5,42.81,30.35
2016,11,9,15,30,0.0,43.0,3.8,18.0,43.0,37.93,26.4
2016,11,9,15,45,0.0,37.0,3.7,18.0,37.0,32.61,21.98
2016,11,9,16,0,0.0,31.0,3.6,18.0,31.0,27.3,17.52
2016,11,9,16,15,0.0,25.0,3.3,17.5,25.0,22.0,13.04
2016,11,9,16,30,0.0,19.0,3.0,17.0,19.0,16.7,8.5
2016,11,9,16,45,0.0,13.5,2.7,17.0,13.5,11.85,4.71
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.02,0.28
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.5,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,67.5,20.0,2.3,13.0,28.0,76.83,26.04
2016,11,10,7,30,135.0,40.0,2.3,13.0,56.0,157.6,124.45
2016,11,10,7,45,182.5,59.0,2.35,13.5,91.5,217.67,179.46
2016,11,10,8,0,230.0,78.0,2.4,14.0,127.0,280.91,234.59
2016,11,10,8,15,265.0,94.5,2.35,14.0,164.5,333.89,279.86
2016,11,10,8,30,300.0,111.0,2.3,14.0,202.0,388.77,325.15
2016,11,10,8,45,222.0,138.0,2.25,14.5,212.0,366.74,304.25
2016,11,10,9,0,144.0,165.0,2.2,15.0,222.0,322.19,265.28
2016,11,10,9,15,166.0,184.5,2.2,15.5,257.0,365.37,299.24
2016,11,10,9,30,188.0,204.0,2.2,16.0,292.0,408.83,332.28
2016,11,10,9,45,140.0,220.5,2.25,16.5,289.0,384.42,310.06
2016,11,10,10,0,92.0,237.0,2.3,17.0,286.0,340.52,273.11
2016,11,10,10,15,50.5,217.0,2.25,17.0,244.0,273.67,218.77
2016,11,10,10,30,9.0,197.0,2.2,17.0,202.0,194.68,154.09
2016,11,10,10,45,179.5,233.5,2.2,17.5,346.0,426.1,340.86
2016,11,10,11,0,350.0,270.0,2.2,18.0,490.0,642.83,503.31
2016,11,10,11,15,408.5,260.5,2.2,18.0,524.0,679.9,529.31
2016,11,10,11,30,467.0,251.0,2.2,18.0,558.0,730.95,565.98
2016,11,10,11,45,663.0,177.5,2.2,18.5,618.5,824.01,633.73
2016,11,10,12,0,859.0,104.0,2.2,19.0,679.0,895.01,680.34
2016,11,10,12,15,498.5,213.0,2.3,19.0,547.0,678.42,525.53
2016,11,10,12,30,138.0,322.0,2.4,19.0,415.0,448.93,349.29
2016,11,10,12,45,256.5,301.5,2.5,19.5,470.5,526.92,411.17
2016,11,10,13,0,375.0,281.0,2.6,20.0,526.0,583.5,454.33
2016,11,10,13,15,368.5,274.5,2.7,20.0,510.5,553.76,432.07
2016,11,10,13,30,362.0,268.0,2.8,20.0,495.0,523.49,409.64
2016,11,10,13,45,394.0,248.5,2.9,20.0,487.0,504.85,396.24
2016,11,10,14,0,426.0,229.0,3.0,20.0,479.0,490.04,385.0
2016,11,10,14,15,428.5,214.5,2.95,20.0,454.0,451.96,355.07
2016,11,10,14,30,431.0,200.0,2.9,20.0,429.0,412.89,323.8
2016,11,10,14,45,450.5,179.5,2.9,20.0,403.5,375.03,292.68
2016,11,10,15,0,470.0,159.0,2.9,20.0,378.0,334.58,258.37
2016,11,10,15,15,453.0,146.5,2.75,19.5,341.5,286.59,217.94
2016,11,10,15,30,436.0,134.0,2.6,19.0,305.0,240.16,178.22
2016,11,10,15,45,419.0,118.0,2.5,19.0,265.0,192.48,137.21
2016,11,10,16,0,402.0,102.0,2.4,19.0,225.0,146.8,98.97
2016,11,10,16,15,367.5,87.0,2.05,18.0,183.5,102.55,65.95
2016,11,10,16,30,333.0,72.0,1.7,17.0,142.0,62.66,42.07
2016,11,10,16,45,277.5,55.5,1.4,16.5,103.0,42.39,31.35
2016,11,10,17,0,222.0,39.0,1.1,16.0,64.0,30.29,19.98
2016,11,10,17,15,111.0,19.5,1.05,15.5,32.0,15.29,1.34
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,17.0,1.75,11.5,17.0,15.05,0.0
2016,11,11,7,30,0.0,34.0,2.0,12.0,34.0,34.37,22.41
2016,11,11,7,45,7.0,54.5,2.25,13.0,56.0,61.45,46.42
2016,11,11,8,0,14.0,75.0,2.5,14.0,78.0,87.83,69.43
2016,11,11,8,15,22.0,94.5,2.35,14.5,100.5,124.08,100.5
2016,11,11,8,30,30.0,114.0,2.2,15.0,123.0,151.53,123.6
2016,11,11,8,45,32.0,132.5,2.05,15.5,143.5,172.97,140.99
2016,11,11,9,0,34.0,151.0,1.9,16.0,164.0,194.41,157.96
2016,11,11,9,15,17.0,105.5,1.95,16.5,112.0,111.74,88.84
2016,11,11,9,30,0.0,60.0,2.0,17.0,60.0,53.02,39.01
2016,11,11,9,45,0.0,90.0,2.05,17.5,90.0,80.07,61.35
2016,11,11,10,0,0.0,120.0,2.1,18.0,120.0,109.15,84.94
2016,11,11,10,15,0.0,72.0,2.1,18.0,72.0,63.72,47.39
2016,11,11,10,30,0.0,24.0,2.1,18.0,24.0,21.18,12.05
2016,11,11,10,45,21.5,143.5,2.15,18.5,157.0,160.44,126.87
2016,11,11,11,0,43.0,263.0,2.2,19.0,290.0,311.96,245.92
2016,11,11,11,15,32.0,254.0,2.2,19.5,274.5,288.26,225.85
2016,11,11,11,30,21.0,245.0,2.2,20.0,259.0,250.32,195.48
2016,11,11,11,45,99.5,283.0,2.2,20.5,349.5,375.86,294.1
2016,11,11,12,0,178.0,321.0,2.2,21.0,440.0,498.01,385.68
2016,11,11,12,15,121.0,310.5,2.2,21.0,391.5,429.46,332.45
2016,11,11,12,30,64.0,300.0,2.2,21.0,343.0,350.45,271.73
2016,11,11,12,45,249.5,282.0,2.25,21.0,445.5,500.74,389.65
2016,11,11,13,0,435.0,264.0,2.3,21.0,548.0,622.56,481.19
2016,11,11,13,15,349.5,275.5,2.3,21.0,500.0,540.81,419.08
2016,11,11,13,30,264.0,287.0,2.3,21.0,452.0,474.93,368.99
2016,11,11,13,45,168.5,273.5,2.3,21.5,377.5,375.49,292.5
2016,11,11,14,0,73.0,260.0,2.3,22.0,303.0,286.95,223.3
2016,11,11,14,15,190.5,242.0,2.25,22.0,345.5,334.61,261.4
2016,11,11,14,30,308.0,224.0,2.2,22.0,388.0,368.55,286.77
2016,11,11,14,45,537.5,154.0,2.2,22.0,414.0,390.2,300.87
2016,11,11,15,0,767.0,84.0,2.2,22.0,440.0,384.38,290.26
2016,11,11,15,15,740.5,80.5,2.05,21.5,397.0,325.62,239.95
2016,11,11,15,30,714.0,77.0,1.9,21.0,354.0,266.87,189.08
2016,11,11,15,45,676.5,72.0,1.8,21.0,307.5,208.4,138.67
2016,11,11,16,0,639.0,67.0,1.7,21.0,261.0,153.88,93.52
2016,11,11,16,15,581.5,60.5,1.45,20.5,212.5,100.52,55.23
2016,11,11,16,30,524.0,54.0,1.2,20.0,164.0,54.14,31.55
2016,11,11,16,45,433.5,44.5,0.95,19.5,118.5,35.25,24.79
2016,11,11,17,0,343.0,35.0,0.7,19.0,73.0,28.58,18.22
2016,11,11,17,15,171.5,17.5,0.7,18.5,36.5,14.04,0.0
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,181.5,16.0,3.2,11.5,35.0,149.08,21.89
2016,11,12,7,30,363.0,32.0,3.3,12.0,70.0,304.09,241.83
2016,11,12,7,45,459.0,40.5,3.45,12.5,116.5,394.04,326.9
2016,11,12,8,0,555.0,49.0,3.6,13.0,163.0,491.33,410.79
2016,11,12,8,15,612.0,55.0,3.6,13.5,212.0,562.13,468.65
2016,11,12,8,30,669.0,61.0,3.6,14.0,261.0,635.19,525.56
2016,11,12,8,45,706.0,65.5,3.65,15.0,308.0,686.64,562.61
2016,11,12,9,0,743.0,70.0,3.7,16.0,355.0,742.91,601.91
2016,11,12,9,15,768.5,73.5,3.65,16.5,398.0,786.94,631.53
2016,11,12,9,30,794.0,77.0,3.6,17.0,441.0,829.06,659.07
2016,11,12,9,45,810.5,80.0,3.55,17.5,479.0,860.1,678.05
2016,11,12,10,0,827.0,83.0,3.5,18.0,517.0,888.29,694.8
2016,11,12,10,15,840.0,85.0,3.4,18.0,548.5,908.87,707.04
2016,11,12,10,30,853.0,87.0,3.3,18.0,580.0,926.1,716.98
2016,11,12,10,45,859.5,89.0,3.2,18.5,604.0,924.32,712.38
2016,11,12,11,0,866.0,91.0,3.1,19.0,628.0,928.45,712.21
2016,11,12,11,15,871.5,92.0,3.0,19.0,644.5,926.82,709.52
2016,11,12,11,30,877.0,93.0,2.9,19.0,661.0,921.55,704.53
2016,11,12,11,45,883.0,92.0,2.85,19.5,670.0,910.75,694.99
2016,11,12,12,0,889.0,91.0,2.8,20.0,679.0,896.3,683.19
2016,11,12,12,15,889.0,91.0,2.7,20.0,679.5,874.2,667.22
2016,11,12,12,30,889.0,91.0,2.6,20.0,680.0,848.76,649.13
2016,11,12,12,45,885.5,91.0,2.55,20.5,671.5,817.29,626.09
2016,11,12,13,0,882.0,91.0,2.5,21.0,663.0,782.94,601.16
2016,11,12,13,15,876.5,90.0,2.45,21.0,646.5,743.35,573.65
2016,11,12,13,30,871.0,89.0,2.4,21.0,630.0,701.39,544.0
2016,11,12,13,45,861.0,88.5,2.4,21.0,605.5,654.87,509.21
2016,11,12,14,0,851.0,88.0,2.4,21.0,581.0,609.19,474.13
2016,11,12,14,15,426.5,127.5,2.4,21.0,375.0,367.15,288.87
2016,11,12,14,30,2.0,167.0,2.4,21.0,169.0,149.9,116.28
2016,11,12,14,45,126.0,181.5,2.4,21.0,240.0,224.21,175.89
2016,11,12,15,0,250.0,196.0,2.4,21.0,311.0,278.93,216.67
2016,11,12,15,15,238.5,179.0,2.3,20.5,280.5,241.78,186.06
2016,11,12,15,30,227.0,162.0,2.2,20.0,250.0,205.95,156.42
2016,11,12,15,45,411.0,119.0,2.1,20.0,252.5,191.91,136.48
2016,11,12,16,0,595.0,76.0,2.0,20.0,255.0,155.53,97.26
2016,11,12,16,15,535.5,68.0,1.75,19.5,207.0,103.36,59.6
2016,11,12,16,30,476.0,60.0,1.5,19.0,159.0,58.54,35.98
2016,11,12,16,45,388.5,48.5,1.3,18.5,114.0,38.85,27.97
2016,11,12,17,0,301.0,37.0,1.1,18.0,69.0,30.5,19.8
2016,11,12,17,15,150.5,18.5,1.1,17.5,34.5,14.57,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,140.5,17.5,1.2,11.5,32.0,123.34,0.0
2016,11,13,7,30,281.0,35.0,1.4,12.0,64.0,254.93,199.89
2016,11,13,7,45,376.0,47.0,1.65,12.5,109.0,345.2,283.98
2016,11,13,8,0,471.0,59.0,1.9,13.0,154.0,442.86,367.63
2016,11,13,8,15,476.0,71.5,1.8,13.5,190.0,479.9,398.27
2016,11,13,8,30,481.0,84.0,1.7,14.0,226.0,515.6,425.93
2016,11,13,8,45,524.0,93.0,1.6,14.5,271.5,576.82,471.38
2016,11,13,9,0,567.0,102.0,1.5,15.0,317.0,638.44,514.93
2016,11,13,9,15,649.0,99.0,1.4,15.5,373.0,719.49,570.8
2016,11,13,9,30,731.0,96.0,1.3,16.0,429.0,800.93,624.27
2016,11,13,9,45,750.0,100.0,1.25,17.0,467.0,834.14,641.82
2016,11,13,10,0,769.0,104.0,1.2,18.0,505.0,864.8,657.72
2016,11,13,10,15,784.0,106.5,1.1,18.5,536.5,881.57,664.46
2016,11,13,10,30,799.0,109.0,1.0,19.0,568.0,900.91,672.95
2016,11,13,10,45,807.5,111.5,0.95,19.5,592.5,910.8,675.95
2016,11,13,11,0,816.0,114.0,0.9,20.0,617.0,917.2,676.88
2016,11,13,11,15,822.5,115.5,0.9,20.0,634.0,917.01,675.92
2016,11,13,11,30,829.0,117.0,0.9,20.0,651.0,913.24,672.89
2016,11,13,11,45,832.0,118.0,0.95,20.5,659.5,902.13,664.92
2016,11,13,12,0,835.0,119.0,1.0,21.0,668.0,887.53,654.89
2016,11,13,12,15,713.0,163.5,1.05,21.0,632.5,814.45,607.43
2016,11,13,12,30,591.0,208.0,1.1,21.0,597.0,731.19,550.6
2016,11,13,12,45,589.0,205.5,1.15,21.5,589.0,705.01,532.69
2016,11,13,13,0,587.0,203.0,1.2,22.0,581.0,676.85,512.55
2016,11,13,13,15,702.5,159.0,1.2,22.0,600.5,695.61,527.39
2016,11,13,13,30,818.0,115.0,1.2,22.0,620.0,695.62,528.32
2016,11,13,13,45,810.0,112.5,1.3,22.0,596.0,649.58,495.62
2016,11,13,14,0,802.0,110.0,1.4,22.0,572.0,601.99,461.15
2016,11,13,14,15,729.5,120.0,1.4,22.0,523.0,530.39,407.14
2016,11,13,14,30,657.0,130.0,1.4,22.0,474.0,463.11,355.35
2016,11,13,14,45,678.5,119.0,1.4,22.0,451.5,423.26,322.68
2016,11,13,15,0,700.0,108.0,1.4,22.0,429.0,379.95,285.73
2016,11,13,15,15,670.5,103.0,1.35,21.5,386.0,322.03,237.46
2016,11,13,15,30,641.0,98.0,1.3,21.0,343.0,266.62,190.39
2016,11,13,15,45,592.5,92.5,1.3,21.0,296.0,209.59,142.52
2016,11,13,16,0,544.0,87.0,1.3,21.0,249.0,158.02,100.84
2016,11,13,16,15,482.5,77.5,1.2,20.5,201.5,107.53,64.73
2016,11,13,16,30,421.0,68.0,1.1,20.0,154.0,62.25,39.61
2016,11,13,16,45,327.5,54.0,1.0,19.5,109.5,41.5,30.09
2016,11,13,17,0,234.0,40.0,0.9,19.0,65.0,31.21,20.2
2016,11,13,17,15,117.0,20.0,0.95,18.5,32.5,15.75,0.0
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,134.5,18.0,2.1,12.5,31.5,120.08,0.0
2016,11,14,7,30,269.0,36.0,2.4,13.0,63.0,249.94,194.2
2016,11,14,7,45,370.5,48.0,2.7,14.0,108.0,341.63,280.56
2016,11,14,8,0,472.0,60.0,3.0,15.0,153.0,443.67,367.68
2016,11,14,8,15,534.0,68.0,3.05,15.5,201.5,518.39,429.43
2016,11,14,8,30,596.0,76.0,3.1,16.0,250.0,595.44,489.58
2016,11,14,8,45,642.0,81.0,3.2,17.0,297.5,657.62,535.09
2016,11,14,9,0,688.0,86.0,3.3,18.0,345.0,719.97,579.04
2016,11,14,9,15,716.5,90.5,3.3,18.5,388.5,766.21,610.36
2016,11,14,9,30,745.0,95.0,3.3,19.0,432.0,810.86,639.84
2016,11,14,9,45,769.0,97.0,3.3,19.5,470.5,840.56,658.04
2016,11,14,10,0,793.0,99.0,3.3,20.0,509.0,873.93,678.7
2016,11,14,10,15,807.0,101.5,3.25,20.5,541.0,895.74,690.68
2016,11,14,10,30,821.0,104.0,3.2,21.0,573.0,914.29,700.44
2016,11,14,10,45,833.0,104.5,3.2,21.5,598.0,925.17,705.3
2016,11,14,11,0,845.0,105.0,3.2,22.0,623.0,932.49,707.9
2016,11,14,11,15,851.0,106.0,3.15,22.5,639.5,931.16,704.43
2016,11,14,11,30,857.0,107.0,3.1,23.0,656.0,926.18,698.72
2016,11,14,11,45,877.5,99.0,3.05,23.5,668.0,911.54,686.67
2016,11,14,12,0,898.0,91.0,3.0,24.0,680.0,901.99,678.36
2016,11,14,12,15,898.0,91.0,2.9,24.0,680.0,879.81,662.54
2016,11,14,12,30,898.0,91.0,2.8,24.0,680.0,854.28,644.64
2016,11,14,12,45,895.5,90.5,2.75,24.0,671.5,822.94,623.18
2016,11,14,13,0,893.0,90.0,2.7,24.0,663.0,788.64,599.69
2016,11,14,13,15,887.5,89.0,2.65,24.0,646.5,748.82,572.29
2016,11,14,13,30,882.0,88.0,2.6,24.0,630.0,706.59,542.72
2016,11,14,13,45,873.5,86.5,2.55,24.5,605.5,659.72,506.77
2016,11,14,14,0,865.0,85.0,2.5,25.0,581.0,611.14,468.93
2016,11,14,14,15,852.5,83.0,2.4,25.0,550.0,560.03,429.06
2016,11,14,14,30,840.0,81.0,2.3,25.0,519.0,505.74,385.82
2016,11,14,14,45,822.5,78.5,2.25,25.0,481.0,448.21,339.09
2016,11,14,15,0,805.0,76.0,2.2,25.0,443.0,390.98,291.23
2016,11,14,15,15,780.0,72.5,2.0,24.5,400.0,330.89,240.38
2016,11,14,15,30,755.0,69.0,1.8,24.0,357.0,272.57,190.05
2016,11,14,15,45,721.0,64.5,1.65,24.0,310.0,213.47,139.31
2016,11,14,16,0,687.0,60.0,1.5,24.0,263.0,157.83,93.47
2016,11,14,16,15,631.5,54.0,1.35,23.0,214.0,99.96,52.16
2016,11,14,16,30,576.0,48.0,1.2,22.0,165.0,51.12,27.63
2016,11,14,16,45,486.5,39.5,1.05,21.5,118.5,31.23,21.06
2016,11,14,17,0,397.0,31.0,0.9,21.0,72.0,25.23,15.03
2016,11,14,17,15,198.5,15.5,0.95,20.0,36.0,12.41,0.0
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,231.0,12.5,2.5,12.0,35.0,165.5,0.0
2016,11,15,7,30,462.0,25.0,2.8,13.0,70.0,347.97,268.69
2016,11,15,7,45,556.5,32.0,3.15,14.0,118.0,439.37,359.96
2016,11,15,8,0,651.0,39.0,3.5,15.0,166.0,537.48,442.94
2016,11,15,8,15,705.5,43.5,3.3,15.5,216.5,608.15,499.6
2016,11,15,8,30,760.0,48.0,3.1,16.0,267.0,680.5,554.21
2016,11,15,8,45,795.0,51.5,2.95,16.5,315.5,728.77,588.15
2016,11,15,9,0,830.0,55.0,2.8,17.0,364.0,783.83,625.53
2016,11,15,9,15,853.5,57.0,2.6,18.0,408.5,825.75,650.29
2016,11,15,9,30,877.0,59.0,2.4,19.0,453.0,865.64,672.53
2016,11,15,9,45,894.0,61.0,2.25,20.0,492.0,897.22,688.53
2016,11,15,10,0,911.0,63.0,2.1,21.0,531.0,925.83,701.99
2016,11,15,10,15,922.5,64.0,2.0,21.5,563.0,944.75,710.49
2016,11,15,10,30,934.0,65.0,1.9,22.0,595.0,960.14,716.63
2016,11,15,10,45,941.5,66.0,1.85,23.0,620.0,968.08,717.14
2016,11,15,11,0,949.0,67.0,1.8,24.0,645.0,972.18,715.33
2016,11,15,11,15,954.0,67.5,1.75,24.5,662.0,969.4,710.65
2016,11,15,11,30,959.0,68.0,1.7,25.0,679.0,962.7,703.7
2016,11,15,11,45,957.5,70.5,1.65,25.5,687.5,948.64,692.24
2016,11,15,12,0,956.0,73.0,1.6,26.0,696.0,930.8,678.62
2016,11,15,12,15,955.5,73.0,1.55,26.0,696.0,907.22,662.8
2016,11,15,12,30,955.0,73.0,1.5,26.0,696.0,880.09,644.83
2016,11,15,12,45,952.5,73.0,1.5,26.5,687.5,847.94,623.0
2016,11,15,13,0,950.0,73.0,1.5,27.0,679.0,812.62,599.13
2016,11,15,13,15,944.5,72.0,1.45,27.0,662.5,771.0,571.65
2016,11,15,13,30,939.0,71.0,1.4,27.0,646.0,726.82,542.3
2016,11,15,13,45,930.5,70.5,1.35,27.0,621.0,678.88,508.23
2016,11,15,14,0,922.0,70.0,1.3,27.0,596.0,629.05,471.61
2016,11,15,14,15,910.5,68.5,1.25,27.0,564.0,574.88,430.93
2016,11,15,14,30,899.0,67.0,1.2,27.0,532.0,519.64,388.24
2016,11,15,14,45,882.0,65.0,1.15,27.0,493.5,460.66,341.48
2016,11,15,15,0,865.0,63.0,1.1,27.0,455.0,401.74,293.29
2016,11,15,15,15,841.0,60.5,1.0,26.5,411.0,340.38,242.35
2016,11,15,15,30,817.0,58.0,0.9,26.0,367.0,278.92,190.3
2016,11,15,15,45,782.0,54.5,0.85,26.0,319.0,217.08,138.03
2016,11,15,16,0,747.0,51.0,0.8,26.0,271.0,158.69,90.53
2016,11,15,16,15,693.5,46.5,0.75,25.5,220.5,101.51,50.35
2016,11,15,16,30,640.0,42.0,0.7,25.0,170.0,50.66,25.71
2016,11,15,16,45,548.0,34.5,0.65,24.5,122.0,29.58,19.35
2016,11,15,17,0,456.0,27.0,0.6,24.0,74.0,23.74,13.52
2016,11,15,17,15,228.0,13.5,0.7,23.0,37.0,11.62,0.0
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,213.5,13.5,2.05,13.0,33.5,158.9,0.0
2016,11,16,7,30,427.0,27.0,2.3,14.0,67.0,326.59,247.97
2016,11,16,7,45,524.0,34.5,2.55,15.0,114.5,419.56,341.25
2016,11,16,8,0,621.0,42.0,2.8,16.0,162.0,518.87,424.87
2016,11,16,8,15,678.0,47.5,2.75,16.5,212.0,591.78,483.28
2016,11,16,8,30,735.0,53.0,2.7,17.0,262.0,666.49,539.91
2016,11,16,8,45,770.5,57.0,2.7,18.0,310.5,723.02,579.45
2016,11,16,9,0,806.0,61.0,2.7,19.0,359.0,778.86,616.77
2016,11,16,9,15,831.0,63.5,2.55,19.5,403.0,822.46,644.08
2016,11,16,9,30,856.0,66.0,2.4,20.0,447.0,855.16,662.83
2016,11,16,9,45,872.5,68.5,2.25,21.0,486.0,886.43,678.75
2016,11,16,10,0,889.0,71.0,2.1,22.0,525.0,914.78,692.12
2016,11,16,10,15,901.0,72.5,2.5,22.5,557.5,934.48,706.19
2016,11,16,10,30,913.0,74.0,2.9,23.0,590.0,950.72,717.71
2016,11,16,10,45,920.5,76.0,3.3,24.0,614.5,959.77,722.77
2016,11,16,11,0,928.0,78.0,3.7,25.0,639.0,965.03,725.14
2016,11,16,11,15,933.0,78.5,3.8,25.5,656.5,962.27,721.63
2016,11,16,11,30,938.0,79.0,3.9,26.0,674.0,955.68,715.75
2016,11,16,11,45,943.0,78.5,4.05,26.5,683.0,944.04,706.92
2016,11,16,12,0,948.0,78.0,4.2,27.0,692.0,928.56,695.63
2016,11,16,12,15,948.0,78.0,4.25,27.0,692.5,905.58,680.21
2016,11,16,12,30,948.0,78.0,4.3,27.0,693.0,879.08,662.45
2016,11,16,12,45,945.0,78.0,4.35,27.0,684.5,846.75,640.67
2016,11,16,13,0,942.0,78.0,4.4,27.0,676.0,811.31,616.69
2016,11,16,13,15,936.5,77.0,4.4,27.0,659.5,770.02,588.27
2016,11,16,13,30,931.0,76.0,4.4,27.0,643.0,726.18,557.88
2016,11,16,13,45,922.5,75.0,4.45,27.0,618.0,678.08,522.12
2016,11,16,14,0,914.0,74.0,4.5,27.0,593.0,628.11,483.98
2016,11,16,14,15,902.0,72.5,4.4,26.5,561.5,574.1,442.31
2016,11,16,14,30,890.0,71.0,4.3,26.0,530.0,519.08,398.62
2016,11,16,14,45,872.5,69.0,4.25,26.0,491.5,460.38,350.11
2016,11,16,15,0,855.0,67.0,4.2,26.0,453.0,401.81,300.36
2016,11,16,15,15,830.5,64.5,3.9,25.5,409.0,339.9,247.27
2016,11,16,15,30,806.0,62.0,3.6,25.0,365.0,280.0,194.92
2016,11,16,15,45,770.5,58.0,3.3,24.5,316.5,218.24,141.7
2016,11,16,16,0,735.0,54.0,3.0,24.0,268.0,160.03,93.52
2016,11,16,16,15,680.0,49.0,2.75,23.0,218.0,103.01,52.77
2016,11,16,16,30,625.0,44.0,2.5,22.0,168.0,52.56,27.67
2016,11,16,16,45,531.5,36.0,2.3,21.0,120.5,31.01,20.86
2016,11,16,17,0,438.0,28.0,2.1,20.0,73.0,24.77,14.54
2016,11,16,17,15,219.0,14.0,2.1,19.5,36.5,11.16,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.0,14.0,2.45,13.5,31.0,120.29,0.0
2016,11,17,7,30,378.0,28.0,2.8,14.0,62.0,306.37,229.59
2016,11,17,7,45,482.0,37.0,3.2,15.0,109.0,401.34,326.81
2016,11,17,8,0,586.0,46.0,3.6,16.0,156.0,504.76,415.34
2016,11,17,8,15,353.5,80.0,3.95,16.5,152.5,393.81,327.28
2016,11,17,8,30,121.0,114.0,4.3,17.0,149.0,239.64,198.05
2016,11,17,8,45,129.5,134.0,4.65,18.0,177.0,271.89,224.45
2016,11,17,9,0,138.0,154.0,5.0,19.0,205.0,304.08,249.7
2016,11,17,9,15,247.0,162.0,5.15,19.5,266.5,422.97,346.79
2016,11,17,9,30,356.0,170.0,5.3,20.0,328.0,530.63,432.27
2016,11,17,9,45,615.5,122.0,5.5,20.5,423.0,735.09,590.62
2016,11,17,10,0,875.0,74.0,5.7,21.0,518.0,904.47,713.19
2016,11,17,10,15,478.0,163.0,5.75,21.5,407.5,659.13,526.88
2016,11,17,10,30,81.0,252.0,5.8,22.0,297.0,343.61,271.98
2016,11,17,10,45,500.0,165.0,5.9,22.5,464.5,679.93,541.69
2016,11,17,11,0,919.0,78.0,6.0,23.0,632.0,955.35,740.93
2016,11,17,11,15,923.5,79.0,6.05,23.0,648.5,952.87,737.16
2016,11,17,11,30,928.0,80.0,6.1,23.0,665.0,946.58,732.33
2016,11,17,11,45,926.0,82.0,6.15,23.5,672.5,931.85,720.24
2016,11,17,12,0,924.0,84.0,6.2,24.0,680.0,913.51,705.79
2016,11,17,12,15,923.0,84.0,6.15,24.0,679.5,890.22,688.86
2016,11,17,12,30,922.0,84.0,6.1,24.0,679.0,863.54,669.63
2016,11,17,12,45,918.5,83.5,6.1,24.5,670.0,831.03,645.2
2016,11,17,13,0,915.0,83.0,6.1,25.0,661.0,795.57,618.72
2016,11,17,13,15,908.0,82.0,6.0,25.0,644.0,754.21,588.78
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,710.51,556.9
2016,11,17,13,45,890.5,80.0,5.85,25.0,602.0,662.45,519.61
2016,11,17,14,0,880.0,79.0,5.8,25.0,577.0,612.79,480.37
2016,11,17,14,15,866.0,77.5,5.65,25.0,544.5,559.36,437.16
2016,11,17,14,30,852.0,76.0,5.5,25.0,512.0,506.14,393.08
2016,11,17,14,45,829.5,74.5,5.4,25.0,473.0,447.13,343.64
2016,11,17,15,0,807.0,73.0,5.3,25.0,434.0,388.9,293.66
2016,11,17,15,15,779.5,69.5,5.05,24.5,390.5,328.17,241.2
2016,11,17,15,30,752.0,66.0,4.8,24.0,347.0,269.48,189.69
2016,11,17,15,45,707.0,63.0,4.6,24.0,299.5,209.91,138.16
2016,11,17,16,0,662.0,60.0,4.4,24.0,252.0,152.69,90.91
2016,11,17,16,15,601.5,54.0,4.05,23.5,203.5,98.46,51.97
2016,11,17,16,30,541.0,48.0,3.7,23.0,155.0,51.44,27.78
2016,11,17,16,45,430.5,40.0,3.4,22.5,109.0,31.72,21.28
2016,11,17,17,0,320.0,32.0,3.1,22.0,63.0,26.23,15.47
2016,11,17,17,15,160.0,16.0,3.2,21.5,31.5,12.95,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,18.0,2.2,19.0,22.0,42.47,0.0
2016,11,18,7,30,92.0,36.0,2.5,19.0,44.0,130.68,91.87
2016,11,18,7,45,195.5,53.0,2.9,19.5,85.0,219.79,175.26
2016,11,18,8,0,299.0,70.0,3.3,20.0,126.0,331.78,269.98
2016,11,18,8,15,366.5,82.0,3.7,20.0,170.5,405.76,332.78
2016,11,18,8,30,434.0,94.0,4.1,20.0,215.0,483.93,397.21
2016,11,18,8,45,499.0,99.0,4.55,20.0,262.0,554.07,454.12
2016,11,18,9,0,564.0,104.0,5.0,20.0,309.0,632.91,515.79
2016,11,18,9,15,598.5,110.0,5.25,19.5,351.5,683.41,555.05
2016,11,18,9,30,633.0,116.0,5.5,19.0,394.0,732.82,593.21
2016,11,18,9,45,677.0,114.0,5.75,19.0,435.0,779.82,628.09
2016,11,18,10,0,721.0,112.0,6.0,19.0,476.0,824.92,661.31
2016,11,18,10,15,360.5,61.0,6.0,19.0,243.0,428.61,352.69
2016,11,18,10,30,0.0,10.0,6.0,19.0,10.0,8.82,1.67
2016,11,18,10,45,109.0,144.5,6.0,19.0,210.0,257.13,209.15
2016,11,18,11,0,218.0,279.0,6.0,19.0,410.0,512.46,411.48
2016,11,18,11,15,109.0,212.5,5.95,19.0,278.0,329.71,264.83
2016,11,18,11,30,0.0,146.0,5.9,19.0,146.0,132.62,103.03
2016,11,18,11,45,25.5,212.5,5.85,19.0,229.0,233.14,185.0
2016,11,18,12,0,51.0,279.0,5.8,19.0,312.0,326.01,259.03
2016,11,18,12,15,31.5,249.0,5.85,19.0,269.5,273.19,216.51
2016,11,18,12,30,12.0,219.0,5.9,19.0,227.0,212.07,167.28
2016,11,18,12,45,85.0,260.0,5.95,19.5,314.0,321.91,256.48
2016,11,18,13,0,158.0,301.0,6.0,20.0,401.0,427.27,339.59
2016,11,18,13,15,111.0,284.0,6.05,20.0,353.5,355.88,282.74
2016,11,18,13,30,64.0,267.0,6.1,20.0,306.0,299.73,237.7
2016,11,18,13,45,65.5,257.5,6.2,20.0,296.0,286.41,227.45
2016,11,18,14,0,67.0,248.0,6.3,20.0,286.0,273.0,216.96
2016,11,18,14,15,46.0,222.5,6.3,19.5,248.0,231.76,184.26
2016,11,18,14,30,25.0,197.0,6.3,19.0,210.0,188.99,150.09
2016,11,18,14,45,20.5,181.0,6.35,19.0,191.0,170.36,135.16
2016,11,18,15,0,16.0,165.0,6.4,19.0,172.0,152.37,120.67
2016,11,18,15,15,13.0,149.5,6.3,18.5,155.0,135.95,107.58
2016,11,18,15,30,10.0,134.0,6.2,18.0,138.0,119.99,94.76
2016,11,18,15,45,340.5,99.0,6.15,17.5,197.5,161.23,116.36
2016,11,18,16,0,671.0,64.0,6.1,17.0,257.0,158.07,97.78
2016,11,18,16,15,611.5,57.5,5.85,16.5,208.0,102.89,56.8
2016,11,18,16,30,552.0,51.0,5.6,16.0,159.0,54.83,31.09
2016,11,18,16,45,468.0,40.5,5.45,15.5,113.5,32.33,22.47
2016,11,18,17,0,384.0,30.0,5.3,15.0,68.0,24.54,14.51
2016,11,18,17,15,192.0,15.0,5.2,14.5,34.0,12.1,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
