Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,108.5,10.5,2.5,9.5,16.5,69.12,0.0
2016,11,29,7,30,217.0,21.0,2.9,10.0,33.0,179.35,32.14
2016,11,29,7,45,346.0,32.0,3.3,11.0,74.5,298.8,237.95
2016,11,29,8,0,475.0,43.0,3.7,12.0,116.0,413.22,343.04
2016,11,29,8,15,550.5,50.5,3.6,12.5,163.5,494.53,413.55
2016,11,29,8,30,626.0,58.0,3.5,13.0,211.0,579.65,482.8
2016,11,29,8,45,331.5,93.0,3.45,14.0,176.0,406.74,341.04
2016,11,29,9,0,37.0,128.0,3.4,15.0,141.0,173.58,141.88
2016,11,29,9,15,408.0,102.5,3.35,16.0,266.5,496.16,412.9
2016,11,29,9,30,779.0,77.0,3.3,17.0,392.0,793.5,636.08
2016,11,29,9,45,449.5,143.5,3.25,18.0,329.0,596.52,481.62
2016,11,29,10,0,120.0,210.0,3.2,19.0,266.0,354.3,284.36
2016,11,29,10,15,482.5,150.5,3.25,19.5,400.0,641.05,513.63
2016,11,29,10,30,845.0,91.0,3.3,20.0,534.0,902.94,700.42
2016,11,29,10,45,852.5,94.0,3.4,21.0,559.0,913.56,702.44
2016,11,29,11,0,860.0,97.0,3.5,22.0,584.0,920.62,704.17
2016,11,29,11,15,867.0,98.0,3.2,22.0,601.5,921.2,701.69
2016,11,29,11,30,874.0,99.0,2.9,22.0,619.0,918.13,696.73
2016,11,29,11,45,892.0,93.5,2.65,22.5,632.0,905.07,684.07
2016,11,29,12,0,910.0,88.0,2.4,23.0,645.0,896.83,674.87
2016,11,29,12,15,911.0,88.0,2.35,23.0,646.5,876.61,660.67
2016,11,29,12,30,912.0,88.0,2.3,23.0,648.0,852.99,644.36
2016,11,29,12,45,911.5,87.0,2.25,23.5,641.5,823.74,623.1
2016,11,29,13,0,911.0,86.0,2.2,24.0,635.0,791.39,599.83
2016,11,29,13,15,906.0,85.5,2.25,24.0,619.5,753.36,574.51
2016,11,29,13,30,901.0,85.0,2.3,24.0,604.0,712.84,546.78
2016,11,29,13,45,894.5,82.5,2.4,24.0,581.5,666.9,513.41
2016,11,29,14,0,888.0,80.0,2.5,24.0,559.0,619.02,477.65
2016,11,29,14,15,875.5,78.5,2.55,23.5,528.5,567.18,438.46
2016,11,29,14,30,863.0,77.0,2.6,23.0,498.0,515.69,398.09
2016,11,29,14,45,848.0,73.5,2.7,23.0,461.5,458.43,351.35
2016,11,29,15,0,833.0,70.0,2.8,23.0,425.0,401.12,303.03
2016,11,29,15,15,807.0,67.0,2.55,22.5,382.5,340.82,251.27
2016,11,29,15,30,781.0,64.0,2.3,22.0,340.0,282.24,199.99
2016,11,29,15,45,742.5,59.5,2.05,21.5,293.5,221.51,147.43
2016,11,29,16,0,704.0,55.0,1.8,21.0,247.0,164.6,99.65
2016,11,29,16,15,642.0,49.5,1.7,20.0,198.5,108.56,58.18
2016,11,29,16,30,580.0,44.0,1.6,19.0,150.0,57.17,28.61
2016,11,29,16,45,471.5,35.5,1.5,18.0,104.5,28.29,18.64
2016,11,29,17,0,363.0,27.0,1.4,17.0,59.0,22.09,11.68
2016,11,29,17,15,181.5,13.5,1.45,16.5,29.5,12.28,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.0,3.95,6.5,17.0,90.85,0.0
2016,11,30,7,30,302.0,18.0,4.0,7.0,34.0,218.89,10.32
2016,11,30,7,45,440.5,27.0,4.1,7.5,78.5,344.09,276.59
2016,11,30,8,0,579.0,36.0,4.2,8.0,123.0,466.73,392.65
2016,11,30,8,15,650.5,41.5,4.4,8.5,172.5,547.16,463.72
2016,11,30,8,30,722.0,47.0,4.6,9.0,222.0,630.47,533.71
2016,11,30,8,45,771.5,50.5,4.85,10.0,271.5,696.24,585.97
2016,11,30,9,0,821.0,54.0,5.1,11.0,321.0,762.24,636.31
2016,11,30,9,15,851.0,56.5,5.0,11.5,367.0,801.99,664.14
2016,11,30,9,30,881.0,59.0,4.9,12.0,413.0,847.9,695.77
2016,11,30,9,45,905.0,60.0,4.8,12.5,454.0,884.44,719.42
2016,11,30,10,0,929.0,61.0,4.7,13.0,495.0,918.37,740.64
2016,11,30,10,15,943.5,62.5,4.5,13.5,529.5,941.43,752.7
2016,11,30,10,30,958.0,64.0,4.3,14.0,564.0,961.02,762.03
2016,11,30,10,45,970.5,64.5,4.1,14.5,591.0,973.8,766.99
2016,11,30,11,0,983.0,65.0,3.9,15.0,618.0,982.75,769.42
2016,11,30,11,15,989.0,65.5,3.75,15.0,637.0,981.83,766.77
2016,11,30,11,30,995.0,66.0,3.6,15.0,656.0,976.91,761.55
2016,11,30,11,45,999.5,66.0,3.5,15.5,666.5,966.02,751.3
2016,11,30,12,0,1004.0,66.0,3.4,16.0,677.0,951.15,738.53
2016,11,30,12,15,1004.5,66.0,3.35,16.0,678.5,928.95,722.58
2016,11,30,12,30,1005.0,66.0,3.3,16.0,680.0,903.03,704.17
2016,11,30,12,45,1003.5,65.5,3.25,16.5,673.0,871.32,680.47
2016,11,30,13,0,1002.0,65.0,3.2,17.0,666.0,836.24,654.5
2016,11,30,13,15,997.0,64.5,3.15,17.0,650.0,795.42,625.64
2016,11,30,13,30,992.0,64.0,3.1,17.0,634.0,751.8,594.63
2016,11,30,13,45,984.5,63.0,3.1,17.0,610.5,703.45,558.27
2016,11,30,14,0,977.0,62.0,3.1,17.0,587.0,652.96,518.77
2016,11,30,14,15,965.5,60.5,3.1,17.0,555.5,597.84,474.67
2016,11,30,14,30,954.0,59.0,3.1,17.0,524.0,541.47,428.27
2016,11,30,14,45,934.5,58.5,3.1,17.0,485.5,481.61,377.72
2016,11,30,15,0,915.0,58.0,3.1,17.0,447.0,421.85,325.72
2016,11,30,15,15,891.0,56.0,2.9,16.5,403.0,359.47,270.62
2016,11,30,15,30,867.0,54.0,2.7,16.0,359.0,298.35,215.46
2016,11,30,15,45,831.0,50.5,2.5,15.5,311.0,234.67,158.57
2016,11,30,16,0,795.0,47.0,2.3,15.0,263.0,172.52,104.76
2016,11,30,16,15,738.5,42.5,2.0,14.0,212.5,112.55,58.82
2016,11,30,16,30,682.0,38.0,1.7,13.0,162.0,59.05,28.12
2016,11,30,16,45,581.5,31.0,1.4,12.0,114.0,26.84,17.9
2016,11,30,17,0,481.0,24.0,1.1,11.0,66.0,21.3,11.42
2016,11,30,17,15,240.5,12.0,1.1,10.5,33.0,10.91,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,9.0,1.3,3.5,16.0,84.61,0.0
2016,12,1,7,30,280.0,18.0,1.5,4.0,32.0,210.64,0.0
2016,12,1,7,45,404.0,28.5,1.7,5.0,74.5,330.46,263.32
2016,12,1,8,0,528.0,39.0,1.9,6.0,117.0,442.45,370.28
2016,12,1,8,15,600.5,45.5,1.95,6.5,165.0,514.74,433.83
2016,12,1,8,30,673.0,52.0,2.0,7.0,213.0,598.55,502.51
2016,12,1,8,45,714.5,57.5,2.1,8.0,260.0,659.35,549.25
2016,12,1,9,0,756.0,63.0,2.2,9.0,307.0,719.98,593.8
2016,12,1,9,15,786.0,66.5,2.45,10.0,351.0,767.87,628.07
2016,12,1,9,30,816.0,70.0,2.7,11.0,395.0,814.1,660.2
2016,12,1,9,45,835.0,73.0,2.95,12.0,434.0,848.03,682.56
2016,12,1,10,0,854.0,76.0,3.2,13.0,473.0,879.23,702.62
2016,12,1,10,15,868.5,78.0,3.35,13.5,505.5,902.11,717.1
2016,12,1,10,30,883.0,80.0,3.5,14.0,538.0,921.7,729.25
2016,12,1,10,45,892.5,81.5,3.65,15.0,563.5,923.61,727.47
2016,12,1,11,0,902.0,83.0,3.8,16.0,589.0,931.01,729.87
2016,12,1,11,15,908.0,84.0,3.75,16.0,607.0,930.97,728.59
2016,12,1,11,30,914.0,85.0,3.7,16.0,625.0,927.24,724.94
2016,12,1,11,45,919.5,84.5,3.65,16.5,635.0,917.56,715.94
2016,12,1,12,0,925.0,84.0,3.6,17.0,645.0,904.18,704.57
2016,12,1,12,15,925.0,84.5,3.6,17.0,646.5,883.67,689.96
2016,12,1,12,30,925.0,85.0,3.6,17.0,648.0,859.72,673.06
2016,12,1,12,45,922.5,84.5,3.6,17.5,641.0,829.35,650.38
2016,12,1,13,0,920.0,84.0,3.6,18.0,634.0,795.94,625.62
2016,12,1,13,15,914.5,83.0,3.6,18.0,619.0,756.94,597.94
2016,12,1,13,30,909.0,82.0,3.6,18.0,604.0,715.46,568.0
2016,12,1,13,45,899.5,81.0,3.6,18.5,580.5,669.13,531.22
2016,12,1,14,0,890.0,80.0,3.6,19.0,557.0,621.05,492.46
2016,12,1,14,15,877.0,78.5,3.6,18.5,526.5,571.03,453.06
2016,12,1,14,30,864.0,77.0,3.6,18.0,496.0,517.44,409.69
2016,12,1,14,45,845.5,74.5,3.6,18.0,459.5,459.76,361.04
2016,12,1,15,0,827.0,72.0,3.6,18.0,423.0,402.35,311.24
2016,12,1,15,15,801.0,69.0,3.3,17.5,380.5,342.48,258.61
2016,12,1,15,30,775.0,66.0,3.0,17.0,338.0,284.31,206.49
2016,12,1,15,45,736.0,61.5,2.75,17.0,292.0,223.84,152.7
2016,12,1,16,0,697.0,57.0,2.5,17.0,246.0,167.25,103.96
2016,12,1,16,15,636.0,51.0,2.2,15.5,198.0,111.21,61.54
2016,12,1,16,30,575.0,45.0,1.9,14.0,150.0,59.67,30.7
2016,12,1,16,45,469.0,36.5,1.6,13.0,104.5,29.2,19.86
2016,12,1,17,0,363.0,28.0,1.3,12.0,59.0,23.04,12.72
2016,12,1,17,15,181.5,14.0,1.3,11.5,29.5,12.73,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,8.0,8.0,7.28,0.0
2016,12,2,7,30,0.0,16.0,2.6,8.0,16.0,14.82,0.0
2016,12,2,7,45,43.0,35.5,2.85,8.5,41.5,84.95,63.08
2016,12,2,8,0,86.0,55.0,3.1,9.0,67.0,138.92,113.94
2016,12,2,8,15,110.5,75.0,3.15,9.5,97.0,182.56,153.33
2016,12,2,8,30,135.0,95.0,3.2,10.0,127.0,227.08,192.52
2016,12,2,8,45,157.0,112.5,3.25,10.5,157.5,266.71,226.57
2016,12,2,9,0,179.0,130.0,3.3,11.0,188.0,307.29,260.48
2016,12,2,9,15,125.5,148.0,3.3,11.5,191.0,286.16,240.45
2016,12,2,9,30,72.0,166.0,3.3,12.0,194.0,246.26,204.9
2016,12,2,9,45,89.5,185.0,3.35,12.5,224.0,282.56,234.56
2016,12,2,10,0,107.0,204.0,3.4,13.0,254.0,319.04,263.66
2016,12,2,10,15,267.5,199.5,3.45,13.5,335.0,488.08,401.85
2016,12,2,10,30,428.0,195.0,3.5,14.0,416.0,643.59,523.09
2016,12,2,10,45,214.5,181.0,3.6,15.0,292.0,412.78,337.14
2016,12,2,11,0,1.0,167.0,3.7,16.0,168.0,156.54,123.94
2016,12,2,11,15,0.5,128.5,3.75,16.0,129.0,116.92,91.71
2016,12,2,11,30,0.0,90.0,3.8,16.0,90.0,79.76,60.97
2016,12,2,11,45,3.0,141.0,3.85,16.5,143.0,130.68,102.84
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,183.16,145.21
2016,12,2,12,15,11.0,206.5,3.9,16.5,213.0,201.13,160.04
2016,12,2,12,30,16.0,221.0,3.9,16.0,230.0,218.8,174.69
2016,12,2,12,45,8.0,138.5,3.9,16.0,143.0,131.12,103.35
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,49.53,35.82
2016,12,2,13,15,0.0,57.0,3.9,16.0,57.0,50.41,36.63
2016,12,2,13,30,0.0,58.0,3.9,16.0,58.0,51.29,37.4
2016,12,2,13,45,0.0,96.0,3.9,16.0,96.0,85.19,65.7
2016,12,2,14,0,0.0,134.0,3.9,16.0,134.0,119.96,94.57
2016,12,2,14,15,54.0,175.0,3.9,15.5,201.5,192.4,155.09
2016,12,2,14,30,108.0,216.0,3.9,15.0,269.0,254.98,206.34
2016,12,2,14,45,54.0,140.5,3.95,15.0,167.0,152.49,122.23
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,57.45,43.18
2016,12,2,15,15,0.0,58.0,3.95,14.5,58.0,51.22,38.14
2016,12,2,15,30,0.0,51.0,3.9,14.0,51.0,45.01,32.99
2016,12,2,15,45,0.0,44.0,3.85,14.0,44.0,38.8,27.72
2016,12,2,16,0,0.0,37.0,3.8,14.0,37.0,32.6,22.39
2016,12,2,16,15,0.0,29.5,3.75,13.5,29.5,25.97,16.66
2016,12,2,16,30,0.0,22.0,3.7,13.0,22.0,19.35,10.86
2016,12,2,16,45,0.0,15.0,3.7,13.0,15.0,13.18,5.87
2016,12,2,17,0,0.0,8.0,3.7,13.0,8.0,7.02,0.0
2016,12,2,17,15,0.0,4.0,3.7,12.5,4.0,3.64,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.44,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.88,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.75,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.63,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.51,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,4.39,0.0
2016,12,3,9,15,0.0,22.0,3.75,8.0,22.0,19.36,11.38
2016,12,3,9,30,0.0,39.0,3.8,8.0,39.0,34.39,24.49
2016,12,3,9,45,0.0,24.0,3.85,8.0,24.0,21.14,12.86
2016,12,3,10,0,0.0,9.0,3.9,8.0,9.0,7.92,1.27
2016,12,3,10,15,0.0,9.5,4.05,8.0,9.5,8.37,1.64
2016,12,3,10,30,0.0,10.0,4.2,8.0,10.0,8.81,2.01
2016,12,3,10,45,0.0,82.5,4.35,8.5,82.5,73.05,57.39
2016,12,3,11,0,0.0,155.0,4.5,9.0,155.0,143.41,116.82
2016,12,3,11,15,0.0,157.0,4.6,9.0,157.0,144.76,117.73
2016,12,3,11,30,0.0,159.0,4.7,9.0,159.0,146.19,118.82
2016,12,3,11,45,0.0,128.0,4.85,9.0,128.0,115.52,92.93
2016,12,3,12,0,0.0,97.0,5.0,9.0,97.0,86.17,68.07
2016,12,3,12,15,0.0,55.5,4.9,9.0,55.5,49.1,36.49
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,12.36,4.98
2016,12,3,12,45,0.0,14.5,4.75,9.0,14.5,12.8,5.37
2016,12,3,13,0,0.0,15.0,4.7,9.0,15.0,13.24,5.75
2016,12,3,13,15,6.0,108.0,4.45,9.0,111.5,100.53,80.62
2016,12,3,13,30,12.0,201.0,4.2,9.0,208.0,191.96,157.54
2016,12,3,13,45,6.0,164.5,3.95,9.0,168.0,152.46,124.34
2016,12,3,14,0,0.0,128.0,3.7,9.0,128.0,114.45,92.38
2016,12,3,14,15,0.0,87.0,3.75,9.0,87.0,77.05,60.75
2016,12,3,14,30,0.0,46.0,3.8,9.0,46.0,40.61,29.56
2016,12,3,14,45,0.0,50.0,3.9,9.0,50.0,44.15,32.71
2016,12,3,15,0,0.0,54.0,4.0,9.0,54.0,47.68,35.86
2016,12,3,15,15,0.0,48.5,3.75,9.0,48.5,42.8,31.7
2016,12,3,15,30,0.0,43.0,3.5,9.0,43.0,37.92,27.52
2016,12,3,15,45,0.0,37.0,3.25,9.0,37.0,32.6,22.92
2016,12,3,16,0,0.0,31.0,3.0,9.0,31.0,27.3,18.27
2016,12,3,16,15,0.0,24.5,2.7,8.5,24.5,21.55,13.22
2016,12,3,16,30,0.0,18.0,2.4,8.0,18.0,15.82,8.11
2016,12,3,16,45,0.0,12.5,2.15,8.0,12.5,10.98,4.13
2016,12,3,17,0,0.0,7.0,1.9,8.0,7.0,6.14,0.0
2016,12,3,17,15,0.0,3.5,1.85,8.0,3.5,3.18,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,1.36,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.73,0.0
2016,12,4,7,45,0.0,9.5,3.5,8.5,9.5,8.34,0.88
2016,12,4,8,0,0.0,16.0,3.6,9.0,16.0,14.06,6.31
2016,12,4,8,15,0.0,23.5,3.75,9.0,23.5,20.67,12.26
2016,12,4,8,30,0.0,31.0,3.9,9.0,31.0,27.3,18.19
2016,12,4,8,45,0.0,38.5,4.1,9.0,38.5,33.93,24.06
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,40.57,29.87
2016,12,4,9,15,0.0,29.5,4.55,9.0,29.5,25.98,17.09
2016,12,4,9,30,0.0,13.0,4.8,9.0,13.0,11.44,4.35
2016,12,4,9,45,0.0,28.5,5.1,9.5,28.5,25.11,16.21
2016,12,4,10,0,0.0,44.0,5.4,10.0,44.0,38.83,27.97
2016,12,4,10,15,0.0,41.5,5.25,10.0,41.5,36.63,26.0
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,34.43,24.05
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,45.06,33.06
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,55.72,42.01
2016,12,4,11,15,0.0,111.5,4.6,11.0,111.5,100.08,79.48
2016,12,4,11,30,0.0,160.0,4.4,11.0,160.0,147.25,118.85
2016,12,4,11,45,7.0,188.0,4.2,11.0,192.5,180.95,146.92
2016,12,4,12,0,14.0,216.0,4.0,11.0,225.0,214.61,174.69
2016,12,4,12,15,8.5,197.0,4.15,11.0,202.5,189.65,153.9
2016,12,4,12,30,3.0,178.0,4.3,11.0,180.0,165.63,133.9
2016,12,4,12,45,1.5,153.5,4.45,11.0,154.5,140.33,112.92
2016,12,4,13,0,0.0,129.0,4.6,11.0,129.0,115.79,92.46
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,127.4,102.29
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,138.99,112.11
2016,12,4,13,45,2.5,164.5,5.2,11.0,166.0,150.26,121.76
2016,12,4,14,0,5.0,175.0,5.4,11.0,178.0,161.24,131.18
2016,12,4,14,15,4.5,168.5,5.3,11.0,171.0,154.3,125.54
2016,12,4,14,30,4.0,162.0,5.2,11.0,164.0,147.44,119.99
2016,12,4,14,45,2.0,116.0,5.15,11.0,117.0,104.06,83.55
2016,12,4,15,0,0.0,70.0,5.1,11.0,70.0,61.89,47.74
2016,12,4,15,15,0.0,62.5,4.85,11.0,62.5,55.22,42.13
2016,12,4,15,30,0.0,55.0,4.6,11.0,55.0,48.56,36.47
2016,12,4,15,45,0.0,47.0,4.35,11.0,47.0,41.46,30.38
2016,12,4,16,0,0.0,39.0,4.1,11.0,39.0,34.37,24.23
2016,12,4,16,15,0.0,31.0,3.85,10.5,31.0,27.3,18.05
2016,12,4,16,30,0.0,23.0,3.6,10.0,23.0,20.23,11.8
2016,12,4,16,45,0.0,16.0,3.4,10.0,16.0,14.06,6.77
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,7.9,0.68
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,4.09,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.45,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.91,0.0
2016,12,5,7,45,0.0,4.5,2.7,7.5,4.5,3.94,0.0
2016,12,5,8,0,0.0,8.0,2.8,8.0,8.0,7.02,0.33
2016,12,5,8,15,0.0,12.0,2.65,8.0,12.0,10.53,3.51
2016,12,5,8,30,0.0,16.0,2.5,8.0,16.0,14.06,6.69
2016,12,5,8,45,0.0,20.0,2.35,8.5,20.0,17.59,9.81
2016,12,5,9,0,0.0,24.0,2.2,9.0,24.0,21.12,12.89
2016,12,5,9,15,0.0,28.0,2.0,9.0,28.0,24.66,15.97
2016,12,5,9,30,0.0,32.0,1.8,9.0,32.0,28.2,19.03
2016,12,5,9,45,0.0,35.5,1.65,9.0,35.5,31.3,21.68
2016,12,5,10,0,0.0,39.0,1.5,9.0,39.0,34.4,24.32
2016,12,5,10,15,0.0,30.0,1.45,9.0,30.0,26.46,17.37
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,18.51,10.44
2016,12,5,10,45,33.0,132.0,1.35,9.0,150.5,159.97,132.22
2016,12,5,11,0,66.0,243.0,1.3,9.0,280.0,316.35,259.87
2016,12,5,11,15,35.0,211.5,1.35,9.0,231.5,247.75,202.54
2016,12,5,11,30,4.0,180.0,1.4,9.0,183.0,171.08,138.77
2016,12,5,11,45,2.0,164.5,1.5,9.5,166.0,153.02,123.7
2016,12,5,12,0,0.0,149.0,1.6,10.0,149.0,135.63,108.99
2016,12,5,12,15,3.0,170.5,1.7,10.0,172.5,158.81,128.35
2016,12,5,12,30,6.0,192.0,1.8,10.0,196.0,181.92,147.46
2016,12,5,12,45,16.5,212.5,1.9,10.0,222.5,209.8,170.66
2016,12,5,13,0,27.0,233.0,2.0,10.0,249.0,236.99,193.13
2016,12,5,13,15,17.0,211.0,2.1,10.0,221.5,206.41,167.96
2016,12,5,13,30,7.0,189.0,2.2,10.0,194.0,177.12,143.86
2016,12,5,13,45,7.0,184.0,2.35,10.5,188.5,171.67,139.37
2016,12,5,14,0,7.0,179.0,2.5,11.0,183.0,166.26,134.86
2016,12,5,14,15,15.0,182.5,2.55,11.0,190.0,173.23,140.98
2016,12,5,14,30,23.0,186.0,2.6,11.0,197.0,179.29,146.23
2016,12,5,14,45,11.5,146.5,2.7,11.0,152.0,136.06,110.31
2016,12,5,15,0,0.0,107.0,2.8,11.0,107.0,94.93,75.89
2016,12,5,15,15,0.0,96.0,2.75,11.0,96.0,84.96,67.6
2016,12,5,15,30,0.0,85.0,2.7,11.0,85.0,75.07,59.27
2016,12,5,15,45,295.5,78.0,2.7,11.0,157.5,140.04,103.48
2016,12,5,16,0,591.0,71.0,2.7,11.0,230.0,164.66,109.25
2016,12,5,16,15,526.5,63.0,2.35,10.5,184.5,112.18,67.9
2016,12,5,16,30,462.0,55.0,2.0,10.0,139.0,67.36,39.33
2016,12,5,16,45,374.0,42.5,1.7,10.0,97.0,34.43,24.74
2016,12,5,17,0,286.0,30.0,1.4,10.0,55.0,24.81,14.29
2016,12,5,17,15,143.0,15.0,1.35,9.5,27.5,13.64,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,102.5,8.0,4.1,5.0,11.5,0.0,0.0
2016,12,6,7,30,205.0,16.0,4.3,5.0,23.0,133.35,0.0
2016,12,6,7,45,356.5,26.0,4.5,5.5,63.5,294.08,222.38
2016,12,6,8,0,508.0,36.0,4.7,6.0,104.0,420.89,354.82
2016,12,6,8,15,587.0,42.5,5.05,6.5,151.5,496.26,425.23
2016,12,6,8,30,666.0,49.0,5.4,7.0,199.0,583.89,501.43
2016,12,6,8,45,718.5,53.0,5.75,7.5,247.5,650.94,557.95
2016,12,6,9,0,771.0,57.0,6.1,8.0,296.0,718.46,612.86
2016,12,6,9,15,802.0,60.0,6.1,8.5,340.0,766.86,649.63
2016,12,6,9,30,833.0,63.0,6.1,9.0,384.0,813.71,684.1
2016,12,6,9,45,854.0,65.5,6.2,9.5,423.5,849.26,709.4
2016,12,6,10,0,875.0,68.0,6.3,10.0,463.0,873.38,725.52
2016,12,6,10,15,626.0,135.0,6.2,10.5,428.0,754.83,629.88
2016,12,6,10,30,377.0,202.0,6.1,11.0,393.0,587.85,491.32
2016,12,6,10,45,376.0,214.0,6.05,11.5,412.5,599.3,498.81
2016,12,6,11,0,375.0,226.0,6.0,12.0,432.0,609.04,504.33
2016,12,6,11,15,192.0,212.0,5.9,12.0,317.5,405.64,336.9
2016,12,6,11,30,9.0,198.0,5.8,12.0,203.0,194.16,157.55
2016,12,6,11,45,4.5,176.5,5.7,12.5,179.0,167.28,134.97
2016,12,6,12,0,0.0,155.0,5.6,13.0,155.0,141.52,113.15
2016,12,6,12,15,0.0,150.0,5.5,13.0,150.0,136.34,108.84
2016,12,6,12,30,0.0,145.0,5.4,13.0,145.0,131.29,104.64
2016,12,6,12,45,0.0,148.0,5.35,13.5,148.0,133.95,106.67
2016,12,6,13,0,0.0,151.0,5.3,14.0,151.0,136.6,108.71
2016,12,6,13,15,4.5,172.5,5.2,14.0,175.5,160.14,128.35
2016,12,6,13,30,9.0,194.0,5.1,14.0,200.0,183.36,147.65
2016,12,6,13,45,4.5,133.0,5.05,14.0,136.0,122.12,97.08
2016,12,6,14,0,0.0,72.0,5.0,14.0,72.0,63.7,48.27
2016,12,6,14,15,0.0,70.0,4.9,13.5,70.0,61.92,46.98
2016,12,6,14,30,0.0,68.0,4.8,13.0,68.0,60.13,45.66
2016,12,6,14,45,0.0,69.5,4.75,13.0,69.5,61.45,46.89
2016,12,6,15,0,0.0,71.0,4.7,13.0,71.0,62.78,48.14
2016,12,6,15,15,0.0,63.5,4.55,12.5,63.5,56.11,42.64
2016,12,6,15,30,0.0,56.0,4.4,12.0,56.0,49.45,37.09
2016,12,6,15,45,273.5,69.0,4.3,12.0,142.5,127.37,93.4
2016,12,6,16,0,547.0,82.0,4.2,12.0,229.0,168.3,114.11
2016,12,6,16,15,481.0,72.5,3.85,11.5,183.5,116.85,73.57
2016,12,6,16,30,415.0,63.0,3.5,11.0,138.0,70.84,43.15
2016,12,6,16,45,304.0,49.0,3.2,10.5,95.0,37.93,27.74
2016,12,6,17,0,193.0,35.0,2.9,10.0,52.0,27.45,16.42
2016,12,6,17,15,96.5,17.5,2.8,9.5,26.0,15.92,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,146.0,15.0,1.4,3.0,20.0,98.0,0.0
2016,12,7,7,45,277.5,28.0,1.65,4.0,57.0,244.86,181.07
2016,12,7,8,0,409.0,41.0,1.9,5.0,94.0,359.81,300.95
2016,12,7,8,15,489.5,49.5,1.85,5.5,139.5,442.72,375.48
2016,12,7,8,30,570.0,58.0,1.8,6.0,185.0,529.93,448.56
2016,12,7,8,45,616.5,65.0,1.75,6.5,230.5,592.61,498.29
2016,12,7,9,0,663.0,72.0,1.7,7.0,276.0,655.94,546.17
2016,12,7,9,15,697.5,76.5,1.65,7.5,319.0,706.19,582.0
2016,12,7,9,30,732.0,81.0,1.6,8.0,362.0,755.42,615.8
2016,12,7,9,45,753.0,85.0,1.6,9.0,399.5,790.83,637.77
2016,12,7,10,0,774.0,89.0,1.6,10.0,437.0,818.58,653.76
2016,12,7,10,15,393.5,135.5,1.55,10.0,313.0,539.41,442.13
2016,12,7,10,30,13.0,182.0,1.5,10.0,189.0,186.8,151.56
2016,12,7,10,45,30.0,207.0,1.5,10.5,223.5,243.79,199.42
2016,12,7,11,0,47.0,232.0,1.5,11.0,258.0,286.23,233.21
2016,12,7,11,15,205.0,238.0,1.5,11.5,356.0,448.32,364.83
2016,12,7,11,30,363.0,244.0,1.5,12.0,454.0,607.38,486.31
2016,12,7,11,45,353.0,253.0,1.5,12.5,460.0,600.78,478.09
2016,12,7,12,0,343.0,262.0,1.5,13.0,466.0,592.87,470.56
2016,12,7,12,15,300.5,269.0,1.5,13.0,448.5,554.24,440.51
2016,12,7,12,30,258.0,276.0,1.5,13.0,431.0,516.18,410.96
2016,12,7,12,45,253.5,275.5,1.55,13.5,426.5,487.93,389.32
2016,12,7,13,0,249.0,275.0,1.6,14.0,422.0,472.92,377.32
2016,12,7,13,15,241.0,267.5,1.55,14.0,407.0,447.44,357.56
2016,12,7,13,30,233.0,260.0,1.5,14.0,392.0,422.02,337.77
2016,12,7,13,45,142.0,242.5,1.5,14.5,322.0,333.19,266.96
2016,12,7,14,0,51.0,225.0,1.5,15.0,252.0,244.31,195.41
2016,12,7,14,15,229.5,203.5,1.35,15.0,315.0,331.72,266.59
2016,12,7,14,30,408.0,182.0,1.2,15.0,378.0,392.58,312.63
2016,12,7,14,45,254.5,182.0,1.05,15.0,301.0,292.82,232.68
2016,12,7,15,0,101.0,182.0,0.9,15.0,224.0,206.49,164.28
2016,12,7,15,15,93.0,165.5,0.75,14.5,201.0,181.35,144.03
2016,12,7,15,30,85.0,149.0,0.6,14.0,178.0,157.19,124.12
2016,12,7,15,45,325.0,112.0,0.45,14.0,202.5,176.22,130.19
2016,12,7,16,0,565.0,75.0,0.3,14.0,227.0,165.92,109.11
2016,12,7,16,15,500.5,66.0,0.45,13.0,181.5,113.94,69.3
2016,12,7,16,30,436.0,57.0,0.6,12.0,136.0,69.64,41.01
2016,12,7,16,45,335.5,44.5,0.8,11.5,94.5,36.18,26.13
2016,12,7,17,0,235.0,32.0,1.0,11.0,53.0,25.12,14.56
2016,12,7,17,15,117.5,16.0,1.2,10.5,26.5,14.55,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.37,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.0,23.0,21.36,10.31
2016,12,8,8,0,0.0,39.0,7.1,2.0,39.0,38.76,27.82
2016,12,8,8,15,2.0,58.5,7.2,2.0,59.0,61.33,48.49
2016,12,8,8,30,4.0,78.0,7.3,2.0,79.0,83.12,68.4
2016,12,8,8,45,13.0,96.5,7.45,2.5,100.5,108.61,91.49
2016,12,8,9,0,22.0,115.0,7.6,3.0,122.0,134.44,114.55
2016,12,8,9,15,11.0,91.0,7.6,3.0,94.5,93.64,78.07
2016,12,8,9,30,0.0,67.0,7.6,3.0,67.0,59.22,47.03
2016,12,8,9,45,5.0,113.5,7.6,3.5,116.0,110.07,91.8
2016,12,8,10,0,10.0,160.0,7.6,4.0,165.0,164.13,138.63
2016,12,8,10,15,5.0,148.0,7.55,4.0,150.5,144.32,120.92
2016,12,8,10,30,0.0,136.0,7.5,4.0,136.0,125.92,104.51
2016,12,8,10,45,6.5,166.5,7.45,4.0,170.0,162.64,136.33
2016,12,8,11,0,13.0,197.0,7.4,4.0,204.0,199.66,168.1
2016,12,8,11,15,37.0,225.0,7.3,4.0,246.0,265.84,225.14
2016,12,8,11,30,61.0,253.0,7.2,4.0,288.0,317.12,268.9
2016,12,8,11,45,46.0,246.0,7.1,4.0,273.0,292.27,247.06
2016,12,8,12,0,31.0,239.0,7.0,4.0,258.0,268.35,226.13
2016,12,8,12,15,60.0,257.0,6.9,3.5,293.5,310.15,262.71
2016,12,8,12,30,89.0,275.0,6.8,3.0,329.0,350.26,297.58
2016,12,8,12,45,188.5,269.5,6.75,3.0,381.0,430.44,367.35
2016,12,8,13,0,288.0,264.0,6.7,3.0,433.0,502.94,429.37
2016,12,8,13,15,220.5,263.5,6.6,3.0,391.5,428.72,365.84
2016,12,8,13,30,153.0,263.0,6.5,3.0,350.0,370.81,315.77
2016,12,8,13,45,122.5,250.5,6.45,3.0,318.5,329.14,280.13
2016,12,8,14,0,92.0,238.0,6.4,3.0,287.0,282.17,239.89
2016,12,8,14,15,62.5,215.0,6.35,3.0,247.5,237.05,201.12
2016,12,8,14,30,33.0,192.0,6.3,3.0,208.0,195.31,165.17
2016,12,8,14,45,26.0,175.0,6.25,3.0,187.5,168.93,142.52
2016,12,8,15,0,19.0,158.0,6.2,3.0,167.0,148.6,125.03
2016,12,8,15,15,15.5,143.5,6.0,3.0,150.0,132.65,111.27
2016,12,8,15,30,12.0,129.0,5.8,3.0,133.0,117.18,97.86
2016,12,8,15,45,7.5,112.5,5.65,3.0,115.0,100.25,83.13
2016,12,8,16,0,3.0,96.0,5.5,3.0,97.0,83.98,68.9
2016,12,8,16,15,1.5,77.5,5.15,2.5,78.0,67.11,53.94
2016,12,8,16,30,0.0,59.0,4.8,2.0,59.0,50.69,39.17
2016,12,8,16,45,0.0,41.0,4.45,2.0,41.0,35.29,26.36
2016,12,8,17,0,0.0,23.0,4.1,2.0,23.0,20.28,11.21
2016,12,8,17,15,0.0,11.5,3.85,1.5,11.5,10.46,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,89.5,6.5,2.35,-2.5,9.0,0.0,0.0
2016,12,9,7,30,179.0,13.0,2.6,-2.0,18.0,114.65,0.0
2016,12,9,7,45,331.0,24.5,2.85,-1.5,57.5,271.02,195.9
2016,12,9,8,0,483.0,36.0,3.1,-1.0,97.0,401.89,343.34
2016,12,9,8,15,565.0,43.0,3.2,-0.5,144.0,485.82,422.23
2016,12,9,8,30,647.0,50.0,3.3,0.0,191.0,567.65,493.8
2016,12,9,8,45,323.5,76.0,3.45,0.5,146.5,373.63,329.63
2016,12,9,9,0,0.0,102.0,3.6,1.0,102.0,100.59,84.01
2016,12,9,9,15,1.5,117.5,3.45,1.5,118.0,116.67,98.32
2016,12,9,9,30,3.0,133.0,3.3,2.0,134.0,132.84,112.15
2016,12,9,9,45,6.0,146.0,3.2,2.5,148.5,147.46,124.51
2016,12,9,10,0,9.0,159.0,3.1,3.0,163.0,162.28,136.87
2016,12,9,10,15,10.5,170.0,2.95,3.5,175.0,173.62,146.05
