Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,30,12.0,181.0,2.8,4.0,187.0,185.07,155.22
2016,12,9,10,45,13.0,189.5,2.65,4.5,196.5,193.38,161.65
2016,12,9,11,0,14.0,198.0,2.5,5.0,206.0,201.76,168.1
2016,12,9,11,15,471.5,139.5,2.3,5.0,410.5,605.93,509.63
2016,12,9,11,30,929.0,81.0,2.1,5.0,615.0,932.4,749.41
2016,12,9,11,45,933.0,81.5,1.95,5.5,626.0,923.33,735.42
2016,12,9,12,0,937.0,82.0,1.8,6.0,637.0,910.56,722.93
2016,12,9,12,15,938.0,82.0,1.65,6.0,639.5,891.0,707.11
2016,12,9,12,30,939.0,82.0,1.5,6.0,642.0,867.94,688.99
2016,12,9,12,45,936.5,81.5,1.4,6.5,635.5,838.14,665.68
2016,12,9,13,0,934.0,81.0,1.3,7.0,629.0,805.24,640.36
2016,12,9,13,15,929.0,80.5,1.2,7.0,615.0,767.6,612.85
2016,12,9,13,30,924.0,80.0,1.1,7.0,601.0,727.35,583.41
2016,12,9,13,45,915.0,78.5,1.05,7.0,578.5,681.03,547.76
2016,12,9,14,0,906.0,77.0,1.0,7.0,556.0,632.86,509.95
2016,12,9,14,15,893.5,75.5,1.0,7.0,526.5,581.14,468.92
2016,12,9,14,30,881.0,74.0,1.0,7.0,497.0,528.38,425.79
2016,12,9,14,45,853.0,74.5,1.0,7.0,459.0,470.72,377.46
2016,12,9,15,0,825.0,75.0,1.0,7.0,421.0,412.63,327.34
2016,12,9,15,15,797.5,72.0,1.05,7.0,379.0,352.67,274.49
2016,12,9,15,30,770.0,69.0,1.1,7.0,337.0,294.51,221.83
2016,12,9,15,45,730.5,64.5,1.15,7.0,291.5,234.26,167.37
2016,12,9,16,0,691.0,60.0,1.2,7.0,246.0,177.86,117.26
2016,12,9,16,15,629.0,53.5,1.1,6.0,198.0,118.99,69.87
2016,12,9,16,30,567.0,47.0,1.0,5.0,150.0,69.2,37.16
2016,12,9,16,45,463.0,38.0,0.9,4.5,105.0,30.47,21.82
2016,12,9,17,0,359.0,29.0,0.8,4.0,60.0,23.89,14.19
2016,12,9,17,15,179.5,14.5,0.85,3.5,30.0,13.19,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,15,48.0,6.5,1.15,0.5,8.0,0.0,0.0
2016,12,10,7,30,96.0,13.0,1.4,1.0,16.0,66.8,0.0
2016,12,10,7,45,233.5,27.5,1.7,2.0,52.0,211.51,145.41
2016,12,10,8,0,371.0,42.0,2.0,3.0,88.0,332.91,279.27
2016,12,10,8,15,457.0,51.5,2.1,3.0,133.0,419.59,359.4
2016,12,10,8,30,543.0,61.0,2.2,3.0,178.0,510.88,439.17
2016,12,10,8,45,271.5,73.0,2.3,3.5,131.5,329.17,286.27
2016,12,10,9,0,0.0,85.0,2.4,4.0,85.0,80.32,65.3
2016,12,10,9,15,7.5,112.5,2.5,4.5,115.5,115.79,96.72
2016,12,10,9,30,15.0,140.0,2.6,5.0,146.0,151.62,127.58
2016,12,10,9,45,394.5,115.5,2.75,6.0,290.5,508.48,435.87
2016,12,10,10,0,774.0,91.0,2.9,7.0,435.0,824.39,679.3
2016,12,10,10,15,387.0,119.0,2.95,7.0,291.0,511.93,431.88
2016,12,10,10,30,0.0,147.0,3.0,7.0,147.0,137.57,112.39
2016,12,10,10,45,6.0,170.0,3.15,7.5,173.5,166.1,136.96
2016,12,10,11,0,12.0,193.0,3.3,8.0,200.0,194.67,160.63
2016,12,10,11,15,6.0,180.0,3.35,8.5,183.5,174.2,142.75
2016,12,10,11,30,0.0,167.0,3.4,9.0,167.0,154.63,125.78
2016,12,10,11,45,2.0,176.0,3.5,9.5,177.5,164.82,134.06
2016,12,10,12,0,4.0,185.0,3.6,10.0,188.0,174.93,142.21
2016,12,10,12,15,4.0,185.5,3.65,10.0,188.5,174.75,142.01
2016,12,10,12,30,4.0,186.0,3.7,10.0,189.0,174.63,141.9
2016,12,10,12,45,7.0,193.5,3.75,10.0,198.5,183.8,149.63
2016,12,10,13,0,10.0,201.0,3.8,10.0,208.0,192.75,157.18
2016,12,10,13,15,9.0,195.5,3.8,10.0,201.0,185.81,151.48
2016,12,10,13,30,8.0,190.0,3.8,10.0,194.0,179.03,145.96
2016,12,10,13,45,4.0,143.0,3.85,10.5,145.0,131.2,105.89
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,85.21,67.09
2016,12,10,14,15,0.0,104.5,3.9,11.0,104.5,92.93,73.79
2016,12,10,14,30,0.0,113.0,3.9,11.0,113.0,100.62,80.45
2016,12,10,14,45,378.0,100.5,3.9,11.0,259.0,277.4,227.94
2016,12,10,15,0,756.0,88.0,3.9,11.0,405.0,398.32,319.29
2016,12,10,15,15,726.5,84.0,3.8,10.5,364.5,339.94,266.68
2016,12,10,15,30,697.0,80.0,3.7,10.0,324.0,283.74,215.59
2016,12,10,15,45,661.0,73.5,3.6,10.0,280.0,226.14,163.04
2016,12,10,16,0,625.0,67.0,3.5,10.0,236.0,172.11,114.79
2016,12,10,16,15,561.0,60.0,3.1,9.0,189.5,118.26,71.63
2016,12,10,16,30,497.0,53.0,2.7,8.0,143.0,71.89,40.88
2016,12,10,16,45,395.0,42.0,2.35,7.5,100.0,33.91,24.57
2016,12,10,17,0,293.0,31.0,2.0,7.0,57.0,25.65,15.46
2016,12,10,17,15,146.5,15.5,2.0,6.5,28.5,12.67,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,61.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,122.0,12.0,3.9,9.0,15.0,80.57,0.0
2016,12,11,7,45,266.0,24.0,4.1,9.5,50.5,226.94,147.2
2016,12,11,8,0,410.0,36.0,4.3,10.0,86.0,352.31,289.95
2016,12,11,8,15,494.0,44.0,4.6,10.5,131.0,435.99,367.52
2016,12,11,8,30,578.0,52.0,4.9,11.0,176.0,524.66,444.25
2016,12,11,8,45,628.5,58.0,5.2,11.5,221.0,589.04,498.28
2016,12,11,9,0,679.0,64.0,5.5,12.0,266.0,654.45,551.18
2016,12,11,9,15,713.5,68.0,5.55,12.5,309.5,699.06,585.12
2016,12,11,9,30,748.0,72.0,5.6,13.0,353.0,748.52,621.88
2016,12,11,9,45,374.0,88.5,5.65,13.5,229.0,454.42,384.26
2016,12,11,10,0,0.0,105.0,5.7,14.0,105.0,95.86,75.62
2016,12,11,10,15,0.0,113.0,5.75,14.5,113.0,103.27,81.73
2016,12,11,10,30,0.0,121.0,5.8,15.0,121.0,110.71,87.61
2016,12,11,10,45,8.0,160.0,5.85,15.5,164.5,157.37,126.29
2016,12,11,11,0,16.0,199.0,5.9,16.0,208.0,204.87,165.04
2016,12,11,11,15,16.5,205.5,5.9,16.0,215.0,210.65,169.47
2016,12,11,11,30,17.0,212.0,5.9,16.0,222.0,216.46,174.01
2016,12,11,11,45,82.5,245.5,5.95,16.5,294.5,324.19,262.68
2016,12,11,12,0,148.0,279.0,6.0,17.0,367.0,430.41,347.7
2016,12,11,12,15,335.0,243.0,5.95,17.0,442.0,554.81,449.7
2016,12,11,12,30,522.0,207.0,5.9,17.0,517.0,670.8,542.23
2016,12,11,12,45,522.0,205.0,5.85,17.5,512.5,650.62,524.76
2016,12,11,13,0,522.0,203.0,5.8,18.0,508.0,628.57,506.37
2016,12,11,13,15,275.0,213.0,5.7,18.0,373.5,426.7,345.09
2016,12,11,13,30,28.0,223.0,5.6,18.0,239.0,224.98,179.29
2016,12,11,13,45,121.5,231.5,5.5,18.5,296.0,309.77,249.06
2016,12,11,14,0,215.0,240.0,5.4,19.0,353.0,366.85,294.66
2016,12,11,14,15,129.5,219.0,5.15,18.5,286.0,285.81,229.24
2016,12,11,14,30,44.0,198.0,4.9,18.0,219.0,207.1,165.52
2016,12,11,14,45,22.0,114.5,4.65,18.0,125.0,114.59,89.97
2016,12,11,15,0,0.0,31.0,4.4,18.0,31.0,27.32,17.4
2016,12,11,15,15,0.0,28.0,4.25,17.5,28.0,24.66,15.26
2016,12,11,15,30,0.0,25.0,4.1,17.0,25.0,22.01,13.08
2016,12,11,15,45,0.0,21.5,3.95,17.0,21.5,18.91,10.47
2016,12,11,16,0,0.0,18.0,3.8,17.0,18.0,15.82,7.83
2016,12,11,16,15,258.0,34.5,3.65,16.5,81.5,60.98,34.78
2016,12,11,16,30,516.0,51.0,3.5,16.0,145.0,72.12,38.9
2016,12,11,16,45,411.5,41.0,3.35,15.5,101.5,33.0,22.94
2016,12,11,17,0,307.0,31.0,3.2,15.0,58.0,25.64,14.91
2016,12,11,17,15,153.5,15.5,3.1,14.5,29.0,12.66,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.5,5.5,3.25,4.5,7.0,0.0,0.0
2016,12,12,7,30,125.0,11.0,3.4,5.0,14.0,81.17,0.0
2016,12,12,7,45,274.0,23.0,3.55,5.5,49.5,229.28,144.68
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,359.05,298.47
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.0,442.71,376.69
2016,12,12,8,30,592.0,50.0,3.7,7.0,175.0,531.4,453.1
2016,12,12,8,45,645.0,55.5,3.7,7.5,221.5,597.36,507.58
2016,12,12,9,0,698.0,61.0,3.7,8.0,268.0,659.05,556.24
2016,12,12,9,15,733.0,65.0,3.55,8.5,311.5,710.51,594.39
2016,12,12,9,30,768.0,69.0,3.4,9.0,355.0,760.83,630.19
2016,12,12,9,45,792.0,71.5,3.25,9.5,394.0,798.2,654.98
2016,12,12,10,0,816.0,74.0,3.1,10.0,433.0,833.24,677.4
2016,12,12,10,15,832.5,76.5,2.95,10.5,466.0,858.99,692.42
2016,12,12,10,30,849.0,79.0,2.8,11.0,499.0,881.69,704.99
2016,12,12,10,45,860.5,80.5,2.65,11.5,525.5,895.35,710.88
2016,12,12,11,0,872.0,82.0,2.5,12.0,552.0,905.56,714.33
2016,12,12,11,15,879.0,83.0,2.3,12.5,571.0,898.87,705.42
2016,12,12,11,30,886.0,84.0,2.1,13.0,590.0,897.46,700.48
2016,12,12,11,45,895.5,82.5,1.95,13.5,602.0,891.63,692.99
2016,12,12,12,0,905.0,81.0,1.8,14.0,614.0,882.14,683.14
2016,12,12,12,15,906.0,81.0,1.55,14.5,616.5,863.59,665.99
2016,12,12,12,30,907.0,81.0,1.3,15.0,619.0,841.65,646.63
2016,12,12,12,45,904.5,81.0,1.05,15.5,613.5,813.66,623.13
2016,12,12,13,0,902.0,81.0,0.8,16.0,608.0,782.66,597.63
2016,12,12,13,15,897.0,80.0,0.75,16.0,594.0,745.88,572.33
2016,12,12,13,30,892.0,79.0,0.7,16.0,580.0,706.59,545.25
2016,12,12,13,45,882.5,78.5,0.7,16.0,558.5,662.63,513.33
2016,12,12,14,0,873.0,78.0,0.7,16.0,537.0,616.91,479.29
2016,12,12,14,15,860.0,76.0,0.75,16.0,508.5,568.34,442.66
2016,12,12,14,30,847.0,74.0,0.8,16.0,480.0,515.99,401.97
2016,12,12,14,45,824.5,73.0,0.9,16.0,444.0,459.69,357.15
2016,12,12,15,0,802.0,72.0,1.0,16.0,408.0,403.97,311.03
2016,12,12,15,15,775.5,69.0,0.95,15.5,368.0,345.75,261.42
2016,12,12,15,30,749.0,66.0,0.9,15.0,328.0,289.23,211.96
2016,12,12,15,45,708.0,62.0,0.85,15.0,283.0,230.32,160.22
2016,12,12,16,0,667.0,58.0,0.8,15.0,238.0,175.42,112.79
2016,12,12,16,15,607.5,52.0,0.8,14.5,192.0,118.65,67.96
2016,12,12,16,30,548.0,46.0,0.8,14.0,146.0,70.52,36.44
2016,12,12,16,45,446.0,37.0,0.85,13.5,102.5,29.45,20.11
2016,12,12,17,0,344.0,28.0,0.9,13.0,59.0,22.84,12.92
2016,12,12,17,15,172.0,14.0,0.95,12.5,29.5,11.27,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,9.0,12.0,47.47,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.0,46.0,186.23,108.79
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,307.28,250.06
2016,12,13,8,15,426.0,50.0,3.3,11.5,124.0,394.11,329.12
2016,12,13,8,30,514.0,60.0,3.3,12.0,168.0,486.0,407.85
2016,12,13,8,45,575.0,66.0,3.3,12.5,213.5,556.9,465.55
2016,12,13,9,0,636.0,72.0,3.3,13.0,259.0,629.28,521.95
2016,12,13,9,15,369.5,114.5,3.45,13.5,227.0,474.2,396.15
2016,12,13,9,30,103.0,157.0,3.6,14.0,195.0,278.72,230.91
2016,12,13,9,45,437.5,122.0,3.8,15.0,310.0,553.05,458.9
2016,12,13,10,0,772.0,87.0,4.0,16.0,425.0,810.08,652.05
2016,12,13,10,15,790.5,89.5,4.05,16.0,458.0,837.26,669.14
2016,12,13,10,30,809.0,92.0,4.1,16.0,491.0,861.51,685.61
2016,12,13,10,45,826.5,92.0,4.15,16.5,518.5,878.7,695.66
2016,12,13,11,0,844.0,92.0,4.2,17.0,546.0,892.53,703.38
2016,12,13,11,15,852.0,93.0,4.2,17.0,564.5,895.55,704.54
2016,12,13,11,30,860.0,94.0,4.2,17.0,583.0,895.01,703.39
2016,12,13,11,45,886.0,86.0,4.2,17.5,598.5,887.6,696.2
2016,12,13,12,0,912.0,78.0,4.2,18.0,614.0,884.75,692.51
2016,12,13,12,15,913.0,78.0,4.25,18.0,617.0,866.22,679.27
2016,12,13,12,30,914.0,78.0,4.3,18.0,620.0,844.28,663.76
2016,12,13,12,45,912.0,78.0,4.35,18.5,614.5,816.65,643.04
2016,12,13,13,0,910.0,78.0,4.4,19.0,609.0,785.96,620.22
2016,12,13,13,15,905.0,77.0,4.35,18.5,595.5,749.05,594.6
2016,12,13,13,30,900.0,76.0,4.3,18.0,582.0,709.61,566.94
2016,12,13,13,45,892.5,75.0,4.25,18.0,560.5,666.21,533.12
2016,12,13,14,0,885.0,74.0,4.2,18.0,539.0,620.87,496.98
2016,12,13,14,15,872.5,72.5,4.15,17.5,511.0,570.48,456.96
2016,12,13,14,30,860.0,71.0,4.1,17.0,483.0,519.08,414.96
2016,12,13,14,45,836.5,70.5,4.05,17.0,447.0,463.83,367.95
2016,12,13,15,0,813.0,70.0,4.0,17.0,411.0,407.67,319.07
2016,12,13,15,15,787.0,67.0,3.85,16.5,370.5,349.09,267.61
2016,12,13,15,30,761.0,64.0,3.7,16.0,330.0,292.12,216.44
2016,12,13,15,45,721.5,60.0,3.6,16.0,285.5,232.89,163.25
2016,12,13,16,0,682.0,56.0,3.5,16.0,241.0,177.46,114.46
2016,12,13,16,15,623.0,50.5,3.1,15.0,195.0,122.39,70.54
2016,12,13,16,30,564.0,45.0,2.7,14.0,149.0,71.69,36.61
2016,12,13,16,45,460.0,36.5,2.35,13.0,104.5,29.01,19.75
2016,12,13,17,0,356.0,28.0,2.0,12.0,60.0,22.82,13.02
2016,12,13,17,15,178.0,14.0,2.05,11.5,30.0,11.25,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,177.5,19.0,2.25,4.5,39.5,162.68,90.98
2016,12,14,8,0,355.0,38.0,2.5,5.0,79.0,316.11,261.73
2016,12,14,8,15,444.0,48.0,2.35,5.5,123.5,403.78,342.72
2016,12,14,8,30,533.0,58.0,2.2,6.0,168.0,496.82,422.64
2016,12,14,8,45,582.5,66.0,2.05,6.5,213.5,561.85,475.31
2016,12,14,9,0,632.0,74.0,1.9,7.0,259.0,627.86,525.98
2016,12,14,9,15,670.0,79.5,1.8,7.5,302.5,681.74,565.14
2016,12,14,9,30,708.0,85.0,1.7,8.0,346.0,734.89,602.13
2016,12,14,9,45,376.0,131.5,1.65,9.0,272.0,511.9,425.13
2016,12,14,10,0,44.0,178.0,1.6,10.0,198.0,232.15,191.05
2016,12,14,10,15,23.0,169.5,1.6,10.5,180.0,184.85,151.67
2016,12,14,10,30,2.0,161.0,1.6,11.0,162.0,154.7,125.37
2016,12,14,10,45,4.5,172.0,1.65,11.5,174.5,167.24,135.47
2016,12,14,11,0,7.0,183.0,1.7,12.0,187.0,179.81,145.4
2016,12,14,11,15,8.0,189.0,1.65,12.5,193.5,185.73,149.73
2016,12,14,11,30,9.0,195.0,1.6,13.0,200.0,191.69,154.11
2016,12,14,11,45,4.5,179.0,1.6,13.5,181.5,170.24,136.09
2016,12,14,12,0,0.0,163.0,1.6,14.0,163.0,149.67,118.89
2016,12,14,12,15,2.0,174.0,1.55,14.0,175.5,161.8,128.83
2016,12,14,12,30,4.0,185.0,1.5,14.0,188.0,173.81,138.58
2016,12,14,12,45,11.5,202.0,1.5,14.5,209.5,195.99,156.45
2016,12,14,13,0,19.0,219.0,1.5,15.0,231.0,217.68,173.72
2016,12,14,13,15,67.0,239.5,1.5,15.0,278.0,282.67,226.58
2016,12,14,13,30,115.0,260.0,1.5,15.0,325.0,333.22,266.88
2016,12,14,13,45,87.5,244.0,1.55,15.5,292.5,292.28,233.67
2016,12,14,14,0,60.0,228.0,1.6,16.0,260.0,253.92,202.79
2016,12,14,14,15,94.0,221.5,1.65,15.5,268.5,262.17,210.42
2016,12,14,14,30,128.0,215.0,1.7,15.0,277.0,273.19,219.68
2016,12,14,14,45,435.5,153.5,1.75,15.0,340.5,358.22,286.26
2016,12,14,15,0,743.0,92.0,1.8,15.0,404.0,401.83,314.58
2016,12,14,15,15,714.0,88.0,1.75,14.5,364.0,344.32,264.67
2016,12,14,15,30,685.0,84.0,1.7,14.0,324.0,288.91,215.95
2016,12,14,15,45,641.5,78.5,1.7,14.0,279.5,231.01,164.97
2016,12,14,16,0,598.0,73.0,1.7,14.0,235.0,177.51,118.57
2016,12,14,16,15,535.5,65.0,1.6,13.0,189.5,124.14,76.2
2016,12,14,16,30,473.0,57.0,1.5,12.0,144.0,78.1,45.01
2016,12,14,16,45,373.0,45.0,1.45,11.5,101.0,36.47,26.46
2016,12,14,17,0,273.0,33.0,1.4,11.0,58.0,27.36,16.91
2016,12,14,17,15,136.5,16.5,1.55,10.5,29.0,13.04,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,2.95,3.5,7.5,6.58,0.0
2016,12,15,8,0,0.0,15.0,3.1,4.0,15.0,13.18,5.51
2016,12,15,8,15,0.0,24.5,3.15,4.5,24.5,21.56,13.18
2016,12,15,8,30,0.0,34.0,3.2,5.0,34.0,29.96,20.78
2016,12,15,8,45,0.0,43.5,3.25,5.5,43.5,38.37,28.31
2016,12,15,9,0,0.0,53.0,3.3,6.0,53.0,46.79,35.73
2016,12,15,9,15,0.0,66.5,3.15,6.0,66.5,58.9,46.36
2016,12,15,9,30,0.0,80.0,3.0,6.0,80.0,71.97,57.71
2016,12,15,9,45,0.0,83.0,2.95,6.5,83.0,74.3,59.49
2016,12,15,10,0,0.0,86.0,2.9,7.0,86.0,76.79,61.39
2016,12,15,10,15,0.0,103.5,2.8,7.5,103.5,93.78,75.75
2016,12,15,10,30,0.0,121.0,2.7,8.0,121.0,110.87,90.01
2016,12,15,10,45,0.0,141.0,2.6,8.5,141.0,130.58,106.34
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,150.38,122.53
2016,12,15,11,15,2.5,172.0,2.4,9.0,173.5,163.06,133.0
2016,12,15,11,30,5.0,183.0,2.3,9.0,186.0,175.71,143.41
2016,12,15,11,45,17.5,209.0,2.2,9.5,219.5,212.62,173.88
2016,12,15,12,0,30.0,235.0,2.1,10.0,253.0,263.99,215.48
2016,12,15,12,15,28.5,234.5,2.05,10.0,251.5,259.57,211.5
2016,12,15,12,30,27.0,234.0,2.0,10.0,250.0,242.2,197.31
2016,12,15,12,45,17.5,215.5,1.95,10.5,226.0,214.3,174.0
2016,12,15,13,0,8.0,197.0,1.9,11.0,202.0,187.53,151.63
2016,12,15,13,15,6.5,190.5,1.9,11.0,194.5,179.35,145.03
2016,12,15,13,30,5.0,184.0,1.9,11.0,187.0,171.38,138.58
2016,12,15,13,45,2.5,164.5,1.9,11.5,166.0,150.6,121.3
2016,12,15,14,0,0.0,145.0,1.9,12.0,145.0,130.41,104.51
2016,12,15,14,15,0.0,138.5,1.9,12.0,138.5,124.2,99.56
2016,12,15,14,30,0.0,132.0,1.9,12.0,132.0,118.05,94.62
2016,12,15,14,45,0.0,126.0,1.9,12.0,126.0,112.39,90.09
2016,12,15,15,0,0.0,120.0,1.9,12.0,120.0,106.75,85.55
2016,12,15,15,15,0.0,107.5,1.85,11.5,107.5,95.3,76.21
2016,12,15,15,30,0.0,95.0,1.8,11.0,95.0,83.96,66.84
2016,12,15,15,45,249.0,94.0,1.75,11.0,162.0,146.92,111.47
2016,12,15,16,0,498.0,93.0,1.7,11.0,229.0,175.99,123.22
2016,12,15,16,15,434.0,81.5,1.5,10.0,184.0,125.04,82.3
2016,12,15,16,30,370.0,70.0,1.3,9.0,139.0,81.54,51.74
2016,12,15,16,45,281.5,54.0,1.1,8.5,97.5,41.91,31.65
2016,12,15,17,0,193.0,38.0,0.9,8.0,56.0,29.73,19.24
2016,12,15,17,15,96.5,19.0,0.95,7.5,28.0,15.0,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.0,3.6,7.5,37.0,151.14,70.63
2016,12,16,8,0,324.0,38.0,3.8,8.0,74.0,294.52,240.73
2016,12,16,8,15,414.0,48.5,3.95,8.5,117.5,382.17,322.79
2016,12,16,8,30,504.0,59.0,4.1,9.0,161.0,475.36,404.65
2016,12,16,8,45,569.0,64.5,4.35,10.0,207.0,548.31,465.46
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,622.97,525.16
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,675.82,565.97
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,727.98,605.09
2016,12,16,9,45,742.0,81.5,4.95,13.0,378.5,770.48,634.88
2016,12,16,10,0,775.0,83.0,5.1,14.0,418.0,806.27,658.96
2016,12,16,10,15,387.5,96.0,5.2,14.5,263.5,481.2,402.17
2016,12,16,10,30,0.0,109.0,5.3,15.0,109.0,98.78,77.43
2016,12,16,10,45,0.0,88.0,5.4,16.0,88.0,78.02,59.93
2016,12,16,11,0,0.0,67.0,5.5,17.0,67.0,59.26,44.0
2016,12,16,11,15,1.0,120.0,5.55,17.0,120.5,109.4,85.54
2016,12,16,11,30,2.0,173.0,5.6,17.0,174.0,162.8,129.24
2016,12,16,11,45,22.0,209.5,5.7,17.5,222.5,217.15,173.72
2016,12,16,12,0,42.0,246.0,5.8,18.0,271.0,286.97,229.83
2016,12,16,12,15,158.0,258.0,5.85,18.5,351.5,409.5,329.71
2016,12,16,12,30,274.0,270.0,5.9,19.0,432.0,525.19,421.23
2016,12,16,12,45,164.0,262.0,5.95,19.5,358.5,404.9,324.1
2016,12,16,13,0,54.0,254.0,6.0,20.0,285.0,292.62,232.42
2016,12,16,13,15,149.5,255.5,6.0,20.0,339.5,371.13,296.98
2016,12,16,13,30,245.0,257.0,6.0,20.0,394.0,430.33,344.93
2016,12,16,13,45,539.0,173.5,6.0,20.0,461.5,542.77,436.71
2016,12,16,14,0,833.0,90.0,6.0,20.0,529.0,612.86,492.58
2016,12,16,14,15,820.0,88.0,5.9,20.0,501.0,563.3,451.5
2016,12,16,14,30,807.0,86.0,5.8,20.0,473.0,512.91,409.29
2016,12,16,14,45,403.5,111.5,5.7,20.0,305.0,304.04,242.11
2016,12,16,15,0,0.0,137.0,5.6,20.0,137.0,122.17,95.65
2016,12,16,15,15,0.0,124.0,5.35,19.5,124.0,110.08,86.2
2016,12,16,15,30,0.0,111.0,5.1,19.0,111.0,98.1,76.59
2016,12,16,15,45,323.0,87.0,4.85,19.0,175.0,161.38,117.88
2016,12,16,16,0,646.0,63.0,4.6,19.0,239.0,179.52,116.93
2016,12,16,16,15,587.0,56.5,4.25,18.5,193.5,125.04,73.25
2016,12,16,16,30,528.0,50.0,3.9,18.0,148.0,77.31,40.92
2016,12,16,16,45,427.0,40.5,3.6,17.5,104.5,33.67,23.37
2016,12,16,17,0,326.0,31.0,3.3,17.0,61.0,25.43,15.02
2016,12,16,17,15,163.0,15.5,3.4,16.5,30.5,12.51,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,178.5,17.0,3.25,15.5,36.5,157.2,63.59
2016,12,17,8,0,357.0,34.0,3.5,16.0,73.0,311.86,246.7
2016,12,17,8,15,446.0,43.5,3.6,16.5,116.5,398.1,325.82
2016,12,17,8,30,535.0,53.0,3.7,17.0,160.0,490.13,403.73
2016,12,17,8,45,587.0,60.0,3.8,17.5,205.0,555.61,456.85
2016,12,17,9,0,639.0,67.0,3.9,18.0,250.0,622.35,508.71
2016,12,17,9,15,676.0,71.5,4.15,18.5,292.5,674.22,547.73
2016,12,17,9,30,713.0,76.0,4.4,19.0,335.0,725.42,585.34
2016,12,17,9,45,356.5,96.0,4.7,20.0,225.5,448.24,368.09
2016,12,17,10,0,0.0,116.0,5.0,21.0,116.0,107.69,83.23
2016,12,17,10,15,0.0,123.0,5.05,21.0,123.0,113.9,88.38
2016,12,17,10,30,0.0,130.0,5.1,21.0,130.0,120.19,93.32
2016,12,17,10,45,2.5,153.0,5.15,21.5,154.5,145.42,113.49
2016,12,17,11,0,5.0,176.0,5.2,22.0,179.0,170.76,133.51
2016,12,17,11,15,45.0,217.0,5.1,22.5,242.5,264.92,209.24
2016,12,17,11,30,85.0,258.0,5.0,23.0,306.0,346.12,272.86
2016,12,17,11,45,105.0,267.0,4.95,23.5,327.5,370.2,290.97
2016,12,17,12,0,125.0,276.0,4.9,24.0,349.0,408.44,319.7
2016,12,17,12,15,198.5,273.0,4.8,24.0,390.0,460.92,361.22
2016,12,17,12,30,272.0,270.0,4.7,24.0,431.0,523.88,409.61
2016,12,17,12,45,337.5,254.0,4.6,24.0,452.0,546.98,427.76
2016,12,17,13,0,403.0,238.0,4.5,24.0,473.0,565.7,442.47
2016,12,17,13,15,630.5,165.0,4.4,24.0,523.0,655.0,511.89
2016,12,17,13,30,858.0,92.0,4.3,24.0,573.0,706.58,551.91
2016,12,17,13,45,854.5,89.0,4.2,24.0,554.0,664.71,519.38
2016,12,17,14,0,851.0,86.0,4.1,24.0,535.0,620.71,485.15
2016,12,17,14,15,839.5,84.5,3.85,24.0,507.5,571.84,446.13
2016,12,17,14,30,828.0,83.0,3.6,24.0,480.0,521.92,405.47
2016,12,17,14,45,711.5,99.0,3.35,24.0,422.5,439.86,339.82
2016,12,17,15,0,595.0,115.0,3.1,24.0,365.0,366.99,280.99
2016,12,17,15,15,672.0,92.0,2.65,23.5,349.0,337.05,252.8
2016,12,17,15,30,749.0,69.0,2.2,23.0,333.0,298.94,216.04
2016,12,17,15,45,714.5,64.0,1.8,22.5,289.5,240.47,165.25
2016,12,17,16,0,680.0,59.0,1.4,22.0,246.0,185.24,117.94
2016,12,17,16,15,621.5,53.0,1.3,21.0,199.5,127.45,72.64
2016,12,17,16,30,563.0,47.0,1.2,20.0,153.0,78.09,39.66
2016,12,17,16,45,469.0,38.5,1.2,19.5,109.0,33.1,22.72
2016,12,17,17,0,375.0,30.0,1.2,19.0,65.0,24.53,14.25
2016,12,17,17,15,187.5,15.0,1.15,18.5,32.5,12.05,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,13.65,0.05
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,29.82,20.09
2016,12,18,8,15,0.0,50.0,6.7,-4.5,50.0,50.9,39.93
2016,12,18,8,30,0.0,69.0,6.7,-4.0,69.0,70.83,58.45
2016,12,18,8,45,6.0,87.0,6.75,-4.0,88.5,93.34,79.45
2016,12,18,9,0,12.0,105.0,6.8,-4.0,108.0,116.02,100.37
2016,12,18,9,15,16.0,121.5,6.75,-3.5,127.0,135.35,117.74
2016,12,18,9,30,20.0,138.0,6.7,-3.0,146.0,154.88,135.0
2016,12,18,9,45,23.5,153.0,6.7,-2.5,162.5,172.31,150.12
2016,12,18,10,0,27.0,168.0,6.7,-2.0,179.0,189.88,165.18
2016,12,18,10,15,77.0,193.5,6.65,-1.5,230.0,278.06,243.66
2016,12,18,10,30,127.0,219.0,6.6,-1.0,281.0,368.34,322.08
2016,12,18,10,45,103.0,228.0,6.6,-1.0,280.0,337.64,294.16
2016,12,18,11,0,79.0,237.0,6.6,-1.0,279.0,323.3,280.41
2016,12,18,11,15,320.5,208.0,6.6,-0.5,387.5,534.09,466.38
2016,12,18,11,30,562.0,179.0,6.6,0.0,496.0,727.03,629.6
2016,12,18,11,45,491.5,205.5,6.6,0.0,487.0,685.74,592.24
2016,12,18,12,0,421.0,232.0,6.6,0.0,478.0,642.92,554.46
2016,12,18,12,15,340.5,251.0,6.55,0.0,451.0,570.5,492.24
2016,12,18,12,30,260.0,270.0,6.5,0.0,424.0,514.39,442.97
2016,12,18,12,45,396.5,233.5,6.5,0.0,465.5,571.6,494.26
2016,12,18,13,0,533.0,197.0,6.5,0.0,507.0,634.46,548.61
2016,12,18,13,15,725.5,139.5,6.4,0.0,552.0,698.82,604.24
2016,12,18,13,30,918.0,82.0,6.3,0.0,597.0,733.68,634.33
2016,12,18,13,45,838.0,93.5,6.25,0.0,550.5,659.97,571.39
2016,12,18,14,0,758.0,105.0,6.2,0.0,504.0,586.32,507.84
2016,12,18,14,15,722.0,107.0,6.1,0.0,471.5,530.86,459.05
2016,12,18,14,30,686.0,109.0,6.0,0.0,439.0,476.75,410.58
2016,12,18,14,45,759.0,92.0,5.95,0.0,433.0,456.21,389.58
2016,12,18,15,0,832.0,75.0,5.9,0.0,427.0,427.56,359.7
2016,12,18,15,15,806.0,72.0,5.75,0.0,386.0,367.93,302.83
2016,12,18,15,30,780.0,69.0,5.6,0.0,345.0,309.84,246.54
2016,12,18,15,45,745.0,64.0,5.5,0.0,300.0,249.45,188.39
2016,12,18,16,0,710.0,59.0,5.4,0.0,255.0,192.31,134.24
2016,12,18,16,15,651.5,53.5,5.15,0.0,207.5,135.2,84.59
2016,12,18,16,30,593.0,48.0,4.9,0.0,160.0,82.31,45.37
2016,12,18,16,45,499.5,39.0,4.65,-0.5,114.5,34.9,26.44
2016,12,18,17,0,406.0,30.0,4.4,-1.0,69.0,24.52,15.76
2016,12,18,17,15,203.0,15.0,4.2,-1.0,34.5,12.02,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,229.5,15.0,3.9,-5.0,39.0,183.02,61.42
2016,12,19,8,0,459.0,30.0,4.0,-5.0,78.0,362.72,308.25
2016,12,19,8,15,548.5,37.0,4.0,-4.5,124.5,451.54,397.83
2016,12,19,8,30,638.0,44.0,4.0,-4.0,171.0,544.97,482.19
2016,12,19,8,45,691.0,49.0,4.0,-3.5,218.0,612.54,540.91
2016,12,19,9,0,744.0,54.0,4.0,-3.0,265.0,680.96,597.55
2016,12,19,9,15,779.0,57.5,4.0,-2.5,310.0,733.13,638.61
2016,12,19,9,30,814.0,61.0,4.0,-2.0,355.0,784.16,677.33
2016,12,19,9,45,756.5,75.5,4.0,-1.5,372.0,768.54,662.04
2016,12,19,10,0,699.0,90.0,4.0,-1.0,389.0,753.0,647.21
2016,12,19,10,15,796.5,80.5,3.95,-0.5,447.0,829.21,704.53
2016,12,19,10,30,894.0,71.0,3.9,0.0,505.0,900.35,755.7
2016,12,19,10,45,906.0,72.0,3.9,0.0,533.0,914.87,764.79
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,925.9,771.9
2016,12,19,11,15,738.0,126.5,3.85,0.5,527.5,838.89,702.78
2016,12,19,11,30,558.0,180.0,3.8,1.0,494.0,724.87,611.74
2016,12,19,11,45,562.5,182.5,3.75,1.5,505.0,722.35,608.6
2016,12,19,12,0,567.0,185.0,3.7,2.0,516.0,717.39,602.84
2016,12,19,12,15,471.5,215.5,3.65,2.0,492.0,656.37,551.74
2016,12,19,12,30,376.0,246.0,3.6,2.0,468.0,582.99,491.07
2016,12,19,12,45,343.0,251.0,3.55,2.5,452.5,548.88,462.12
2016,12,19,13,0,310.0,256.0,3.5,3.0,437.0,515.23,433.3
2016,12,19,13,15,620.0,166.0,3.45,3.0,517.5,649.95,546.67
2016,12,19,13,30,930.0,76.0,3.4,3.0,598.0,736.51,617.05
2016,12,19,13,45,794.0,105.0,3.35,3.5,539.5,644.53,540.69
2016,12,19,14,0,658.0,134.0,3.3,4.0,481.0,556.49,467.19
